Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.27
2016,1,1,8,15,0.0,31.5,4.25,4.0,31.5,26.03,16.89
2016,1,1,8,30,0.0,45.0,4.3,4.0,45.0,38.32,28.09
2016,1,1,8,45,0.0,60.0,4.4,4.5,60.0,52.84,41.13
2016,1,1,9,0,0.0,75.0,4.5,5.0,75.0,67.13,53.79
2016,1,1,9,15,0.0,89.0,4.5,5.0,89.0,80.12,65.24
2016,1,1,9,30,0.0,103.0,4.5,5.0,103.0,93.07,76.5
2016,1,1,9,45,55.5,143.5,4.55,5.0,166.5,204.83,175.76
2016,1,1,10,0,111.0,184.0,4.6,5.0,230.0,326.9,280.81
2016,1,1,10,15,66.5,184.5,4.5,5.0,213.0,259.86,221.64
2016,1,1,10,30,22.0,185.0,4.4,5.0,196.0,194.63,163.95
2016,1,1,10,45,187.5,202.0,4.35,5.5,301.0,409.13,349.34
2016,1,1,11,0,353.0,219.0,4.3,6.0,406.0,604.54,509.11
2016,1,1,11,15,342.0,231.0,4.25,6.0,418.5,601.43,504.06
2016,1,1,11,30,331.0,243.0,4.2,6.0,431.0,596.87,499.0
2016,1,1,11,45,241.0,260.0,4.2,6.0,398.5,504.57,422.55
2016,1,1,12,0,151.0,277.0,4.2,6.0,366.0,434.3,362.88
2016,1,1,12,15,79.0,236.5,4.15,6.0,283.5,299.87,251.04
2016,1,1,12,30,7.0,196.0,4.1,6.0,201.0,178.2,147.14
2016,1,1,12,45,6.0,193.0,4.05,6.5,197.0,173.58,143.12
2016,1,1,13,0,5.0,190.0,4.0,7.0,193.0,169.14,139.11
2016,1,1,13,15,2.5,178.0,3.95,7.0,179.5,155.37,127.5
2016,1,1,13,30,0.0,166.0,3.9,7.0,166.0,142.11,116.32
2016,1,1,13,45,16.0,192.5,3.85,7.0,201.0,176.56,145.93
2016,1,1,14,0,32.0,219.0,3.8,7.0,236.0,218.79,181.68
2016,1,1,14,15,16.0,180.5,3.7,7.0,189.0,163.15,134.71
2016,1,1,14,30,0.0,142.0,3.6,7.0,142.0,119.63,97.8
2016,1,1,14,45,0.0,140.5,3.5,7.0,140.5,118.05,96.7
2016,1,1,15,0,0.0,139.0,3.4,7.0,139.0,116.4,95.49
2016,1,1,15,15,0.0,126.5,3.2,6.5,126.5,105.38,86.37
2016,1,1,15,30,0.0,114.0,3.0,6.0,114.0,94.48,77.27
2016,1,1,15,45,0.0,100.0,2.8,6.0,100.0,82.48,66.95
2016,1,1,16,0,0.0,86.0,2.6,6.0,86.0,70.63,56.64
2016,1,1,16,15,0.0,71.0,2.35,5.5,71.0,58.14,45.73
2016,1,1,16,30,0.0,56.0,2.1,5.0,56.0,45.84,34.81
2016,1,1,16,45,0.0,41.5,1.85,5.0,41.5,34.14,25.52
2016,1,1,17,0,0.0,27.0,1.6,5.0,27.0,22.3,14.23
2016,1,1,17,15,0.0,15.5,1.55,5.0,15.5,12.77,3.73
2016,1,1,17,30,0.0,4.0,1.5,5.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,1.5,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,0.8,4.5,9.0,7.4,0.0
2016,1,2,8,0,0.0,18.0,0.8,5.0,18.0,14.84,6.24
2016,1,2,8,15,0.0,31.5,0.8,5.0,31.5,26.03,16.88
2016,1,2,8,30,0.0,45.0,0.8,5.0,45.0,38.35,28.1
2016,1,2,8,45,0.0,60.0,0.85,5.0,60.0,52.87,41.15
2016,1,2,9,0,0.0,75.0,0.9,5.0,75.0,67.15,53.84
2016,1,2,9,15,0.0,89.5,0.85,5.0,89.5,80.72,65.71
2016,1,2,9,30,0.0,104.0,0.8,5.0,104.0,94.21,77.35
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,96.66,79.14
2016,1,2,10,0,0.0,113.0,0.8,6.0,113.0,99.59,81.33
2016,1,2,10,15,0.0,134.5,0.8,6.0,134.5,120.52,99.03
2016,1,2,10,30,0.0,156.0,0.8,6.0,156.0,141.47,116.51
2016,1,2,10,45,15.0,184.0,0.8,6.0,192.5,183.91,152.49
2016,1,2,11,0,30.0,212.0,0.8,6.0,229.0,245.86,203.71
2016,1,2,11,15,26.5,215.5,0.8,6.0,231.0,224.01,185.0
2016,1,2,11,30,23.0,219.0,0.8,6.0,233.0,221.99,183.05
2016,1,2,11,45,11.5,191.5,0.8,6.5,198.5,181.18,148.53
2016,1,2,12,0,0.0,164.0,0.8,7.0,164.0,142.77,115.97
2016,1,2,12,15,0.0,132.0,0.85,7.0,132.0,112.4,90.63
2016,1,2,12,30,0.0,100.0,0.9,7.0,100.0,83.55,66.29
2016,1,2,12,45,0.0,110.5,0.95,7.0,110.5,92.77,74.2
2016,1,2,13,0,0.0,121.0,1.0,7.0,121.0,102.01,82.03
2016,1,2,13,15,2.0,153.0,0.95,7.0,154.5,132.08,107.46
2016,1,2,13,30,4.0,185.0,0.9,7.0,188.0,162.33,132.74
2016,1,2,13,45,16.0,200.5,0.9,7.5,210.0,183.93,150.68
2016,1,2,14,0,28.0,216.0,0.9,8.0,232.0,204.28,167.38
2016,1,2,14,15,20.5,199.5,0.8,8.0,211.0,182.85,149.54
2016,1,2,14,30,13.0,183.0,0.7,8.0,190.0,162.48,132.75
2016,1,2,14,45,6.5,125.0,0.6,8.0,128.5,107.73,87.04
2016,1,2,15,0,0.0,67.0,0.5,8.0,67.0,55.54,42.73
2016,1,2,15,15,0.0,61.0,0.4,7.5,61.0,50.53,38.68
2016,1,2,15,30,0.0,55.0,0.3,7.0,55.0,45.52,34.49
2016,1,2,15,45,0.0,48.5,0.25,7.0,48.5,40.11,29.82
2016,1,2,16,0,0.0,42.0,0.2,7.0,42.0,34.7,25.11
2016,1,2,16,15,0.0,34.5,0.2,6.5,34.5,28.47,19.63
2016,1,2,16,30,0.0,27.0,0.2,6.0,27.0,22.25,14.08
2016,1,2,16,45,0.0,20.0,0.2,6.0,20.0,16.46,9.44
2016,1,2,17,0,0.0,13.0,0.2,6.0,13.0,10.68,3.92
2016,1,2,17,15,0.0,7.5,0.25,6.0,7.5,6.15,0.0
2016,1,2,17,30,0.0,2.0,0.3,6.0,2.0,1.71,0.0
2016,1,2,17,45,0.0,1.0,0.4,6.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,169.0,15.0,2.65,5.5,30.0,165.82,0.0
2016,1,3,8,0,338.0,30.0,3.0,6.0,60.0,339.48,265.28
2016,1,3,8,15,439.0,39.5,3.0,6.5,104.5,441.8,370.31
2016,1,3,8,30,540.0,49.0,3.0,7.0,149.0,550.59,464.19
2016,1,3,8,45,602.5,55.5,3.05,7.5,196.5,627.52,528.14
2016,1,3,9,0,665.0,62.0,3.1,8.0,244.0,705.83,590.05
2016,1,3,9,15,378.0,104.5,3.1,8.5,211.5,509.33,432.41
2016,1,3,9,30,91.0,147.0,3.1,9.0,179.0,249.02,210.54
2016,1,3,9,45,91.5,164.5,3.15,10.0,200.0,267.97,225.86
2016,1,3,10,0,92.0,182.0,3.2,11.0,221.0,286.62,239.8
2016,1,3,10,15,99.0,198.5,3.15,11.5,244.0,309.8,257.83
2016,1,3,10,30,106.0,215.0,3.1,12.0,267.0,332.71,275.37
2016,1,3,10,45,135.0,230.0,3.05,12.5,299.5,394.64,324.43
2016,1,3,11,0,164.0,245.0,3.0,13.0,332.0,435.67,356.07
2016,1,3,11,15,241.5,246.0,2.95,13.0,380.0,504.23,411.07
2016,1,3,11,30,319.0,247.0,2.9,13.0,428.0,591.01,478.21
2016,1,3,11,45,347.0,247.5,2.9,13.5,448.5,607.81,489.54
2016,1,3,12,0,375.0,248.0,2.9,14.0,469.0,622.4,499.56
2016,1,3,12,15,317.5,262.0,2.9,14.0,450.5,574.38,461.15
2016,1,3,12,30,260.0,276.0,2.9,14.0,432.0,527.54,423.79
2016,1,3,12,45,333.5,259.5,2.9,14.5,459.0,557.22,447.46
2016,1,3,13,0,407.0,243.0,2.9,15.0,486.0,581.7,466.25
2016,1,3,13,15,655.5,166.0,2.9,15.0,548.5,691.4,552.29
2016,1,3,13,30,904.0,89.0,2.9,15.0,611.0,749.16,596.98
2016,1,3,13,45,899.5,87.0,2.95,15.0,593.0,703.15,561.67
2016,1,3,14,0,895.0,85.0,3.0,15.0,575.0,655.13,524.29
2016,1,3,14,15,884.5,83.5,3.0,15.0,548.5,605.41,484.3
2016,1,3,14,30,874.0,82.0,3.0,15.0,522.0,550.79,439.5
2016,1,3,14,45,861.0,79.0,3.0,15.0,489.0,492.73,390.73
2016,1,3,15,0,848.0,76.0,3.0,15.0,456.0,434.5,340.34
2016,1,3,15,15,826.0,73.5,2.75,14.5,416.5,373.62,286.77
2016,1,3,15,30,804.0,71.0,2.5,14.0,377.0,314.1,233.23
2016,1,3,15,45,777.0,66.0,2.3,14.0,333.5,252.7,177.68
2016,1,3,16,0,750.0,61.0,2.1,14.0,290.0,193.88,125.52
2016,1,3,16,15,702.0,56.0,1.9,13.0,242.5,135.39,78.78
2016,1,3,16,30,654.0,51.0,1.7,12.0,195.0,82.57,44.5
2016,1,3,16,45,581.5,43.0,1.5,11.0,147.5,38.24,28.54
2016,1,3,17,0,509.0,35.0,1.3,10.0,100.0,31.55,22.08
2016,1,3,17,15,362.0,24.5,1.3,9.5,60.0,20.31,9.87
2016,1,3,17,30,215.0,14.0,1.3,9.0,20.0,11.95,0.0
2016,1,3,17,45,107.5,7.0,1.35,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,13.0,2.65,1.5,34.0,205.63,0.0
2016,1,4,8,0,472.0,26.0,3.0,2.0,68.0,423.98,333.37
2016,1,4,8,15,570.0,33.0,2.95,2.5,116.0,527.33,444.28
2016,1,4,8,30,668.0,40.0,2.9,3.0,164.0,635.46,537.96
2016,1,4,8,45,725.0,45.0,2.9,4.0,213.5,710.14,598.83
2016,1,4,9,0,782.0,50.0,2.9,5.0,263.0,785.37,656.44
2016,1,4,9,15,818.0,53.5,2.9,6.0,310.5,839.54,694.96
2016,1,4,9,30,854.0,57.0,2.9,7.0,358.0,882.39,723.31
2016,1,4,9,45,878.0,59.5,2.95,8.0,401.0,919.84,747.0
2016,1,4,10,0,902.0,62.0,3.0,9.0,444.0,954.7,768.11
2016,1,4,10,15,919.0,63.5,2.95,9.0,481.0,978.46,782.79
2016,1,4,10,30,936.0,65.0,2.9,9.0,518.0,998.87,795.03
2016,1,4,10,45,946.5,66.5,2.9,9.5,548.0,1009.4,799.33
2016,1,4,11,0,957.0,68.0,2.9,10.0,578.0,1016.14,801.17
2016,1,4,11,15,964.5,69.0,2.85,10.5,600.5,1015.45,797.51
2016,1,4,11,30,972.0,70.0,2.8,11.0,623.0,1010.82,791.37
2016,1,4,11,45,973.0,72.5,2.75,11.5,637.0,998.07,779.85
2016,1,4,12,0,974.0,75.0,2.7,12.0,651.0,981.48,765.96
2016,1,4,12,15,975.0,75.0,2.65,12.0,656.5,958.11,748.98
2016,1,4,12,30,976.0,75.0,2.6,12.0,662.0,931.15,729.66
2016,1,4,12,45,974.0,75.5,2.6,12.5,659.0,898.81,705.79
2016,1,4,13,0,972.0,76.0,2.6,13.0,656.0,863.28,679.74
2016,1,4,13,15,968.0,75.5,2.6,13.0,645.0,822.07,650.84
2016,1,4,13,30,964.0,75.0,2.6,13.0,634.0,778.19,619.82
2016,1,4,13,45,956.0,74.5,2.6,13.0,614.0,729.14,583.69
2016,1,4,14,0,948.0,74.0,2.6,13.0,594.0,678.18,543.96
2016,1,4,14,15,937.5,72.5,2.6,13.0,567.0,623.05,500.01
2016,1,4,14,30,927.0,71.0,2.6,13.0,540.0,566.77,453.87
2016,1,4,14,45,909.5,70.0,2.6,13.0,505.0,506.8,403.43
2016,1,4,15,0,892.0,69.0,2.6,13.0,470.0,446.93,351.52
2016,1,4,15,15,870.5,66.5,2.45,12.5,429.5,384.39,296.37
2016,1,4,15,30,849.0,64.0,2.3,12.0,389.0,322.55,240.53
2016,1,4,15,45,817.0,60.5,2.15,11.5,343.5,258.74,182.92
2016,1,4,16,0,785.0,57.0,2.0,11.0,298.0,198.01,128.94
2016,1,4,16,15,737.0,52.5,1.8,10.0,249.5,137.8,80.07
2016,1,4,16,30,689.0,48.0,1.6,9.0,201.0,83.18,44.01
2016,1,4,16,45,610.0,41.5,1.45,8.0,152.5,36.96,27.78
2016,1,4,17,0,531.0,35.0,1.3,7.0,104.0,31.57,22.45
2016,1,4,17,15,384.0,24.5,1.35,6.5,63.0,22.15,11.83
2016,1,4,17,30,237.0,14.0,1.4,6.0,22.0,11.95,0.0
2016,1,4,17,45,118.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,78.0,16.0,2.95,1.5,23.0,99.16,0.0
2016,1,5,8,0,156.0,32.0,3.1,2.0,46.0,205.13,160.93
2016,1,5,8,15,206.5,49.5,3.1,2.5,80.5,270.55,231.27
2016,1,5,8,30,257.0,67.0,3.1,3.0,115.0,339.17,294.36
2016,1,5,8,45,287.5,84.0,3.1,3.5,151.5,392.44,341.63
2016,1,5,9,0,318.0,101.0,3.1,4.0,188.0,446.33,387.47
2016,1,5,9,15,347.0,113.0,3.0,4.0,223.0,492.54,425.94
2016,1,5,9,30,376.0,125.0,2.9,4.0,258.0,538.68,463.13
2016,1,5,9,45,582.0,103.5,2.85,4.5,337.0,716.33,603.94
2016,1,5,10,0,788.0,82.0,2.8,5.0,416.0,883.62,727.08
2016,1,5,10,15,807.0,85.0,2.75,5.5,452.0,910.62,742.1
2016,1,5,10,30,826.0,88.0,2.7,6.0,488.0,934.43,755.92
2016,1,5,10,45,839.5,90.0,2.65,6.5,517.5,948.31,762.46
2016,1,5,11,0,853.0,92.0,2.6,7.0,547.0,958.62,766.57
2016,1,5,11,15,862.0,93.0,2.6,7.5,568.5,959.71,764.75
2016,1,5,11,30,871.0,94.0,2.6,8.0,590.0,957.1,760.58
2016,1,5,11,45,887.5,90.5,2.6,8.5,606.5,952.21,755.02
2016,1,5,12,0,904.0,87.0,2.6,9.0,623.0,933.76,740.06
2016,1,5,12,15,905.5,87.0,2.6,9.5,628.5,912.31,723.28
2016,1,5,12,30,907.0,87.0,2.6,10.0,634.0,887.5,704.27
2016,1,5,12,45,905.5,87.0,2.6,10.5,631.5,856.93,681.28
2016,1,5,13,0,904.0,87.0,2.6,11.0,629.0,823.38,656.23
2016,1,5,13,15,899.5,86.5,2.6,11.0,618.0,784.17,628.22
2016,1,5,13,30,895.0,86.0,2.6,11.0,607.0,742.53,598.28
2016,1,5,13,45,667.0,148.5,2.6,11.5,530.0,620.57,501.87
2016,1,5,14,0,439.0,211.0,2.6,12.0,453.0,497.13,402.9
2016,1,5,14,15,240.0,210.5,2.55,12.0,342.0,345.8,281.81
2016,1,5,14,30,41.0,210.0,2.5,12.0,231.0,208.4,169.18
2016,1,5,14,45,306.0,170.5,2.5,12.0,310.5,307.01,249.92
2016,1,5,15,0,571.0,131.0,2.5,12.0,390.0,372.97,298.18
2016,1,5,15,15,534.0,130.0,2.35,11.5,355.5,318.0,250.41
2016,1,5,15,30,497.0,129.0,2.2,11.0,321.0,270.75,208.95
2016,1,5,15,45,462.0,118.5,2.05,11.0,281.0,219.58,163.91
2016,1,5,16,0,427.0,108.0,1.9,11.0,241.0,172.35,123.04
2016,1,5,16,15,388.0,94.5,1.8,10.5,200.5,126.36,85.71
2016,1,5,16,30,349.0,81.0,1.7,10.0,160.0,85.22,56.38
2016,1,5,16,45,281.0,66.0,1.65,9.5,120.0,49.61,38.94
2016,1,5,17,0,213.0,51.0,1.6,9.0,80.0,38.77,28.63
2016,1,5,17,15,106.5,33.5,1.75,8.5,48.0,25.94,15.04
2016,1,5,17,30,0.0,16.0,1.9,8.0,16.0,13.66,0.0
2016,1,5,17,45,0.0,8.0,2.05,8.0,8.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,18.0,2.35,5.5,26.0,111.53,0.0
2016,1,6,8,0,180.0,36.0,2.5,6.0,52.0,230.76,178.22
2016,1,6,8,15,275.5,51.0,2.55,6.0,93.0,327.0,275.72
2016,1,6,8,30,371.0,66.0,2.6,6.0,134.0,430.88,368.18
2016,1,6,8,45,427.0,78.0,2.65,6.5,177.5,502.39,428.98
2016,1,6,9,0,483.0,90.0,2.7,7.0,221.0,576.04,488.92
2016,1,6,9,15,528.0,97.5,2.65,7.5,264.5,634.84,534.25
2016,1,6,9,30,573.0,105.0,2.6,8.0,308.0,700.58,583.2
2016,1,6,9,45,286.5,98.0,2.6,8.5,199.5,421.57,357.87
2016,1,6,10,0,0.0,91.0,2.6,9.0,91.0,77.24,61.04
2016,1,6,10,15,0.0,68.5,2.6,9.0,68.5,56.8,43.66
2016,1,6,10,30,0.0,46.0,2.6,9.0,46.0,38.07,27.41
2016,1,6,10,45,0.0,76.0,2.65,9.5,76.0,63.09,48.8
2016,1,6,11,0,0.0,106.0,2.7,10.0,106.0,89.62,71.16
2016,1,6,11,15,0.0,98.0,2.7,10.0,98.0,82.07,64.62
2016,1,6,11,30,0.0,90.0,2.7,10.0,90.0,74.84,58.41
2016,1,6,11,45,0.0,94.0,2.7,10.5,94.0,78.33,61.19
2016,1,6,12,0,0.0,98.0,2.7,11.0,98.0,81.84,63.99
2016,1,6,12,15,0.0,55.0,2.65,11.0,55.0,45.63,33.31
2016,1,6,12,30,0.0,12.0,2.6,11.0,12.0,9.92,2.85
2016,1,6,12,45,0.0,59.0,2.55,11.0,59.0,48.97,36.18
2016,1,6,13,0,0.0,106.0,2.5,11.0,106.0,88.74,69.79
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,80.87,63.15
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,73.18,56.71
2016,1,6,13,45,0.0,91.0,2.35,11.5,91.0,75.69,58.79
2016,1,6,14,0,0.0,94.0,2.3,12.0,94.0,78.26,60.92
2016,1,6,14,15,19.5,151.5,2.3,12.0,161.5,139.44,112.58
2016,1,6,14,30,39.0,209.0,2.3,12.0,229.0,206.43,168.01
2016,1,6,14,45,19.5,113.0,2.3,12.0,123.0,106.89,85.28
2016,1,6,15,0,0.0,17.0,2.3,12.0,17.0,14.02,6.44
2016,1,6,15,15,0.0,15.5,2.1,11.5,15.5,12.78,5.43
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,11.53,4.39
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,9.88,2.97
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.22,1.53
2016,1,6,16,15,0.0,8.5,1.35,11.0,8.5,6.98,0.45
2016,1,6,16,30,0.0,7.0,1.1,11.0,7.0,5.75,0.0
2016,1,6,16,45,0.0,5.0,0.85,11.0,5.0,4.1,0.0
2016,1,6,17,0,0.0,3.0,0.6,11.0,3.0,2.46,0.0
2016,1,6,17,15,0.0,1.5,0.55,10.5,1.5,1.23,0.0
2016,1,6,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.5,2.2,7.0,30.5,169.84,0.0
2016,1,7,8,0,355.0,29.0,2.3,7.0,61.0,350.17,270.02
2016,1,7,8,15,458.0,38.5,2.35,7.5,106.0,454.37,377.43
2016,1,7,8,30,561.0,48.0,2.4,8.0,151.0,565.43,472.16
2016,1,7,8,45,623.5,53.5,2.5,8.5,198.5,641.73,534.94
2016,1,7,9,0,686.0,59.0,2.6,9.0,246.0,712.18,590.19
2016,1,7,9,15,343.0,81.5,2.6,9.5,175.0,445.29,377.94
2016,1,7,9,30,0.0,104.0,2.6,10.0,104.0,94.15,75.49
2016,1,7,9,45,21.5,138.5,2.65,11.0,148.0,150.77,124.53
2016,1,7,10,0,43.0,173.0,2.7,12.0,192.0,227.4,188.28
2016,1,7,10,15,193.5,185.0,2.65,12.5,278.5,402.11,334.29
2016,1,7,10,30,344.0,197.0,2.6,13.0,365.0,579.77,474.23
2016,1,7,10,45,621.0,136.5,2.6,14.0,461.0,801.55,639.85
2016,1,7,11,0,898.0,76.0,2.6,15.0,557.0,972.23,755.3
2016,1,7,11,15,906.5,77.5,2.7,15.5,579.5,973.73,753.01
2016,1,7,11,30,915.0,79.0,2.8,16.0,602.0,971.47,750.02
2016,1,7,11,45,922.5,78.5,2.95,17.0,617.0,962.0,741.26
2016,1,7,12,0,930.0,78.0,3.1,18.0,632.0,948.77,730.08
2016,1,7,12,15,933.0,78.5,3.1,18.5,639.0,928.99,714.76
2016,1,7,12,30,936.0,79.0,3.1,19.0,646.0,905.64,697.19
2016,1,7,12,45,939.0,77.5,3.15,19.5,644.5,876.47,676.04
2016,1,7,13,0,942.0,76.0,3.2,20.0,643.0,843.96,652.61
2016,1,7,13,15,939.0,75.5,3.2,20.0,633.0,804.79,625.38
2016,1,7,13,30,936.0,75.0,3.2,20.0,623.0,762.93,596.11
2016,1,7,13,45,932.0,73.5,3.2,20.5,605.0,716.8,561.69
2016,1,7,14,0,928.0,72.0,3.2,21.0,587.0,668.48,523.61
2016,1,7,14,15,918.0,70.5,3.1,20.5,560.5,614.68,482.15
2016,1,7,14,30,908.0,69.0,3.0,20.0,534.0,559.71,438.55
2016,1,7,14,45,894.0,67.0,2.95,20.0,501.0,501.4,390.38
2016,1,7,15,0,880.0,65.0,2.9,20.0,468.0,442.86,340.6
2016,1,7,15,15,859.5,63.0,2.5,19.5,428.5,381.98,287.73
2016,1,7,15,30,839.0,61.0,2.1,19.0,389.0,321.31,233.97
2016,1,7,15,45,809.5,58.0,1.75,18.5,345.0,259.04,178.87
2016,1,7,16,0,780.0,55.0,1.4,18.0,301.0,199.52,126.98
2016,1,7,16,15,735.0,51.0,1.35,17.0,253.0,140.14,79.65
2016,1,7,16,30,690.0,47.0,1.3,16.0,205.0,85.96,43.91
2016,1,7,16,45,615.5,40.5,1.3,15.0,157.0,35.95,26.13
2016,1,7,17,0,541.0,34.0,1.3,14.0,109.0,30.5,20.97
2016,1,7,17,15,403.0,25.0,1.35,13.5,67.5,22.51,12.52
2016,1,7,17,30,265.0,16.0,1.4,13.0,26.0,14.52,0.0
2016,1,7,17,45,132.5,8.0,1.5,12.5,13.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,124.0,15.5,2.3,8.5,26.5,130.14,0.0
2016,1,8,8,0,248.0,31.0,2.4,9.0,53.0,271.66,208.16
2016,1,8,8,15,327.0,45.0,2.3,9.5,93.5,356.95,297.0
2016,1,8,8,30,406.0,59.0,2.2,10.0,134.0,450.43,377.63
2016,1,8,8,45,452.5,70.5,2.15,10.5,176.0,516.78,432.66
2016,1,8,9,0,499.0,82.0,2.1,11.0,218.0,583.91,485.56
2016,1,8,9,15,548.0,85.5,2.35,11.5,259.0,644.64,532.66
2016,1,8,9,30,597.0,89.0,2.6,12.0,300.0,704.51,577.67
2016,1,8,9,45,695.0,85.0,2.85,13.0,359.0,799.54,646.52
2016,1,8,10,0,793.0,81.0,3.1,14.0,418.0,888.04,708.14
2016,1,8,10,15,812.5,83.5,3.25,14.5,454.0,915.25,725.11
2016,1,8,10,30,832.0,86.0,3.4,15.0,490.0,939.28,740.19
2016,1,8,10,45,568.0,159.5,3.55,15.5,443.0,768.74,614.6
2016,1,8,11,0,304.0,233.0,3.7,16.0,396.0,576.43,463.88
2016,1,8,11,15,298.5,244.5,3.7,16.5,410.0,578.21,464.25
2016,1,8,11,30,293.0,256.0,3.7,17.0,424.0,578.63,462.63
2016,1,8,11,45,191.5,266.0,3.7,17.5,377.0,467.1,373.62
2016,1,8,12,0,90.0,276.0,3.7,18.0,330.0,359.76,286.75
2016,1,8,12,15,57.5,257.5,3.6,18.0,292.5,304.35,242.4
2016,1,8,12,30,25.0,239.0,3.5,18.0,255.0,235.71,187.0
2016,1,8,12,45,16.0,218.5,3.45,18.5,228.5,206.18,162.94
2016,1,8,13,0,7.0,198.0,3.4,19.0,202.0,178.07,139.92
2016,1,8,13,15,22.5,221.5,3.25,19.0,235.0,211.15,166.88
2016,1,8,13,30,38.0,245.0,3.1,19.0,268.0,255.45,202.31
2016,1,8,13,45,83.5,252.5,3.0,19.5,300.0,290.08,230.02
2016,1,8,14,0,129.0,260.0,2.9,20.0,332.0,330.44,261.47
2016,1,8,14,15,200.0,243.0,2.7,20.0,349.0,345.49,273.47
2016,1,8,14,30,271.0,226.0,2.5,20.0,366.0,361.91,285.64
2016,1,8,14,45,135.5,122.0,2.3,20.0,192.0,176.12,138.51
2016,1,8,15,0,0.0,18.0,2.1,20.0,18.0,14.85,6.77
2016,1,8,15,15,183.5,82.5,1.75,19.5,154.5,143.83,110.83
2016,1,8,15,30,367.0,147.0,1.4,19.0,291.0,244.52,185.43
2016,1,8,15,45,345.0,134.5,1.1,18.5,258.0,203.14,149.78
2016,1,8,16,0,323.0,122.0,0.8,18.0,225.0,164.26,117.17
2016,1,8,16,15,456.5,91.0,0.75,17.0,211.5,134.56,86.99
2016,1,8,16,30,590.0,60.0,0.7,16.0,198.0,88.75,49.23
2016,1,8,16,45,521.5,51.0,0.7,15.5,152.0,41.16,30.68
2016,1,8,17,0,453.0,42.0,0.7,15.0,106.0,34.46,24.37
2016,1,8,17,15,318.5,30.0,0.7,14.5,66.0,24.77,14.52
2016,1,8,17,30,184.0,18.0,0.7,14.0,26.0,14.95,0.0
2016,1,8,17,45,92.0,9.0,0.75,13.5,13.0,7.68,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,185.5,14.5,6.05,5.5,31.0,142.98,0.0
2016,1,9,8,0,371.0,29.0,6.4,6.0,62.0,361.6,283.17
2016,1,9,8,15,475.5,38.5,6.55,6.0,108.0,467.58,397.35
2016,1,9,8,30,580.0,48.0,6.7,6.0,154.0,580.53,499.29
2016,1,9,8,45,643.0,53.5,6.85,6.5,203.0,657.97,566.8
2016,1,9,9,0,706.0,59.0,7.0,7.0,252.0,729.6,626.53
2016,1,9,9,15,745.5,63.5,7.0,7.0,299.0,787.4,673.46
2016,1,9,9,30,785.0,68.0,7.0,7.0,346.0,843.83,717.78
2016,1,9,9,45,814.5,70.5,7.05,7.5,389.5,886.52,748.95
2016,1,9,10,0,844.0,73.0,7.1,8.0,433.0,926.69,777.48
2016,1,9,10,15,863.0,75.5,7.1,8.0,470.5,953.92,796.78
2016,1,9,10,30,882.0,78.0,7.1,8.0,508.0,977.84,813.45
2016,1,9,10,45,895.0,79.5,7.1,8.5,538.5,980.28,812.15
2016,1,9,11,0,908.0,81.0,7.1,9.0,569.0,989.88,816.56
2016,1,9,11,15,917.0,82.5,7.05,9.0,592.0,991.88,816.57
2016,1,9,11,30,926.0,84.0,7.0,9.0,615.0,990.07,813.92
2016,1,9,11,45,930.5,85.0,6.95,9.5,630.0,979.58,803.38
2016,1,9,12,0,935.0,86.0,6.9,10.0,645.0,965.34,790.29
2016,1,9,12,15,937.0,86.0,6.85,10.0,652.0,943.98,773.49
2016,1,9,12,30,939.0,86.0,6.8,10.0,659.0,919.08,754.2
2016,1,9,12,45,937.5,86.5,6.75,10.5,657.0,888.4,729.24
2016,1,9,13,0,936.0,87.0,6.7,11.0,655.0,854.57,702.05
2016,1,9,13,15,520.5,181.0,6.65,11.0,496.5,603.74,501.87
2016,1,9,13,30,105.0,275.0,6.6,11.0,338.0,334.51,275.85
2016,1,9,13,45,294.5,239.5,6.55,11.0,407.0,443.76,368.9
2016,1,9,14,0,484.0,204.0,6.5,11.0,476.0,522.28,433.78
2016,1,9,14,15,361.5,217.5,6.45,10.5,415.5,425.16,353.24
2016,1,9,14,30,239.0,231.0,6.4,10.0,355.0,341.67,283.54
2016,1,9,14,45,314.0,204.0,6.4,10.0,356.0,343.98,284.58
2016,1,9,15,0,389.0,177.0,6.4,10.0,357.0,330.19,270.8
2016,1,9,15,15,224.5,171.0,6.25,9.5,273.0,238.4,194.46
2016,1,9,15,30,60.0,165.0,6.1,9.0,189.0,157.88,129.08
2016,1,9,15,45,55.0,147.0,6.0,9.0,167.0,135.98,110.25
2016,1,9,16,0,50.0,129.0,5.9,9.0,145.0,114.98,92.14
2016,1,9,16,15,43.5,110.0,5.55,8.0,122.5,93.94,74.44
2016,1,9,16,30,37.0,91.0,5.2,7.0,100.0,74.05,57.88
2016,1,9,16,45,27.0,71.0,4.9,6.5,76.5,54.71,44.15
2016,1,9,17,0,17.0,51.0,4.6,6.0,53.0,39.95,30.23
2016,1,9,17,15,8.5,32.0,4.35,5.5,33.0,25.76,16.16
2016,1,9,17,30,0.0,13.0,4.1,5.0,13.0,10.72,0.0
2016,1,9,17,45,0.0,6.5,3.9,4.5,6.5,5.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,195.5,14.5,2.7,-0.5,32.0,182.07,0.0
2016,1,10,8,0,391.0,29.0,3.0,0.0,64.0,376.28,297.9
2016,1,10,8,15,494.5,38.5,3.1,0.5,111.0,482.24,411.31
2016,1,10,8,30,598.0,48.0,3.2,1.0,158.0,595.06,510.67
2016,1,10,8,45,660.0,54.0,3.3,1.5,208.0,672.99,576.75
2016,1,10,9,0,722.0,60.0,3.4,2.0,258.0,744.78,634.72
2016,1,10,9,15,761.5,64.5,3.35,2.5,305.5,803.13,678.76
2016,1,10,9,30,801.0,69.0,3.3,3.0,353.0,860.03,719.82
2016,1,10,9,45,828.5,72.0,3.25,3.5,397.0,901.91,748.08
2016,1,10,10,0,856.0,75.0,3.2,4.0,441.0,941.14,773.64
2016,1,10,10,15,874.5,77.5,3.05,4.5,478.5,968.12,788.79
2016,1,10,10,30,893.0,80.0,2.9,5.0,516.0,991.72,801.22
2016,1,10,10,45,906.5,81.5,2.8,5.5,547.0,994.72,799.19
2016,1,10,11,0,920.0,83.0,2.7,6.0,578.0,1004.83,802.55
2016,1,10,11,15,928.5,84.5,2.55,6.0,601.5,1006.33,800.7
2016,1,10,11,30,937.0,86.0,2.4,6.0,625.0,1003.98,796.34
2016,1,10,11,45,938.5,88.0,2.3,6.5,639.5,991.79,784.41
2016,1,10,12,0,940.0,90.0,2.2,7.0,654.0,975.87,770.21
2016,1,10,12,15,941.5,90.0,2.1,7.0,660.5,953.95,753.41
2016,1,10,12,30,943.0,90.0,2.0,7.0,667.0,928.5,734.35
2016,1,10,12,45,942.5,90.0,1.9,7.5,665.0,897.94,710.54
2016,1,10,13,0,942.0,90.0,1.8,8.0,663.0,864.18,684.65
2016,1,10,13,15,938.0,89.5,1.7,8.0,652.5,824.13,655.58
2016,1,10,13,30,934.0,89.0,1.6,8.0,642.0,781.44,624.59
2016,1,10,13,45,925.5,88.5,1.55,8.5,622.5,733.25,587.84
2016,1,10,14,0,917.0,88.0,1.5,9.0,603.0,683.21,547.98
2016,1,10,14,15,906.0,86.5,1.5,9.0,576.5,632.33,507.89
2016,1,10,14,30,895.0,85.0,1.5,9.0,550.0,576.29,462.73
2016,1,10,14,45,879.5,82.5,1.5,9.0,516.0,516.27,413.1
2016,1,10,15,0,864.0,80.0,1.5,9.0,482.0,456.25,361.82
2016,1,10,15,15,842.0,77.0,1.45,8.5,442.0,393.6,307.32
2016,1,10,15,30,820.0,74.0,1.4,8.0,402.0,332.27,252.38
2016,1,10,15,45,787.5,70.5,1.4,8.0,356.5,269.42,195.41
2016,1,10,16,0,755.0,67.0,1.4,8.0,311.0,209.72,141.77
2016,1,10,16,15,708.0,62.0,1.25,7.0,262.5,150.21,92.41
2016,1,10,16,30,661.0,57.0,1.1,6.0,214.0,93.12,51.93
2016,1,10,16,45,584.5,49.5,1.0,5.5,165.5,42.08,32.89
2016,1,10,17,0,508.0,42.0,0.9,5.0,117.0,34.53,25.61
2016,1,10,17,15,254.0,36.5,0.95,4.5,74.0,28.27,18.64
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,23.26,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,60.0,16.0,1.1,0.5,21.5,74.91,0.0
2016,1,11,8,0,120.0,32.0,1.2,1.0,43.0,159.34,124.31
2016,1,11,8,15,158.5,51.0,1.25,1.5,75.0,217.56,185.45
2016,1,11,8,30,197.0,70.0,1.3,2.0,107.0,276.8,239.64
2016,1,11,8,45,220.0,89.0,1.4,3.0,141.0,324.24,281.11
2016,1,11,9,0,243.0,108.0,1.5,4.0,175.0,371.94,321.1
2016,1,11,9,15,264.0,123.5,1.5,4.5,207.5,412.65,354.22
2016,1,11,9,30,285.0,139.0,1.5,5.0,240.0,453.43,386.31
2016,1,11,9,45,259.0,160.5,1.55,6.0,261.0,458.03,386.69
2016,1,11,10,0,233.0,182.0,1.6,7.0,282.0,460.25,385.28
2016,1,11,10,15,276.0,192.5,1.55,7.5,321.0,512.27,425.44
2016,1,11,10,30,319.0,203.0,1.5,8.0,360.0,563.89,463.85
2016,1,11,10,45,594.5,147.5,1.5,8.5,461.0,790.17,635.32
2016,1,11,11,0,870.0,92.0,1.5,9.0,562.0,979.63,763.8
2016,1,11,11,15,879.0,93.5,1.45,9.0,585.0,981.82,760.71
2016,1,11,11,30,888.0,95.0,1.4,9.0,608.0,980.22,757.8
2016,1,11,11,45,697.0,155.5,1.4,9.5,564.5,862.34,674.47
2016,1,11,12,0,506.0,216.0,1.4,10.0,521.0,729.05,576.89
2016,1,11,12,15,358.0,253.5,1.4,10.0,470.5,603.96,482.81
2016,1,11,12,30,210.0,291.0,1.4,10.0,420.0,486.07,390.86
2016,1,11,12,45,200.0,291.0,1.45,10.5,413.5,467.14,376.32
2016,1,11,13,0,190.0,291.0,1.5,11.0,407.0,448.25,361.0
2016,1,11,13,15,217.0,283.5,1.5,11.0,414.0,449.9,362.89
2016,1,11,13,30,244.0,276.0,1.5,11.0,421.0,449.13,362.62
2016,1,11,13,45,311.5,254.5,1.5,11.5,434.0,471.26,379.77
2016,1,11,14,0,379.0,233.0,1.5,12.0,447.0,474.18,381.58
2016,1,11,14,15,363.0,224.5,1.45,12.0,422.5,433.94,349.34
2016,1,11,14,30,347.0,216.0,1.4,12.0,398.0,394.64,317.67
2016,1,11,14,45,361.5,199.0,1.4,12.0,378.0,363.4,291.99
