Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,376.0,182.0,1.4,12.0,358.0,330.42,264.01
2016,1,11,15,15,389.0,163.0,1.3,11.5,332.0,298.72,236.36
2016,1,11,15,30,402.0,144.0,1.2,11.0,306.0,259.16,201.43
2016,1,11,15,45,560.0,107.0,1.1,11.0,305.5,243.28,179.8
2016,1,11,16,0,718.0,70.0,1.0,11.0,305.0,204.09,136.95
2016,1,11,16,15,670.5,64.5,0.95,10.5,257.5,145.8,89.02
2016,1,11,16,30,623.0,59.0,0.9,10.0,210.0,93.09,52.17
2016,1,11,16,45,552.5,51.0,0.85,10.0,162.5,43.86,33.9
2016,1,11,17,0,482.0,43.0,0.8,10.0,115.0,35.21,25.71
2016,1,11,17,15,355.0,31.5,0.85,9.5,73.5,25.98,16.45
2016,1,11,17,30,228.0,20.0,0.9,9.0,32.0,16.64,0.0
2016,1,11,17,45,114.0,10.0,0.95,8.5,16.0,8.54,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,14.0,3.15,4.0,32.0,184.35,0.0
2016,1,12,8,0,400.0,28.0,3.5,5.0,64.0,381.5,297.81
2016,1,12,8,15,502.0,36.5,3.35,5.5,110.5,485.06,407.02
2016,1,12,8,30,604.0,45.0,3.2,6.0,157.0,586.72,495.17
2016,1,12,8,45,665.0,50.5,3.05,6.5,206.5,664.77,559.29
2016,1,12,9,0,726.0,56.0,2.9,7.0,256.0,743.54,620.16
2016,1,12,9,15,764.0,60.0,2.7,8.0,303.5,799.91,659.2
2016,1,12,9,30,802.0,64.0,2.5,9.0,351.0,854.91,694.97
2016,1,12,9,45,829.0,67.0,2.35,10.0,394.5,896.42,719.49
2016,1,12,10,0,856.0,70.0,2.2,11.0,438.0,935.38,741.13
2016,1,12,10,15,874.5,72.0,2.05,12.0,475.5,961.89,753.2
2016,1,12,10,30,893.0,74.0,1.9,13.0,513.0,974.3,755.2
2016,1,12,10,45,906.0,76.0,1.8,14.0,544.0,988.58,759.16
2016,1,12,11,0,919.0,78.0,1.7,15.0,575.0,999.19,760.56
2016,1,12,11,15,927.5,79.0,1.6,15.0,598.5,1000.37,758.56
2016,1,12,11,30,936.0,80.0,1.5,15.0,622.0,997.72,754.26
2016,1,12,11,45,942.5,80.0,1.4,15.5,637.5,988.08,744.12
2016,1,12,12,0,949.0,80.0,1.3,16.0,653.0,974.59,731.73
2016,1,12,12,15,951.0,80.0,1.25,16.0,660.0,953.24,716.59
2016,1,12,12,30,953.0,80.0,1.2,16.0,667.0,928.29,699.29
2016,1,12,12,45,952.5,80.0,1.15,16.5,665.5,897.74,677.13
2016,1,12,13,0,952.0,80.0,1.1,17.0,664.0,863.94,652.97
2016,1,12,13,15,948.5,79.5,1.05,17.0,653.5,824.16,626.03
2016,1,12,13,30,945.0,79.0,1.0,17.0,643.0,781.66,597.18
2016,1,12,13,45,938.5,78.0,1.0,17.0,625.0,734.05,564.79
2016,1,12,14,0,932.0,77.0,1.0,17.0,607.0,684.39,528.49
2016,1,12,14,15,922.5,76.0,0.9,17.0,580.5,631.13,487.54
2016,1,12,14,30,913.0,75.0,0.8,17.0,554.0,576.58,444.6
2016,1,12,14,45,897.0,73.5,0.75,17.0,520.5,517.33,397.43
2016,1,12,15,0,881.0,72.0,0.7,17.0,487.0,457.99,348.71
2016,1,12,15,15,860.5,69.5,0.55,16.5,447.0,396.11,296.6
2016,1,12,15,30,840.0,67.0,0.4,16.0,407.0,334.69,243.54
2016,1,12,15,45,810.5,63.5,0.3,16.0,362.0,271.39,188.36
2016,1,12,16,0,781.0,60.0,0.2,16.0,317.0,210.85,135.99
2016,1,12,16,15,736.5,56.0,0.3,15.0,269.0,150.86,88.24
2016,1,12,16,30,692.0,52.0,0.4,14.0,221.0,96.02,50.97
2016,1,12,16,45,622.5,45.5,0.55,13.5,172.0,44.1,33.64
2016,1,12,17,0,553.0,39.0,0.7,13.0,123.0,34.91,25.15
2016,1,12,17,15,427.5,29.0,0.8,12.0,79.5,23.94,14.67
2016,1,12,17,30,302.0,19.0,0.9,11.0,36.0,15.79,0.0
2016,1,12,17,45,151.0,9.5,1.05,10.5,18.0,8.11,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,190.0,14.5,2.55,6.0,31.5,177.99,0.0
2016,1,13,8,0,380.0,29.0,2.9,7.0,63.0,367.43,285.0
2016,1,13,8,15,482.5,38.0,2.8,7.5,109.5,471.6,392.44
2016,1,13,8,30,585.0,47.0,2.7,8.0,156.0,582.62,486.93
2016,1,13,8,45,645.5,53.0,2.65,8.5,205.0,658.97,549.09
2016,1,13,9,0,706.0,59.0,2.6,9.0,254.0,729.69,603.51
2016,1,13,9,15,694.5,66.0,2.8,10.0,286.0,751.61,618.78
2016,1,13,9,30,683.0,73.0,3.0,11.0,318.0,763.31,625.61
2016,1,13,9,45,761.0,73.5,3.2,12.0,376.5,841.36,681.39
2016,1,13,10,0,839.0,74.0,3.4,13.0,435.0,924.97,738.97
2016,1,13,10,15,857.5,76.5,3.5,13.5,473.0,952.12,755.41
2016,1,13,10,30,876.0,79.0,3.6,14.0,511.0,975.96,769.84
2016,1,13,10,45,888.5,81.0,3.7,14.5,541.5,989.8,777.18
2016,1,13,11,0,901.0,83.0,3.8,15.0,572.0,989.06,774.43
2016,1,13,11,15,909.5,84.5,3.8,15.0,596.0,991.0,774.62
2016,1,13,11,30,918.0,86.0,3.8,15.0,620.0,989.14,772.31
2016,1,13,11,45,923.5,86.5,3.85,15.5,635.5,979.4,763.6
2016,1,13,12,0,929.0,87.0,3.9,16.0,651.0,965.91,752.5
2016,1,13,12,15,931.5,87.5,3.9,16.0,658.0,945.98,738.15
2016,1,13,12,30,934.0,88.0,3.9,16.0,665.0,922.48,721.44
2016,1,13,12,45,933.5,88.0,3.9,16.5,663.5,892.4,698.83
2016,1,13,13,0,933.0,88.0,3.9,17.0,662.0,859.12,674.06
2016,1,13,13,15,929.5,87.5,3.85,17.0,652.0,819.92,646.06
2016,1,13,13,30,926.0,87.0,3.8,17.0,642.0,778.06,616.04
2016,1,13,13,45,919.5,86.0,3.8,17.0,624.0,731.13,581.61
2016,1,13,14,0,913.0,85.0,3.8,17.0,606.0,682.2,543.55
2016,1,13,14,15,903.0,83.5,3.75,17.0,579.5,628.89,501.11
2016,1,13,14,30,893.0,82.0,3.7,17.0,553.0,574.4,456.65
2016,1,13,14,45,878.5,80.0,3.65,17.0,520.0,517.8,409.32
2016,1,13,15,0,864.0,78.0,3.6,17.0,487.0,458.7,358.71
2016,1,13,15,15,843.0,75.0,3.35,16.5,447.0,396.31,304.56
2016,1,13,15,30,822.0,72.0,3.1,16.0,407.0,335.1,250.11
2016,1,13,15,45,790.5,68.5,2.85,15.5,362.5,272.18,193.96
2016,1,13,16,0,759.0,65.0,2.6,15.0,318.0,212.28,140.97
2016,1,13,16,15,714.5,60.5,2.4,14.0,269.5,153.0,92.23
2016,1,13,16,30,670.0,56.0,2.2,13.0,221.0,98.94,54.42
2016,1,13,16,45,598.5,49.0,2.0,12.0,172.5,44.34,34.08
2016,1,13,17,0,527.0,42.0,1.8,11.0,124.0,34.4,24.93
2016,1,13,17,15,403.5,31.5,1.85,10.5,80.5,25.98,16.61
2016,1,13,17,30,280.0,21.0,1.9,10.0,37.0,17.49,1.14
2016,1,13,17,45,140.0,10.5,1.95,10.0,18.5,8.96,0.0
2016,1,13,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,142.5,16.0,2.75,8.0,29.0,146.44,0.0
2016,1,14,8,0,285.0,32.0,3.1,9.0,58.0,298.94,231.35
2016,1,14,8,15,388.0,43.5,3.05,9.5,102.5,403.69,336.18
2016,1,14,8,30,491.0,55.0,3.0,10.0,147.0,515.41,431.68
2016,1,14,8,45,561.0,61.5,3.0,11.0,195.0,598.56,499.06
2016,1,14,9,0,631.0,68.0,3.0,12.0,243.0,683.38,564.17
2016,1,14,9,15,414.0,108.5,3.25,13.0,231.5,546.89,456.12
2016,1,14,9,30,197.0,149.0,3.5,14.0,220.0,366.96,306.37
2016,1,14,9,45,487.0,117.0,3.8,15.0,320.5,636.47,524.7
2016,1,14,10,0,777.0,85.0,4.1,16.0,421.0,880.16,703.91
2016,1,14,10,15,797.0,88.0,4.15,16.5,458.0,909.0,720.36
2016,1,14,10,30,817.0,91.0,4.2,17.0,495.0,934.7,735.96
2016,1,14,10,45,675.5,136.0,4.3,17.5,483.5,857.76,678.05
2016,1,14,11,0,534.0,181.0,4.4,18.0,472.0,759.5,604.51
2016,1,14,11,15,463.0,211.0,4.4,18.0,470.5,718.47,571.58
2016,1,14,11,30,392.0,241.0,4.4,18.0,469.0,656.35,522.93
2016,1,14,11,45,486.0,217.0,4.45,18.5,507.5,727.07,576.36
2016,1,14,12,0,580.0,193.0,4.5,19.0,546.0,773.67,610.9
2016,1,14,12,15,618.5,183.0,4.55,19.0,563.5,787.53,621.04
2016,1,14,12,30,657.0,173.0,4.6,19.0,581.0,790.63,623.6
2016,1,14,12,45,525.0,216.5,4.65,19.0,542.0,694.21,549.5
2016,1,14,13,0,393.0,260.0,4.7,19.0,503.0,594.97,472.54
2016,1,14,13,15,265.5,273.5,4.7,19.0,436.5,491.82,391.43
2016,1,14,13,30,138.0,287.0,4.7,19.0,370.0,383.8,305.3
2016,1,14,13,45,100.0,270.0,4.75,19.0,329.5,318.99,254.14
2016,1,14,14,0,62.0,253.0,4.8,19.0,289.0,270.81,215.47
2016,1,14,14,15,442.5,175.5,4.75,19.0,412.0,446.4,358.4
2016,1,14,14,30,823.0,98.0,4.7,19.0,535.0,556.4,442.61
2016,1,14,14,45,509.0,155.5,4.7,19.0,420.5,405.33,321.66
2016,1,14,15,0,195.0,213.0,4.7,19.0,306.0,275.23,218.1
2016,1,14,15,15,476.5,148.0,4.5,18.5,350.5,320.66,249.79
2016,1,14,15,30,758.0,83.0,4.3,18.0,395.0,326.25,244.0
2016,1,14,15,45,730.5,78.0,4.1,18.0,352.0,264.5,188.7
2016,1,14,16,0,703.0,73.0,3.9,18.0,309.0,207.05,137.85
2016,1,14,16,15,657.0,67.5,3.55,17.0,262.0,149.5,90.93
2016,1,14,16,30,611.0,62.0,3.2,16.0,215.0,97.36,54.42
2016,1,14,16,45,542.0,54.0,2.85,15.5,168.0,48.45,37.22
2016,1,14,17,0,473.0,46.0,2.5,15.0,121.0,37.5,27.22
2016,1,14,17,15,354.0,34.0,2.5,14.5,79.0,27.95,18.05
2016,1,14,17,30,235.0,22.0,2.5,14.0,37.0,18.25,2.92
2016,1,14,17,45,117.5,11.0,2.55,14.0,18.5,9.39,0.0
2016,1,14,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,232.0,13.0,4.4,6.5,34.0,201.0,0.0
2016,1,15,8,0,464.0,26.0,4.5,7.0,68.0,415.13,324.51
2016,1,15,8,15,564.5,33.5,4.4,7.5,117.0,520.83,435.26
2016,1,15,8,30,665.0,41.0,4.3,8.0,166.0,632.0,531.01
2016,1,15,8,45,726.5,45.0,4.2,9.0,217.0,710.01,593.92
2016,1,15,9,0,788.0,49.0,4.1,10.0,268.0,788.83,653.42
2016,1,15,9,15,823.5,52.5,4.0,11.0,316.5,834.43,684.86
2016,1,15,9,30,859.0,56.0,3.9,12.0,365.0,887.36,720.14
2016,1,15,9,45,885.5,57.5,3.8,13.0,409.5,927.11,744.22
2016,1,15,10,0,912.0,59.0,3.7,14.0,454.0,964.41,765.72
2016,1,15,10,15,928.0,61.0,3.5,14.5,492.5,989.4,778.57
2016,1,15,10,30,944.0,63.0,3.3,15.0,531.0,1010.96,788.76
2016,1,15,10,45,956.5,63.5,3.1,15.5,562.5,1023.4,792.41
2016,1,15,11,0,969.0,64.0,2.9,16.0,594.0,1032.03,793.46
2016,1,15,11,15,976.0,65.0,2.7,16.5,617.5,1032.04,788.68
2016,1,15,11,30,983.0,66.0,2.5,17.0,641.0,1028.03,781.35
2016,1,15,11,45,983.0,69.0,2.3,17.5,656.5,1015.91,768.73
2016,1,15,12,0,983.0,72.0,2.1,18.0,672.0,999.85,753.72
2016,1,15,12,15,984.0,72.0,1.95,18.0,679.0,977.19,736.53
2016,1,15,12,30,985.0,72.0,1.8,18.0,686.0,950.85,717.08
2016,1,15,12,45,984.0,72.0,1.65,18.5,684.0,919.23,692.92
2016,1,15,13,0,983.0,72.0,1.5,19.0,682.0,884.26,666.71
2016,1,15,13,15,979.0,71.5,1.45,19.0,671.5,843.2,638.99
2016,1,15,13,30,975.0,71.0,1.4,19.0,661.0,799.34,609.3
2016,1,15,13,45,967.5,71.0,1.35,19.0,642.5,751.02,576.31
2016,1,15,14,0,960.0,71.0,1.3,19.0,624.0,700.61,539.09
2016,1,15,14,15,950.5,69.5,1.35,19.0,597.5,645.56,498.36
2016,1,15,14,30,941.0,68.0,1.4,19.0,571.0,589.15,455.21
2016,1,15,14,45,924.5,67.5,1.45,19.0,536.5,529.22,407.83
2016,1,15,15,0,908.0,67.0,1.5,19.0,502.0,469.16,358.61
2016,1,15,15,15,888.0,64.5,1.35,18.5,462.0,405.98,305.29
2016,1,15,15,30,868.0,62.0,1.2,18.0,422.0,343.71,251.24
2016,1,15,15,45,837.5,60.0,1.1,18.0,376.5,278.89,194.37
2016,1,15,16,0,807.0,58.0,1.0,18.0,331.0,217.72,140.97
2016,1,15,16,15,764.5,54.0,0.9,17.5,282.0,156.13,90.85
2016,1,15,16,30,722.0,50.0,0.8,17.0,233.0,99.41,51.45
2016,1,15,16,45,653.0,44.5,0.7,16.5,183.0,46.09,28.42
2016,1,15,17,0,584.0,39.0,0.6,16.0,133.0,34.86,24.89
2016,1,15,17,15,463.5,30.0,0.65,15.5,87.5,26.97,17.28
2016,1,15,17,30,343.0,21.0,0.7,15.0,42.0,19.07,4.67
2016,1,15,17,45,171.5,10.5,0.75,15.0,21.0,8.96,0.0
2016,1,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.15,7.5,9.5,7.82,0.0
2016,1,16,8,0,0.0,19.0,1.2,8.0,19.0,15.67,6.81
2016,1,16,8,15,0.0,34.0,1.4,8.5,34.0,28.31,18.55
2016,1,16,8,30,0.0,49.0,1.6,9.0,49.0,43.0,31.62
2016,1,16,8,45,0.0,65.0,1.8,9.5,65.0,58.5,45.27
2016,1,16,9,0,0.0,81.0,2.0,10.0,81.0,73.72,58.46
2016,1,16,9,15,0.0,97.0,2.0,10.0,97.0,88.78,71.41
2016,1,16,9,30,0.0,113.0,2.0,10.0,113.0,103.75,84.09
2016,1,16,9,45,0.0,88.0,2.0,10.5,88.0,74.91,59.11
2016,1,16,10,0,0.0,63.0,2.0,11.0,63.0,52.2,39.44
2016,1,16,10,15,0.0,79.0,2.0,11.0,79.0,65.58,50.79
2016,1,16,10,30,0.0,95.0,2.0,11.0,95.0,79.83,62.78
2016,1,16,10,45,1.0,133.5,2.0,11.5,134.5,117.22,94.02
2016,1,16,11,0,2.0,172.0,2.0,12.0,174.0,155.75,125.61
2016,1,16,11,15,3.0,179.5,2.25,12.0,182.0,162.94,131.35
2016,1,16,11,30,4.0,187.0,2.5,12.0,190.0,170.15,137.19
2016,1,16,11,45,2.0,163.5,2.75,12.5,165.0,144.26,115.44
2016,1,16,12,0,0.0,140.0,3.0,13.0,140.0,119.77,94.88
2016,1,16,12,15,241.5,188.5,3.5,13.5,339.5,428.38,352.11
2016,1,16,12,30,483.0,237.0,4.0,14.0,539.0,700.85,563.59
2016,1,16,12,45,486.5,235.0,4.55,14.5,539.0,682.37,548.91
2016,1,16,13,0,490.0,233.0,5.1,15.0,539.0,661.85,534.15
2016,1,16,13,15,699.5,162.0,5.3,15.0,591.0,735.86,595.01
2016,1,16,13,30,909.0,91.0,5.5,15.0,643.0,774.3,626.37
2016,1,16,13,45,906.5,89.0,5.75,15.0,626.5,729.77,593.21
2016,1,16,14,0,904.0,87.0,6.0,15.0,610.0,682.92,556.29
2016,1,16,14,15,894.0,85.5,6.15,15.0,584.0,629.98,513.19
2016,1,16,14,30,884.0,84.0,6.3,15.0,558.0,578.26,469.82
2016,1,16,14,45,855.5,86.0,6.5,15.0,523.0,516.74,417.53
2016,1,16,15,0,827.0,88.0,6.7,15.0,488.0,456.4,364.86
2016,1,16,15,15,805.0,85.5,6.85,14.0,448.5,395.84,311.85
2016,1,16,15,30,783.0,83.0,7.0,13.0,409.0,336.61,258.47
2016,1,16,15,45,720.0,86.0,7.2,12.5,361.0,271.07,200.0
2016,1,16,16,0,657.0,89.0,7.4,12.0,313.0,213.73,149.49
2016,1,16,16,15,608.5,82.0,7.35,11.0,266.0,156.89,101.88
2016,1,16,16,30,560.0,75.0,7.3,10.0,219.0,105.92,64.76
2016,1,16,16,45,474.5,66.5,7.25,9.5,170.5,59.21,41.56
2016,1,16,17,0,389.0,58.0,7.2,9.0,122.0,44.45,34.17
2016,1,16,17,15,279.5,42.5,6.9,8.0,80.5,32.79,22.97
2016,1,16,17,30,170.0,27.0,6.6,7.0,39.0,20.97,7.27
2016,1,16,17,45,85.0,13.5,6.3,6.5,19.5,11.52,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.0,13.5,0.7,2.0,33.5,195.14,0.0
2016,1,17,8,0,432.0,27.0,0.7,3.0,67.0,391.7,306.34
2016,1,17,8,15,530.5,35.0,0.85,3.5,114.5,495.61,410.08
2016,1,17,8,30,629.0,43.0,1.0,4.0,162.0,604.87,501.89
2016,1,17,8,45,687.0,48.5,1.2,5.0,212.0,681.14,563.1
2016,1,17,9,0,745.0,54.0,1.4,6.0,262.0,758.19,621.87
2016,1,17,9,15,781.0,57.5,1.5,6.5,310.0,812.92,661.51
2016,1,17,9,30,817.0,61.0,1.6,7.0,358.0,866.21,698.79
2016,1,17,9,45,838.5,65.0,1.7,7.5,401.0,904.68,724.36
2016,1,17,10,0,860.0,69.0,1.8,8.0,444.0,940.43,747.6
2016,1,17,10,15,877.0,71.0,1.9,8.5,482.0,955.33,755.88
2016,1,17,10,30,894.0,73.0,2.0,9.0,520.0,977.52,769.48
2016,1,17,10,45,902.5,76.0,2.1,9.5,550.5,989.27,775.72
2016,1,17,11,0,911.0,79.0,2.2,10.0,581.0,997.3,779.58
2016,1,17,11,15,919.0,80.0,2.25,10.0,604.5,998.5,779.72
2016,1,17,11,30,927.0,81.0,2.3,10.0,628.0,995.88,777.47
2016,1,17,11,45,927.5,83.5,2.35,10.5,643.0,984.16,767.73
2016,1,17,12,0,928.0,86.0,2.4,11.0,658.0,968.71,755.67
2016,1,17,12,15,930.0,86.5,2.45,11.0,665.0,948.62,741.92
2016,1,17,12,30,932.0,87.0,2.5,11.0,672.0,924.96,725.77
2016,1,17,12,45,789.0,132.5,2.55,11.5,627.5,838.16,663.3
2016,1,17,13,0,646.0,178.0,2.6,12.0,583.0,739.61,590.27
2016,1,17,13,15,680.0,163.0,2.7,12.0,584.0,722.86,579.4
2016,1,17,13,30,714.0,148.0,2.8,12.0,585.0,701.23,563.84
2016,1,17,13,45,564.5,190.5,2.9,12.0,530.0,598.35,483.56
2016,1,17,14,0,415.0,233.0,3.0,12.0,475.0,500.69,406.19
2016,1,17,14,15,648.0,158.5,3.05,12.0,517.5,560.62,454.53
2016,1,17,14,30,881.0,84.0,3.1,12.0,560.0,578.0,466.83
2016,1,17,14,45,862.0,83.5,3.15,12.0,526.5,518.78,416.92
2016,1,17,15,0,843.0,83.0,3.2,12.0,493.0,459.84,366.18
2016,1,17,15,15,477.0,133.0,3.05,11.5,361.0,309.71,246.07
2016,1,17,15,30,111.0,183.0,2.9,11.0,229.0,193.44,155.85
2016,1,17,15,45,104.5,164.5,2.75,11.0,204.5,166.32,132.88
2016,1,17,16,0,98.0,146.0,2.6,11.0,180.0,140.28,110.62
2016,1,17,16,15,91.5,125.5,2.25,10.5,153.5,113.87,88.43
2016,1,17,16,30,85.0,105.0,1.9,10.0,127.0,88.71,67.89
2016,1,17,16,45,72.5,84.0,1.6,9.5,100.0,64.42,49.46
2016,1,17,17,0,60.0,63.0,1.3,9.0,73.0,48.03,37.47
2016,1,17,17,15,32.0,43.5,1.3,8.5,48.5,34.21,24.34
2016,1,17,17,30,4.0,24.0,1.3,8.0,24.0,19.43,7.27
2016,1,17,17,45,2.0,12.0,1.35,7.5,12.0,10.24,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,176.0,15.5,2.2,3.0,32.0,170.25,0.0
2016,1,18,8,0,352.0,31.0,2.5,4.0,64.0,347.71,276.78
2016,1,18,8,15,454.5,41.0,2.45,4.5,110.5,452.73,381.64
2016,1,18,8,30,557.0,51.0,2.4,5.0,157.0,564.58,477.39
2016,1,18,8,45,619.0,57.5,2.4,5.5,206.5,642.71,541.49
2016,1,18,9,0,681.0,64.0,2.4,6.0,256.0,722.28,603.38
2016,1,18,9,15,721.5,69.0,2.35,6.5,304.0,773.98,640.77
2016,1,18,9,30,762.0,74.0,2.3,7.0,352.0,832.53,681.75
2016,1,18,9,45,789.5,78.0,2.3,8.0,395.5,875.94,709.21
2016,1,18,10,0,817.0,82.0,2.3,9.0,439.0,916.85,734.13
2016,1,18,10,15,836.5,84.5,2.2,9.5,477.5,945.31,749.86
2016,1,18,10,30,856.0,87.0,2.1,10.0,516.0,970.51,763.06
2016,1,18,10,45,870.0,89.0,2.05,10.5,548.0,986.22,770.13
2016,1,18,11,0,884.0,91.0,2.0,11.0,580.0,998.24,774.79
2016,1,18,11,15,894.0,92.5,1.95,11.0,604.5,1001.92,775.3
2016,1,18,11,30,904.0,94.0,1.9,11.0,629.0,1001.72,773.43
2016,1,18,11,45,914.5,93.0,1.85,11.5,646.5,984.51,758.81
2016,1,18,12,0,925.0,92.0,1.8,12.0,664.0,974.27,749.39
2016,1,18,12,15,927.5,92.5,1.7,12.0,671.5,954.63,734.35
2016,1,18,12,30,930.0,93.0,1.6,12.0,679.0,931.4,717.13
2016,1,18,12,45,931.5,92.5,1.55,12.5,678.5,902.68,695.71
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,870.63,672.19
2016,1,18,13,15,929.5,91.5,1.35,13.0,668.5,831.48,643.78
2016,1,18,13,30,926.0,91.0,1.2,13.0,659.0,789.63,613.52
2016,1,18,13,45,920.5,90.0,1.1,13.5,641.5,743.34,579.2
2016,1,18,14,0,915.0,89.0,1.0,14.0,624.0,694.92,541.32
2016,1,18,14,15,905.0,87.5,0.9,14.0,598.0,641.38,499.99
2016,1,18,14,30,895.0,86.0,0.8,14.0,572.0,589.08,458.52
2016,1,18,14,45,884.0,83.0,0.75,14.0,539.0,530.48,411.75
2016,1,18,15,0,873.0,80.0,0.7,14.0,506.0,471.36,363.08
2016,1,18,15,15,852.5,77.0,0.7,14.0,466.5,408.31,310.23
2016,1,18,15,30,832.0,74.0,0.7,14.0,427.0,346.36,256.66
2016,1,18,15,45,803.0,71.0,0.75,14.0,382.0,283.51,201.72
2016,1,18,16,0,774.0,68.0,0.8,14.0,337.0,223.34,149.02
2016,1,18,16,15,731.0,63.0,0.8,13.0,288.0,162.34,98.98
2016,1,18,16,30,688.0,58.0,0.8,12.0,239.0,106.37,59.05
2016,1,18,16,45,621.0,51.5,0.85,11.0,189.5,50.39,31.51
2016,1,18,17,0,554.0,45.0,0.9,10.0,140.0,36.72,27.31
2016,1,18,17,15,439.0,35.0,1.0,9.5,94.0,28.8,19.61
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,20.83,8.97
2016,1,18,17,45,162.0,12.5,1.25,8.5,24.0,10.67,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,137.5,17.5,3.3,6.5,30.5,143.76,0.0
2016,1,19,8,0,275.0,35.0,3.4,7.0,61.0,292.94,232.26
2016,1,19,8,15,377.5,47.0,3.5,7.0,106.0,398.46,336.42
2016,1,19,8,30,480.0,59.0,3.6,7.0,151.0,510.56,434.35
2016,1,19,8,45,545.0,67.0,3.75,7.5,199.5,591.7,502.51
2016,1,19,9,0,610.0,75.0,3.9,8.0,248.0,674.29,568.85
2016,1,19,9,15,653.0,81.0,4.1,9.0,294.5,735.45,614.96
2016,1,19,9,30,696.0,87.0,4.3,10.0,341.0,795.83,659.17
2016,1,19,9,45,379.5,136.5,4.55,11.0,277.5,561.13,471.21
2016,1,19,10,0,63.0,186.0,4.8,12.0,214.0,261.8,217.38
2016,1,19,10,15,193.0,198.0,5.15,12.5,293.0,418.12,349.73
2016,1,19,10,30,323.0,210.0,5.5,13.0,372.0,577.49,478.86
2016,1,19,10,45,318.0,227.5,5.9,14.0,395.5,590.44,486.06
2016,1,19,11,0,313.0,245.0,6.3,15.0,419.0,601.63,492.38
2016,1,19,11,15,208.0,261.0,6.35,15.5,378.5,491.55,401.39
2016,1,19,11,30,103.0,277.0,6.4,16.0,338.0,383.14,310.92
2016,1,19,11,45,59.5,251.5,6.5,16.5,287.0,306.64,247.7
2016,1,19,12,0,16.0,226.0,6.6,17.0,236.0,217.34,173.61
2016,1,19,12,15,16.0,228.5,6.5,17.0,238.5,218.17,174.22
2016,1,19,12,30,16.0,231.0,6.4,17.0,241.0,219.03,174.81
2016,1,19,12,45,179.5,255.0,6.35,17.5,368.5,411.81,333.39
2016,1,19,13,0,343.0,279.0,6.3,18.0,496.0,576.67,463.66
2016,1,19,13,15,365.5,269.0,6.2,18.0,497.5,566.3,455.16
2016,1,19,13,30,388.0,259.0,6.1,18.0,499.0,553.38,445.08
2016,1,19,13,45,611.0,184.0,6.0,18.0,549.5,631.36,508.15
2016,1,19,14,0,834.0,109.0,5.9,18.0,600.0,668.56,537.99
2016,1,19,14,15,705.5,138.0,5.8,18.0,541.0,577.71,464.4
2016,1,19,14,30,577.0,167.0,5.7,18.0,482.0,488.64,392.13
2016,1,19,14,45,431.5,188.5,5.6,18.0,416.5,400.5,320.26
2016,1,19,15,0,286.0,210.0,5.5,18.0,351.0,319.88,254.64
2016,1,19,15,15,491.5,157.5,5.15,18.0,376.5,338.09,264.58
2016,1,19,15,30,697.0,105.0,4.8,18.0,402.0,330.12,249.41
2016,1,19,15,45,661.5,100.0,4.45,18.0,358.5,270.69,196.63
2016,1,19,16,0,626.0,95.0,4.1,18.0,315.0,214.97,147.82
2016,1,19,16,15,579.0,88.0,3.6,17.0,268.5,159.88,102.91
2016,1,19,16,30,532.0,81.0,3.1,16.0,222.0,110.52,67.59
2016,1,19,16,45,465.5,70.0,2.7,15.5,175.5,63.37,43.12
2016,1,19,17,0,399.0,59.0,2.3,15.0,129.0,45.16,34.11
2016,1,19,17,15,292.5,44.5,2.15,14.5,86.5,34.28,23.91
2016,1,19,17,30,186.0,30.0,2.0,14.0,44.0,23.26,11.08
2016,1,19,17,45,93.0,15.0,1.95,14.0,22.0,12.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,45,117.0,18.5,2.65,4.5,30.0,131.6,0.0
2016,1,20,8,0,234.0,37.0,2.7,5.0,60.0,268.96,214.84
2016,1,20,8,15,333.5,51.0,2.6,5.5,104.5,369.26,313.03
2016,1,20,8,30,433.0,65.0,2.5,6.0,149.0,477.64,406.88
2016,1,20,8,45,504.5,73.5,2.45,6.5,197.5,564.33,478.56
2016,1,20,9,0,576.0,82.0,2.4,7.0,246.0,652.63,547.98
2016,1,20,9,15,620.0,88.5,2.25,7.5,293.0,714.95,593.53
2016,1,20,9,30,664.0,95.0,2.1,8.0,340.0,776.48,636.42
2016,1,20,9,45,334.5,124.0,1.95,8.5,248.0,502.66,420.11
2016,1,20,10,0,5.0,153.0,1.8,9.0,156.0,146.68,119.62
2016,1,20,10,15,21.0,179.5,1.55,9.5,190.5,188.8,155.79
2016,1,20,10,30,37.0,206.0,1.3,10.0,225.0,251.48,206.78
2016,1,20,10,45,37.0,219.5,1.05,10.5,239.0,263.64,215.02
2016,1,20,11,0,37.0,233.0,0.8,11.0,253.0,275.69,223.17
2016,1,20,11,15,44.5,246.0,0.8,11.5,272.0,294.24,237.21
2016,1,20,11,30,52.0,259.0,0.8,12.0,291.0,312.44,250.79
2016,1,20,11,45,42.0,256.0,0.8,12.5,282.5,295.08,235.97
2016,1,20,12,0,32.0,253.0,0.8,13.0,274.0,278.49,222.06
2016,1,20,12,15,45.5,268.5,1.2,13.5,298.0,304.29,243.09
2016,1,20,12,30,59.0,284.0,1.6,14.0,322.0,329.03,262.81
2016,1,20,12,45,36.5,254.5,2.0,14.5,278.0,273.6,218.55
2016,1,20,13,0,14.0,225.0,2.4,15.0,234.0,208.53,166.1
2016,1,20,13,15,16.0,227.5,2.6,15.0,237.5,211.08,168.5
2016,1,20,13,30,18.0,230.0,2.8,15.0,241.0,213.42,170.57
2016,1,20,13,45,16.5,222.0,3.05,15.0,232.0,203.38,162.62
2016,1,20,14,0,15.0,214.0,3.3,15.0,223.0,193.59,154.88
2016,1,20,14,15,92.5,234.5,3.35,15.0,286.0,265.91,214.68
2016,1,20,14,30,170.0,255.0,3.4,15.0,349.0,328.99,265.28
2016,1,20,14,45,228.5,233.5,3.45,15.0,351.5,325.74,262.16
2016,1,20,15,0,287.0,212.0,3.5,15.0,354.0,322.38,258.12
2016,1,20,15,15,489.0,160.0,3.35,14.5,379.5,339.91,268.04
2016,1,20,15,30,691.0,108.0,3.2,14.0,405.0,331.71,253.37
2016,1,20,15,45,650.0,104.5,3.1,14.0,360.5,272.34,200.69
2016,1,20,16,0,609.0,101.0,3.0,14.0,316.0,217.31,152.43
2016,1,20,16,15,561.0,93.0,2.7,13.5,269.5,162.11,106.82
2016,1,20,16,30,513.0,85.0,2.4,13.0,223.0,112.84,70.92
2016,1,20,16,45,438.0,74.5,2.15,13.0,176.0,63.93,44.02
2016,1,20,17,0,363.0,64.0,1.9,13.0,129.0,48.61,37.49
2016,1,20,17,15,261.5,48.0,1.75,12.5,86.5,36.75,26.35
2016,1,20,17,30,160.0,32.0,1.6,12.0,44.0,24.71,12.91
2016,1,20,17,45,80.0,16.0,1.45,11.5,22.0,13.66,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,16.5,3.75,11.5,32.0,162.36,0.0
2016,1,21,8,0,323.0,33.0,4.1,12.0,64.0,327.62,257.58
2016,1,21,8,15,425.0,43.0,4.45,12.5,110.0,431.81,358.2
2016,1,21,8,30,527.0,53.0,4.8,13.0,156.0,542.56,453.4
2016,1,21,8,45,595.5,59.0,5.15,13.5,205.5,624.95,522.29
2016,1,21,9,0,664.0,65.0,5.5,14.0,255.0,709.18,589.94
2016,1,21,9,15,706.0,70.0,5.9,14.0,303.5,769.25,637.94
2016,1,21,9,30,748.0,75.0,6.3,14.0,352.0,822.01,679.25
2016,1,21,9,45,780.0,78.0,6.7,14.5,397.0,868.48,713.66
2016,1,21,10,0,812.0,81.0,7.1,15.0,442.0,912.6,745.76
2016,1,21,10,15,832.0,84.0,7.4,15.0,481.0,942.39,767.7
2016,1,21,10,30,852.0,87.0,7.7,15.0,520.0,968.96,787.23
2016,1,21,10,45,863.5,90.0,8.0,15.0,551.5,983.73,797.92
2016,1,21,11,0,875.0,93.0,8.3,15.0,583.0,994.81,806.0
2016,1,21,11,15,884.0,94.5,8.4,15.0,607.0,997.79,807.34
2016,1,21,11,30,893.0,96.0,8.5,15.0,631.0,996.91,806.01
2016,1,21,11,45,897.5,97.0,8.65,15.0,647.0,987.26,798.47
2016,1,21,12,0,902.0,98.0,8.8,15.0,663.0,963.55,780.48
2016,1,21,12,15,529.0,203.5,8.75,14.5,536.0,727.27,597.26
2016,1,21,12,30,156.0,309.0,8.7,14.0,409.0,459.35,375.55
2016,1,21,12,45,527.0,205.0,8.65,14.0,541.5,689.01,568.2
2016,1,21,13,0,898.0,101.0,8.6,14.0,674.0,855.87,700.7
2016,1,21,13,15,895.0,100.5,8.35,14.0,665.0,825.38,676.19
2016,1,21,13,30,892.0,100.0,8.1,14.0,656.0,784.28,644.14
2016,1,21,13,45,888.5,98.0,7.9,14.0,639.0,738.73,607.97
2016,1,21,14,0,885.0,96.0,7.7,14.0,622.0,690.97,568.39
2016,1,21,14,15,876.5,94.0,7.55,14.0,597.0,638.17,524.2
2016,1,21,14,30,868.0,92.0,7.4,14.0,572.0,584.08,478.07
2016,1,21,14,45,854.5,90.0,7.25,14.0,540.0,526.43,428.03
2016,1,21,15,0,841.0,88.0,7.1,14.0,508.0,468.51,376.61
2016,1,21,15,15,822.5,85.0,7.05,13.5,469.5,407.72,322.43
2016,1,21,15,30,804.0,82.0,7.0,13.0,431.0,347.82,267.73
2016,1,21,15,45,784.5,76.5,6.95,13.0,388.0,286.54,210.79
2016,1,21,16,0,765.0,71.0,6.9,13.0,345.0,226.88,155.81
2016,1,21,16,15,725.5,66.0,6.5,12.5,296.5,166.61,104.16
2016,1,21,16,30,686.0,61.0,6.1,12.0,248.0,107.69,60.11
2016,1,21,16,45,636.5,53.0,5.75,11.5,199.5,53.7,32.82
2016,1,21,17,0,587.0,45.0,5.4,11.0,151.0,36.68,27.18
2016,1,21,17,15,477.5,35.5,5.05,10.0,103.5,29.16,20.01
2016,1,21,17,30,368.0,26.0,4.7,9.0,56.0,21.6,11.19
2016,1,21,17,45,184.0,13.0,4.35,8.5,28.0,11.1,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
