Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,7,45,215.0,15.5,4.75,2.5,36.5,199.03,0.0
2016,1,22,8,0,430.0,31.0,5.0,3.0,73.0,405.33,330.57
2016,1,22,8,15,529.0,39.5,5.3,3.5,122.0,508.86,435.64
2016,1,22,8,30,628.0,48.0,5.6,4.0,171.0,609.73,526.05
2016,1,22,8,45,687.5,53.5,5.9,4.5,222.5,688.31,594.05
2016,1,22,9,0,747.0,59.0,6.2,5.0,274.0,767.47,659.54
2016,1,22,9,15,784.5,63.0,6.25,5.5,323.5,824.99,704.27
2016,1,22,9,30,822.0,67.0,6.3,6.0,373.0,881.06,746.3
2016,1,22,9,45,849.5,69.5,6.35,6.5,418.5,923.81,776.76
2016,1,22,10,0,877.0,72.0,6.4,7.0,464.0,963.94,804.58
2016,1,22,10,15,895.0,74.5,6.35,7.0,503.0,981.03,815.31
2016,1,22,10,30,913.0,77.0,6.3,7.0,542.0,1005.39,831.65
2016,1,22,10,45,928.0,77.5,6.3,7.5,575.0,1020.62,839.8
2016,1,22,11,0,943.0,78.0,6.3,8.0,608.0,1032.13,845.28
2016,1,22,11,15,951.0,79.5,6.2,8.5,633.5,1034.17,843.18
2016,1,22,11,30,959.0,81.0,6.1,9.0,659.0,1032.23,838.36
2016,1,22,11,45,964.0,82.0,6.1,9.5,675.5,1022.77,828.9
2016,1,22,12,0,969.0,83.0,6.1,10.0,692.0,1009.34,816.76
2016,1,22,12,15,971.5,83.5,6.05,10.0,700.0,989.09,801.01
2016,1,22,12,30,974.0,84.0,6.0,10.0,708.0,965.05,782.65
2016,1,22,12,45,974.5,83.0,6.0,10.5,707.5,933.9,757.96
2016,1,22,13,0,975.0,82.0,6.0,11.0,707.0,899.31,730.86
2016,1,22,13,15,972.5,82.0,5.9,11.0,698.0,860.18,701.23
2016,1,22,13,30,970.0,82.0,5.8,11.0,689.0,818.09,669.35
2016,1,22,13,45,965.0,80.5,5.75,11.0,671.0,769.86,632.9
2016,1,22,14,0,960.0,79.0,5.7,11.0,653.0,719.33,592.17
2016,1,22,14,15,951.0,78.0,5.6,11.0,627.0,664.8,546.88
2016,1,22,14,30,942.0,77.0,5.5,11.0,601.0,608.79,499.37
2016,1,22,14,45,928.0,75.5,5.45,11.0,567.0,548.54,447.41
2016,1,22,15,0,914.0,74.0,5.4,11.0,533.0,487.88,393.7
2016,1,22,15,15,895.0,71.5,5.25,10.5,492.5,424.17,336.65
2016,1,22,15,30,876.0,69.0,5.1,10.0,452.0,360.36,278.12
2016,1,22,15,45,850.0,66.0,4.95,10.0,406.5,295.47,217.63
2016,1,22,16,0,824.0,63.0,4.8,10.0,361.0,232.82,159.66
2016,1,22,16,15,785.0,59.0,4.25,9.0,311.0,169.88,105.33
2016,1,22,16,30,746.0,55.0,3.7,8.0,261.0,111.39,61.63
2016,1,22,16,45,685.5,49.0,3.2,7.5,209.5,55.38,33.81
2016,1,22,17,0,625.0,43.0,2.7,7.0,158.0,38.27,29.15
2016,1,22,17,15,518.0,34.5,2.5,6.5,109.5,30.94,22.0
2016,1,22,17,30,411.0,26.0,2.3,6.0,61.0,23.61,13.4
2016,1,22,17,45,205.5,13.0,2.1,5.5,30.5,11.1,0.0
2016,1,22,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,222.0,14.5,1.25,0.5,36.5,202.76,0.0
2016,1,23,8,0,444.0,29.0,1.4,1.0,73.0,401.97,326.02
2016,1,23,8,15,541.0,37.0,1.35,1.5,122.0,505.97,425.69
2016,1,23,8,30,638.0,45.0,1.3,2.0,171.0,615.01,516.7
2016,1,23,8,45,696.0,50.0,1.3,3.0,222.0,691.57,576.44
2016,1,23,9,0,754.0,55.0,1.3,4.0,273.0,768.84,633.12
2016,1,23,9,15,790.5,59.0,1.3,4.5,322.5,825.52,672.68
2016,1,23,9,30,827.0,63.0,1.3,5.0,372.0,880.82,709.7
2016,1,23,9,45,852.0,65.5,1.3,6.0,416.5,921.31,733.61
2016,1,23,10,0,877.0,68.0,1.3,7.0,461.0,948.52,747.68
2016,1,23,10,15,894.5,70.5,1.3,7.5,500.5,975.89,763.06
2016,1,23,10,30,912.0,73.0,1.3,8.0,540.0,999.94,775.99
2016,1,23,10,45,923.5,74.5,1.35,8.5,572.0,1013.22,782.55
2016,1,23,11,0,935.0,76.0,1.4,9.0,604.0,1022.74,786.84
2016,1,23,11,15,943.0,77.0,1.4,9.5,629.0,1024.32,785.11
2016,1,23,11,30,951.0,78.0,1.4,10.0,654.0,1021.95,781.04
2016,1,23,11,45,953.5,80.0,1.45,10.5,670.0,1011.57,772.77
2016,1,23,12,0,956.0,82.0,1.5,11.0,686.0,997.29,762.15
2016,1,23,12,15,958.5,82.5,1.6,11.0,694.0,977.39,750.05
2016,1,23,12,30,961.0,83.0,1.7,11.0,702.0,953.74,735.42
2016,1,23,12,45,959.5,83.0,1.8,11.5,701.5,922.44,714.13
2016,1,23,13,0,958.0,83.0,1.9,12.0,701.0,887.84,690.49
2016,1,23,13,15,955.0,83.0,2.0,12.0,691.5,848.92,664.85
2016,1,23,13,30,952.0,83.0,2.1,12.0,682.0,807.13,636.82
2016,1,23,13,45,946.0,82.0,2.25,12.5,664.0,759.48,603.38
2016,1,23,14,0,940.0,81.0,2.4,13.0,646.0,709.63,565.6
2016,1,23,14,15,930.5,80.0,2.45,13.0,620.0,655.7,523.77
2016,1,23,14,30,921.0,79.0,2.5,13.0,594.0,600.37,479.59
2016,1,23,14,45,908.0,77.0,2.55,13.0,561.0,541.16,430.97
2016,1,23,15,0,895.0,75.0,2.6,13.0,528.0,481.48,380.35
2016,1,23,15,15,876.5,72.5,2.55,13.0,488.0,418.97,325.7
2016,1,23,15,30,858.0,70.0,2.5,13.0,448.0,356.32,269.54
2016,1,23,15,45,832.0,67.0,2.45,13.0,403.0,292.4,211.69
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,230.75,156.04
2016,1,23,16,15,767.0,60.0,2.15,12.0,308.5,168.81,103.67
2016,1,23,16,30,728.0,56.0,1.9,11.0,259.0,111.33,61.33
2016,1,23,16,45,668.0,50.0,1.7,10.0,208.5,56.34,34.14
2016,1,23,17,0,608.0,44.0,1.5,9.0,158.0,39.02,29.63
2016,1,23,17,15,504.5,35.5,1.55,8.5,110.0,31.75,22.6
2016,1,23,17,30,401.0,27.0,1.6,8.0,62.0,22.44,12.67
2016,1,23,17,45,200.5,13.5,1.7,7.5,31.0,11.52,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,200.0,16.0,3.7,3.0,36.0,190.22,2.57
2016,1,24,8,0,400.0,32.0,4.0,4.0,72.0,383.96,313.67
2016,1,24,8,15,499.5,41.0,4.05,4.5,120.5,487.67,414.68
2016,1,24,8,30,599.0,50.0,4.1,5.0,169.0,597.81,510.16
2016,1,24,8,45,583.0,61.0,4.2,6.0,203.0,617.32,527.37
2016,1,24,9,0,567.0,72.0,4.3,7.0,237.0,633.68,540.09
2016,1,24,9,15,598.5,80.5,4.6,8.0,281.5,686.77,581.55
2016,1,24,9,30,630.0,89.0,4.9,9.0,326.0,738.9,620.69
2016,1,24,9,45,602.5,109.0,5.2,10.0,357.0,747.7,625.02
2016,1,24,10,0,575.0,129.0,5.5,11.0,388.0,751.77,625.62
2016,1,24,10,15,727.0,106.0,5.65,11.5,462.0,876.77,719.77
2016,1,24,10,30,879.0,83.0,5.8,12.0,536.0,992.71,803.86
2016,1,24,10,45,892.5,84.5,5.95,13.0,568.0,1007.84,810.63
2016,1,24,11,0,906.0,86.0,6.1,14.0,600.0,1008.05,807.13
2016,1,24,11,15,914.5,87.5,6.1,14.5,625.0,1010.77,806.3
2016,1,24,11,30,923.0,89.0,6.1,15.0,650.0,1009.62,802.83
2016,1,24,11,45,686.5,171.5,6.2,15.5,594.5,881.43,706.74
2016,1,24,12,0,450.0,254.0,6.3,16.0,539.0,725.65,583.97
2016,1,24,12,15,518.0,231.0,6.25,16.0,563.5,748.76,603.24
2016,1,24,12,30,586.0,208.0,6.2,16.0,588.0,766.45,617.55
2016,1,24,12,45,753.0,153.0,6.2,16.5,640.5,837.59,671.24
2016,1,24,13,0,920.0,98.0,6.2,17.0,693.0,874.42,697.11
2016,1,24,13,15,800.5,133.5,6.1,17.0,646.5,789.45,633.33
2016,1,24,13,30,681.0,169.0,6.0,17.0,600.0,704.78,567.09
2016,1,24,13,45,788.5,132.5,5.95,17.5,619.0,710.04,570.92
2016,1,24,14,0,896.0,96.0,5.9,18.0,638.0,701.82,563.38
2016,1,24,14,15,885.5,94.5,5.8,18.0,612.0,647.68,519.49
2016,1,24,14,30,875.0,93.0,5.7,18.0,586.0,592.39,473.93
2016,1,24,14,45,869.5,88.0,5.6,18.0,554.0,535.27,425.86
2016,1,24,15,0,864.0,83.0,5.5,18.0,522.0,477.08,375.63
2016,1,24,15,15,844.0,80.0,5.2,17.5,482.5,414.28,320.91
2016,1,24,15,30,824.0,77.0,4.9,17.0,443.0,352.51,265.8
2016,1,24,15,45,789.5,75.0,4.65,17.0,397.0,289.01,208.66
2016,1,24,16,0,755.0,73.0,4.4,17.0,351.0,228.82,154.94
2016,1,24,16,15,713.5,68.5,3.95,16.0,302.5,169.0,104.93
2016,1,24,16,30,672.0,64.0,3.5,15.0,254.0,110.64,61.96
2016,1,24,16,45,600.0,58.0,3.1,14.5,203.5,58.27,35.76
2016,1,24,17,0,528.0,52.0,2.7,14.0,153.0,41.97,31.61
2016,1,24,17,15,422.0,41.5,2.65,13.5,106.5,33.88,23.98
2016,1,24,17,30,316.0,31.0,2.6,13.0,60.0,25.7,15.24
2016,1,24,17,45,158.0,15.5,2.55,12.5,30.0,12.71,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,7,45,118.0,20.0,2.85,12.5,32.0,136.58,10.43
2016,1,25,8,0,236.0,40.0,3.1,13.0,64.0,273.52,216.48
2016,1,25,8,15,336.0,53.5,3.25,13.5,109.5,373.85,309.58
2016,1,25,8,30,436.0,67.0,3.4,14.0,155.0,482.36,401.56
2016,1,25,8,45,510.5,75.0,3.55,14.5,204.5,572.05,474.5
2016,1,25,9,0,585.0,83.0,3.7,15.0,254.0,663.0,545.34
2016,1,25,9,15,628.5,89.5,3.6,15.5,301.5,725.43,590.8
2016,1,25,9,30,672.0,96.0,3.5,16.0,349.0,787.1,633.98
2016,1,25,9,45,713.0,97.5,3.4,16.5,394.5,838.96,668.45
2016,1,25,10,0,754.0,99.0,3.3,17.0,440.0,888.88,700.54
2016,1,25,10,15,775.5,102.0,3.15,17.5,479.0,919.46,717.78
2016,1,25,10,30,797.0,105.0,3.0,18.0,518.0,940.07,727.82
2016,1,25,10,45,822.5,104.0,2.85,18.5,552.0,964.05,740.09
2016,1,25,11,0,848.0,103.0,2.7,19.0,586.0,984.35,749.62
2016,1,25,11,15,858.5,104.5,2.5,19.0,611.0,989.13,749.5
2016,1,25,11,30,869.0,106.0,2.3,19.0,636.0,990.08,746.98
2016,1,25,11,45,882.5,104.0,2.15,19.5,655.0,985.87,740.25
2016,1,25,12,0,896.0,102.0,2.0,20.0,674.0,977.64,731.05
2016,1,25,12,15,899.5,102.5,1.95,20.0,682.5,949.12,711.17
2016,1,25,12,30,903.0,103.0,1.9,20.0,691.0,927.53,696.25
2016,1,25,12,45,907.5,101.0,1.85,20.5,692.0,900.55,676.46
2016,1,25,13,0,912.0,99.0,1.8,21.0,693.0,870.13,654.54
2016,1,25,13,15,909.5,98.5,1.75,21.0,684.0,832.44,629.01
2016,1,25,13,30,907.0,98.0,1.7,21.0,675.0,791.98,601.57
2016,1,25,13,45,906.0,95.5,1.7,21.0,659.0,747.93,571.77
2016,1,25,14,0,905.0,93.0,1.7,21.0,643.0,701.4,537.88
2016,1,25,14,15,642.5,163.0,1.65,21.0,546.0,568.57,438.15
2016,1,25,14,30,380.0,233.0,1.6,21.0,449.0,434.7,336.64
2016,1,25,14,45,624.5,158.0,1.55,21.0,489.0,478.07,368.55
2016,1,25,15,0,869.0,83.0,1.5,21.0,529.0,480.3,365.3
2016,1,25,15,15,850.5,80.5,1.35,20.5,489.5,418.22,313.44
2016,1,25,15,30,832.0,78.0,1.2,20.0,450.0,356.95,261.2
2016,1,25,15,45,807.5,74.0,1.1,20.0,405.5,293.76,206.35
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,232.73,153.38
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,171.41,103.36
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,114.67,62.72
2016,1,25,16,45,641.0,55.0,1.0,18.5,212.0,57.22,33.44
2016,1,25,17,0,578.0,49.0,1.0,18.0,161.0,39.66,29.12
2016,1,25,17,15,474.5,39.5,1.05,17.5,113.0,32.29,22.27
2016,1,25,17,30,371.0,30.0,1.1,17.0,65.0,24.87,14.54
2016,1,25,17,45,185.5,15.0,1.2,16.5,32.5,12.25,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,92.5,19.0,4.55,6.0,28.5,117.01,18.54
2016,1,26,8,0,185.0,38.0,4.8,6.0,57.0,231.58,188.97
2016,1,26,8,15,244.0,56.0,5.05,6.0,96.0,305.53,261.56
2016,1,26,8,30,303.0,74.0,5.3,6.0,135.0,383.52,332.87
2016,1,26,8,45,359.5,84.0,5.55,6.5,176.0,451.42,393.14
2016,1,26,9,0,416.0,94.0,5.8,7.0,217.0,522.05,453.32
2016,1,26,9,15,359.0,121.0,5.85,7.5,240.0,513.8,443.86
2016,1,26,9,30,302.0,148.0,5.9,8.0,263.0,480.39,413.29
2016,1,26,9,45,224.0,175.0,6.0,8.5,265.5,443.19,378.38
2016,1,26,10,0,146.0,202.0,6.1,9.0,268.0,381.05,322.89
2016,1,26,10,15,215.0,213.5,6.1,9.0,320.5,458.74,388.46
2016,1,26,10,30,284.0,225.0,6.1,9.0,373.0,558.52,469.9
2016,1,26,10,45,304.5,236.5,6.2,9.5,403.5,588.78,492.54
2016,1,26,11,0,325.0,248.0,6.3,10.0,434.0,617.65,514.07
2016,1,26,11,15,329.5,259.0,6.35,10.0,454.5,628.55,521.73
2016,1,26,11,30,334.0,270.0,6.4,10.0,475.0,637.77,528.17
2016,1,26,11,45,188.5,272.0,6.45,10.5,388.5,471.43,390.45
2016,1,26,12,0,43.0,274.0,6.5,11.0,302.0,310.81,254.67
2016,1,26,12,15,21.5,204.0,6.6,11.0,218.0,198.57,161.95
2016,1,26,12,30,0.0,134.0,6.7,11.0,134.0,113.56,90.32
2016,1,26,12,45,0.0,137.0,6.8,11.0,137.0,116.06,92.46
2016,1,26,13,0,0.0,140.0,6.9,11.0,140.0,118.55,94.56
2016,1,26,13,15,0.0,111.0,6.95,10.5,111.0,92.95,73.25
2016,1,26,13,30,0.0,82.0,7.0,10.0,82.0,68.21,52.5
2016,1,26,13,45,0.0,107.0,7.1,10.0,107.0,89.39,70.52
2016,1,26,14,0,0.0,132.0,7.2,10.0,132.0,110.88,88.76
2016,1,26,14,15,0.0,106.5,6.85,10.0,106.5,88.86,70.23
2016,1,26,14,30,0.0,81.0,6.5,10.0,81.0,67.31,52.02
2016,1,26,14,45,0.0,54.0,6.2,10.0,54.0,44.76,32.85
2016,1,26,15,0,0.0,27.0,5.9,10.0,27.0,22.32,13.62
2016,1,26,15,15,0.0,37.5,5.45,9.5,37.5,31.01,21.23
2016,1,26,15,30,0.0,48.0,5.0,9.0,48.0,39.72,28.9
2016,1,26,15,45,0.0,43.0,4.6,9.0,43.0,35.55,25.36
2016,1,26,16,0,0.0,38.0,4.2,9.0,38.0,31.39,21.81
2016,1,26,16,15,0.0,32.5,3.95,8.5,32.5,26.82,17.9
2016,1,26,16,30,0.0,27.0,3.7,8.0,27.0,22.25,13.94
2016,1,26,16,45,0.0,22.0,3.5,8.0,22.0,18.11,10.27
2016,1,26,17,0,0.0,17.0,3.3,8.0,17.0,13.98,7.08
2016,1,26,17,15,0.0,12.0,3.35,7.5,12.0,9.86,3.2
2016,1,26,17,30,0.0,7.0,3.4,7.0,7.0,5.74,0.0
2016,1,26,17,45,0.0,3.5,3.45,6.5,3.5,2.87,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,134.0,18.0,3.6,2.5,32.0,144.23,35.98
2016,1,27,8,0,268.0,36.0,3.8,3.0,64.0,288.98,239.84
2016,1,27,8,15,329.5,51.0,3.8,3.5,105.0,364.14,313.93
2016,1,27,8,30,391.0,66.0,3.8,4.0,146.0,443.7,385.15
2016,1,27,8,45,446.0,74.5,3.85,5.0,189.0,511.41,442.39
2016,1,27,9,0,501.0,83.0,3.9,6.0,232.0,589.45,505.31
2016,1,27,9,15,550.5,90.5,4.0,6.5,279.5,656.41,557.85
2016,1,27,9,30,600.0,98.0,4.1,7.0,327.0,723.3,608.78
2016,1,27,9,45,366.0,150.5,4.25,8.0,295.0,566.84,479.17
2016,1,27,10,0,132.0,203.0,4.4,9.0,263.0,368.53,309.75
2016,1,27,10,15,520.0,140.5,4.3,9.5,407.5,708.23,589.98
2016,1,27,10,30,908.0,78.0,4.2,10.0,552.0,1006.08,807.48
2016,1,27,10,45,921.0,79.5,4.1,10.5,585.0,1021.03,811.8
2016,1,27,11,0,934.0,81.0,4.0,11.0,618.0,1032.21,815.95
2016,1,27,11,15,942.5,82.0,3.95,11.0,643.5,1034.42,815.78
2016,1,27,11,30,951.0,83.0,3.9,11.0,669.0,1032.66,813.07
2016,1,27,11,45,955.0,84.5,3.9,11.5,686.0,1023.16,804.01
2016,1,27,12,0,959.0,86.0,3.9,12.0,703.0,1009.7,792.46
2016,1,27,12,15,962.0,86.0,3.9,12.0,712.0,989.64,777.93
2016,1,27,12,30,965.0,86.0,3.9,12.0,721.0,965.79,760.88
2016,1,27,12,45,967.0,85.5,3.9,12.5,721.0,936.8,738.91
2016,1,27,13,0,969.0,85.0,3.9,13.0,721.0,904.26,714.53
2016,1,27,13,15,966.5,84.5,3.85,13.0,712.5,864.72,686.18
2016,1,27,13,30,964.0,84.0,3.8,13.0,704.0,822.23,655.62
2016,1,27,13,45,961.0,82.0,3.8,13.0,687.0,775.01,621.64
2016,1,27,14,0,958.0,80.0,3.8,13.0,670.0,725.31,583.64
2016,1,27,14,15,950.0,79.0,3.75,13.0,644.5,671.28,540.57
2016,1,27,14,30,942.0,78.0,3.7,13.0,619.0,615.64,495.13
2016,1,27,14,45,930.0,76.5,3.65,13.0,585.5,556.11,445.38
2016,1,27,15,0,918.0,75.0,3.6,13.0,552.0,495.93,393.61
2016,1,27,15,15,901.0,72.5,3.4,12.5,512.0,432.43,338.14
2016,1,27,15,30,884.0,70.0,3.2,12.0,472.0,369.43,281.53
2016,1,27,15,45,862.0,66.5,3.0,12.0,426.5,303.28,221.06
2016,1,27,16,0,840.0,63.0,2.8,12.0,381.0,239.86,163.15
2016,1,27,16,15,804.5,59.0,2.4,11.0,331.0,175.98,108.43
2016,1,27,16,30,769.0,55.0,2.0,10.0,281.0,116.11,63.56
2016,1,27,16,45,716.0,49.5,1.6,9.0,229.0,58.73,34.53
2016,1,27,17,0,663.0,44.0,1.2,8.0,177.0,39.08,29.92
2016,1,27,17,15,567.5,36.0,1.2,7.5,126.5,32.22,23.32
2016,1,27,17,30,472.0,28.0,1.2,7.0,76.0,25.35,16.09
2016,1,27,17,45,236.0,14.0,1.25,6.5,38.0,12.37,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.0,14.5,3.35,4.0,40.5,212.07,69.95
2016,1,28,8,0,476.0,29.0,3.7,5.0,81.0,426.81,350.97
2016,1,28,8,15,568.5,36.5,3.55,6.0,131.0,527.74,444.95
2016,1,28,8,30,661.0,44.0,3.4,7.0,181.0,633.71,533.5
2016,1,28,8,45,716.5,48.5,3.25,8.0,233.0,708.37,592.04
2016,1,28,9,0,772.0,53.0,3.1,9.0,285.0,783.73,647.39
2016,1,28,9,15,807.0,56.5,3.1,10.0,334.5,839.2,685.64
2016,1,28,9,30,842.0,60.0,3.1,11.0,384.0,883.18,713.85
2016,1,28,9,45,867.5,62.0,3.15,12.0,430.0,923.75,738.99
2016,1,28,10,0,893.0,64.0,3.2,13.0,476.0,961.87,761.71
2016,1,28,10,15,910.0,66.0,3.3,13.5,515.5,988.8,777.93
2016,1,28,10,30,927.0,68.0,3.4,14.0,555.0,1012.35,791.77
2016,1,28,10,45,939.5,69.0,3.5,15.0,588.0,1026.49,797.6
2016,1,28,11,0,952.0,70.0,3.6,16.0,621.0,1036.81,800.94
2016,1,28,11,15,959.5,71.0,3.6,16.5,646.5,1038.23,799.05
2016,1,28,11,30,967.0,72.0,3.6,17.0,672.0,1035.62,794.68
2016,1,28,11,45,970.5,73.5,3.65,17.5,689.0,1025.7,785.94
2016,1,28,12,0,974.0,75.0,3.7,18.0,706.0,1011.77,774.7
2016,1,28,12,15,976.5,75.5,3.7,18.0,714.5,991.75,760.58
2016,1,28,12,30,979.0,76.0,3.7,18.0,723.0,967.88,743.98
2016,1,28,12,45,979.0,76.0,3.7,18.5,723.0,937.52,721.6
2016,1,28,13,0,979.0,76.0,3.7,19.0,723.0,903.66,696.91
2016,1,28,13,15,977.0,75.5,3.7,19.0,714.0,864.31,669.68
2016,1,28,13,30,975.0,75.0,3.7,19.0,705.0,821.91,640.19
2016,1,28,13,45,971.0,74.0,3.7,19.5,688.0,774.71,605.89
2016,1,28,14,0,967.0,73.0,3.7,20.0,671.0,725.04,568.12
2016,1,28,14,15,959.5,72.0,3.6,20.0,645.5,670.96,526.0
2016,1,28,14,30,952.0,71.0,3.5,20.0,620.0,615.2,481.55
2016,1,28,14,45,936.5,71.0,3.45,20.0,586.5,554.94,432.57
2016,1,28,15,0,921.0,71.0,3.4,20.0,553.0,494.32,381.87
2016,1,28,15,15,904.0,69.0,2.95,19.5,513.0,431.14,327.72
2016,1,28,15,30,887.0,67.0,2.5,19.0,473.0,368.43,272.6
2016,1,28,15,45,864.5,64.0,2.1,18.5,427.5,304.02,215.47
2016,1,28,16,0,842.0,61.0,1.7,18.0,382.0,239.05,158.13
2016,1,28,16,15,806.5,57.5,1.6,17.0,332.5,175.44,105.17
2016,1,28,16,30,771.0,54.0,1.5,16.0,283.0,115.81,61.6
2016,1,28,16,45,718.0,48.5,1.4,15.0,231.0,58.22,33.01
2016,1,28,17,0,665.0,43.0,1.3,14.0,179.0,38.16,28.37
2016,1,28,17,15,571.0,36.0,1.3,14.0,128.5,32.18,22.66
2016,1,28,17,30,477.0,29.0,1.3,14.0,78.0,26.25,16.45
2016,1,28,17,45,238.5,14.5,1.3,14.0,39.0,12.8,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,247.0,15.0,2.9,8.5,42.0,219.69,84.81
2016,1,29,8,0,494.0,30.0,3.3,10.0,84.0,441.08,356.44
2016,1,29,8,15,585.0,37.0,3.4,10.5,135.0,541.38,448.53
2016,1,29,8,30,676.0,44.0,3.5,11.0,186.0,646.25,536.05
2016,1,29,8,45,728.0,49.5,3.6,12.0,238.0,719.82,593.72
2016,1,29,9,0,780.0,55.0,3.7,13.0,290.0,793.94,648.6
2016,1,29,9,15,814.0,58.5,3.7,14.0,340.0,848.86,686.06
2016,1,29,9,30,848.0,62.0,3.7,15.0,390.0,902.23,720.82
2016,1,29,9,45,871.0,64.5,3.7,16.0,436.0,931.28,736.9
2016,1,29,10,0,894.0,67.0,3.7,17.0,482.0,967.75,757.93
2016,1,29,10,15,910.5,69.0,4.05,17.5,521.5,994.21,775.22
2016,1,29,10,30,927.0,71.0,4.4,18.0,561.0,1017.28,790.17
2016,1,29,10,45,938.0,73.0,4.75,19.0,594.0,1031.25,798.31
2016,1,29,11,0,949.0,75.0,5.1,20.0,627.0,1041.35,803.72
2016,1,29,11,15,956.5,76.0,5.15,20.0,652.0,1042.73,803.77
2016,1,29,11,30,964.0,77.0,5.2,20.0,677.0,1040.08,801.26
2016,1,29,11,45,965.0,79.0,5.3,20.5,693.5,1028.34,791.46
2016,1,29,12,0,966.0,81.0,5.4,21.0,710.0,1012.66,779.14
2016,1,29,12,15,968.0,81.5,5.45,21.0,718.5,992.25,764.84
2016,1,29,12,30,970.0,82.0,5.5,21.0,727.0,968.04,747.99
2016,1,29,12,45,969.0,82.0,5.55,21.0,726.0,936.97,726.33
2016,1,29,13,0,968.0,82.0,5.6,21.0,725.0,902.49,702.25
2016,1,29,13,15,965.0,82.0,5.6,21.0,716.0,863.17,674.35
2016,1,29,13,30,962.0,82.0,5.6,21.0,707.0,820.9,644.23
2016,1,29,13,45,956.5,81.0,5.65,21.0,689.5,773.03,610.03
2016,1,29,14,0,951.0,80.0,5.7,21.0,672.0,722.87,572.1
2016,1,29,14,15,942.5,79.0,5.6,21.0,646.0,668.78,529.07
2016,1,29,14,30,934.0,78.0,5.5,21.0,620.0,613.15,483.86
2016,1,29,14,45,923.0,76.0,5.45,21.0,587.0,553.95,434.9
2016,1,29,15,0,912.0,74.0,5.4,21.0,554.0,494.01,383.99
2016,1,29,15,15,895.0,72.0,5.15,20.5,514.5,431.21,329.85
2016,1,29,15,30,878.0,70.0,4.9,20.0,475.0,368.89,274.74
2016,1,29,15,45,854.5,67.0,4.65,19.5,429.5,302.92,216.03
2016,1,29,16,0,831.0,64.0,4.4,19.0,384.0,239.93,159.95
2016,1,29,16,15,795.5,60.0,4.05,18.0,334.0,176.41,106.58
2016,1,29,16,30,760.0,56.0,3.7,17.0,284.0,116.9,62.8
2016,1,29,16,45,706.0,50.5,3.4,16.0,232.0,59.87,34.28
2016,1,29,17,0,652.0,45.0,3.1,15.0,180.0,39.79,29.68
2016,1,29,17,15,559.0,37.5,3.0,14.5,130.0,33.43,23.71
2016,1,29,17,30,466.0,30.0,2.9,14.0,80.0,27.1,17.28
2016,1,29,17,45,233.0,15.0,2.85,13.5,40.0,12.14,0.0
2016,1,29,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,204.0,18.0,4.0,7.5,40.5,200.11,88.73
2016,1,30,8,0,408.0,36.0,4.2,8.0,81.0,393.96,323.9
2016,1,30,8,15,505.5,45.0,4.15,9.0,131.5,497.59,418.14
2016,1,30,8,30,603.0,54.0,4.1,10.0,182.0,607.1,509.4
2016,1,30,8,45,670.0,59.0,4.1,11.0,235.0,689.96,574.87
2016,1,30,9,0,737.0,64.0,4.1,12.0,288.0,767.77,633.02
2016,1,30,9,15,774.5,68.0,4.15,12.5,338.5,825.91,675.03
2016,1,30,9,30,812.0,72.0,4.2,13.0,389.0,882.6,714.51
2016,1,30,9,45,840.5,74.5,4.3,14.0,435.5,926.91,742.91
2016,1,30,10,0,869.0,77.0,4.4,15.0,482.0,968.62,768.84
2016,1,30,10,15,887.0,79.5,4.5,15.5,522.0,997.12,786.41
2016,1,30,10,30,905.0,82.0,4.6,16.0,562.0,1010.93,793.59
2016,1,30,10,45,918.0,83.5,4.7,17.0,595.5,1025.99,800.29
2016,1,30,11,0,931.0,85.0,4.8,18.0,629.0,1037.28,804.41
2016,1,30,11,15,939.0,86.0,4.85,18.5,654.5,1039.1,803.2
2016,1,30,11,30,947.0,87.0,4.9,19.0,680.0,1036.94,799.49
2016,1,30,11,45,954.5,87.0,5.0,19.5,698.0,1029.07,792.46
2016,1,30,12,0,962.0,87.0,5.1,20.0,716.0,1017.16,782.84
2016,1,30,12,15,964.0,87.5,5.1,20.5,724.0,996.73,766.68
2016,1,30,12,30,966.0,88.0,5.1,21.0,732.0,972.52,748.1
2016,1,30,12,45,964.5,88.0,5.15,21.5,731.5,941.01,724.94
2016,1,30,13,0,963.0,88.0,5.2,22.0,731.0,906.14,699.49
2016,1,30,13,15,960.0,87.5,5.2,22.0,722.0,866.32,671.58
2016,1,30,13,30,957.0,87.0,5.2,22.0,713.0,823.59,641.47
2016,1,30,13,45,950.0,86.5,5.2,22.0,694.5,775.27,607.13
2016,1,30,14,0,943.0,86.0,5.2,22.0,676.0,724.78,569.06
2016,1,30,14,15,934.0,85.0,5.1,22.0,650.0,670.62,526.44
2016,1,30,14,30,925.0,84.0,5.0,22.0,624.0,614.96,481.72
2016,1,30,14,45,912.5,81.5,4.9,22.0,590.5,554.83,432.48
2016,1,30,15,0,900.0,79.0,4.8,22.0,557.0,494.15,381.49
2016,1,30,15,15,882.0,77.0,4.55,21.5,517.0,431.46,328.01
2016,1,30,15,30,864.0,75.0,4.3,21.0,477.0,368.45,272.96
2016,1,30,15,45,837.0,72.0,4.05,20.5,430.5,303.2,215.56
2016,1,30,16,0,810.0,69.0,3.8,20.0,384.0,240.34,160.28
2016,1,30,16,15,773.0,65.0,3.6,19.0,334.0,177.73,108.16
2016,1,30,16,30,736.0,61.0,3.4,18.0,284.0,119.36,65.45
2016,1,30,16,45,678.0,55.5,3.2,17.5,232.0,63.6,37.5
2016,1,30,17,0,620.0,50.0,3.0,17.0,180.0,40.38,29.96
2016,1,30,17,15,524.5,41.5,3.1,16.5,130.5,33.84,23.89
2016,1,30,17,30,429.0,33.0,3.2,16.0,81.0,27.29,17.39
2016,1,30,17,45,214.5,16.5,3.3,15.5,40.5,13.36,0.16
2016,1,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,187.0,18.5,3.7,12.0,40.0,189.79,91.88
2016,1,31,8,0,374.0,37.0,3.9,13.0,80.0,369.7,299.41
2016,1,31,8,15,470.5,46.5,3.8,13.5,128.5,472.03,390.73
2016,1,31,8,30,567.0,56.0,3.7,14.0,177.0,580.26,480.25
2016,1,31,8,45,640.5,59.5,3.65,14.5,230.0,665.65,547.58
2016,1,31,9,0,714.0,63.0,3.6,15.0,283.0,746.65,608.22
2016,1,31,9,15,751.5,67.5,3.45,15.5,332.0,804.81,648.66
2016,1,31,9,30,789.0,72.0,3.3,16.0,381.0,861.67,686.49
2016,1,31,9,45,822.0,73.0,3.2,17.0,427.5,907.93,714.28
2016,1,31,10,0,855.0,74.0,3.1,18.0,474.0,951.79,739.47
2016,1,31,10,15,873.0,76.0,3.05,18.5,514.0,968.49,747.03
2016,1,31,10,30,891.0,78.0,3.0,19.0,554.0,992.76,759.98
2016,1,31,10,45,906.0,78.5,2.95,20.0,587.5,1008.62,765.59
2016,1,31,11,0,921.0,79.0,2.9,21.0,621.0,1020.8,768.82
2016,1,31,11,15,929.0,80.5,2.95,21.5,646.5,1023.46,768.24
2016,1,31,11,30,937.0,82.0,3.0,22.0,672.0,1022.17,765.29
2016,1,31,11,45,937.5,85.0,3.05,23.0,688.0,1011.45,754.84
2016,1,31,12,0,938.0,88.0,3.1,24.0,704.0,996.85,742.1
2016,1,31,12,15,940.5,88.5,3.05,24.0,713.0,977.39,728.42
2016,1,31,12,30,943.0,89.0,3.0,24.0,722.0,954.21,712.43
2016,1,31,12,45,943.5,88.5,3.0,24.5,722.0,924.52,691.23
2016,1,31,13,0,944.0,88.0,3.0,25.0,722.0,891.43,667.86
2016,1,31,13,15,941.0,87.5,2.9,25.0,713.0,852.29,641.03
2016,1,31,13,30,938.0,87.0,2.8,25.0,704.0,810.28,612.21
2016,1,31,13,45,933.5,86.0,2.75,25.0,687.0,764.0,580.61
2016,1,31,14,0,929.0,85.0,2.7,25.0,670.0,715.39,545.4
2016,1,31,14,15,920.5,83.5,2.5,25.0,644.5,661.68,504.44
2016,1,31,14,30,912.0,82.0,2.3,25.0,619.0,606.48,461.5
2016,1,31,14,45,901.0,80.0,2.15,25.0,586.0,548.27,415.48
2016,1,31,15,0,890.0,78.0,2.0,25.0,553.0,489.36,367.62
2016,1,31,15,15,872.5,75.5,1.8,24.5,513.5,426.94,316.32
2016,1,31,15,30,855.0,73.0,1.6,24.0,474.0,364.07,263.26
2016,1,31,15,45,830.0,70.0,1.4,24.0,428.5,299.89,207.94
2016,1,31,16,0,805.0,67.0,1.2,24.0,383.0,237.85,154.54
2016,1,31,16,15,769.0,63.0,1.15,23.0,333.5,175.65,104.24
2016,1,31,16,30,733.0,59.0,1.1,22.0,284.0,117.56,62.74
2016,1,31,16,45,676.5,54.0,1.05,21.5,232.5,62.39,35.74
2016,1,31,17,0,620.0,49.0,1.0,21.0,181.0,43.01,31.75
2016,1,31,17,15,526.0,41.0,1.05,20.0,131.5,33.36,23.16
2016,1,31,17,30,432.0,33.0,1.1,19.0,82.0,27.23,17.21
2016,1,31,17,45,216.0,16.5,1.15,18.5,41.0,13.32,1.17
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
