Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,191.0,19.0,1.45,12.0,41.0,194.27,102.74
2016,2,1,8,0,382.0,38.0,1.6,13.0,82.0,376.69,302.79
2016,2,1,8,15,478.0,47.5,1.75,13.5,131.5,479.21,391.95
2016,2,1,8,30,574.0,57.0,1.9,14.0,181.0,587.47,479.74
2016,2,1,8,45,637.5,62.5,2.1,15.0,233.0,667.45,541.17
2016,2,1,9,0,701.0,68.0,2.3,16.0,285.0,748.93,600.78
2016,2,1,9,15,350.5,90.0,2.6,16.5,198.5,464.26,382.8
2016,2,1,9,30,0.0,112.0,2.9,17.0,112.0,100.02,78.19
2016,2,1,9,45,0.0,125.0,3.25,17.5,125.0,111.64,87.9
2016,2,1,10,0,0.0,138.0,3.6,18.0,138.0,123.29,97.08
2016,2,1,10,15,1.0,154.0,3.9,18.5,154.5,139.06,109.58
2016,2,1,10,30,2.0,170.0,4.2,19.0,171.0,154.81,121.95
2016,2,1,10,45,39.0,219.0,4.5,19.5,242.0,261.11,208.31
2016,2,1,11,0,76.0,268.0,4.8,20.0,313.0,352.58,280.63
2016,2,1,11,15,202.0,275.5,5.05,20.0,402.0,501.46,399.47
2016,2,1,11,30,328.0,283.0,5.3,20.0,491.0,647.52,512.42
2016,2,1,11,45,620.0,191.5,5.55,20.5,596.5,844.94,663.97
2016,2,1,12,0,912.0,100.0,5.8,21.0,702.0,987.27,764.58
2016,2,1,12,15,914.0,100.0,5.95,21.0,710.5,967.14,749.96
2016,2,1,12,30,916.0,100.0,6.1,21.0,719.0,943.41,733.73
2016,2,1,12,45,914.0,101.0,6.35,21.5,718.5,913.78,712.34
2016,2,1,13,0,912.0,102.0,6.6,22.0,718.0,880.96,688.55
2016,2,1,13,15,908.5,101.5,6.75,22.0,708.5,842.31,661.31
2016,2,1,13,30,905.0,101.0,6.9,22.0,699.0,800.93,631.86
2016,2,1,13,45,896.5,101.0,7.05,22.0,681.0,753.95,597.95
2016,2,1,14,0,888.0,101.0,7.2,22.0,663.0,709.68,563.34
2016,2,1,14,15,878.0,99.5,7.2,22.0,637.5,655.76,520.4
2016,2,1,14,30,868.0,98.0,7.2,22.0,612.0,600.62,475.56
2016,2,1,14,45,850.5,97.0,7.2,22.0,578.0,541.13,426.26
2016,2,1,15,0,833.0,96.0,7.2,22.0,544.0,481.76,375.83
2016,2,1,15,15,813.5,93.0,6.9,22.0,504.5,420.13,322.2
2016,2,1,15,30,794.0,90.0,6.6,22.0,465.0,359.51,268.42
2016,2,1,15,45,760.5,87.5,6.3,22.0,419.0,296.71,212.79
2016,2,1,16,0,727.0,85.0,6.0,22.0,373.0,234.29,158.12
2016,2,1,16,15,686.5,80.0,5.45,21.5,324.5,174.6,108.58
2016,2,1,16,30,646.0,75.0,4.9,21.0,276.0,119.68,68.44
2016,2,1,16,45,579.5,68.5,4.4,20.5,225.0,67.8,41.87
2016,2,1,17,0,513.0,62.0,3.9,20.0,174.0,49.43,37.46
2016,2,1,17,15,418.0,51.0,3.75,19.5,126.0,41.26,30.01
2016,2,1,17,30,323.0,40.0,3.6,19.0,78.0,32.97,22.09
2016,2,1,17,45,161.5,20.0,3.45,18.5,39.0,15.6,3.34
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,9.0,45.5,225.71,131.37
2016,2,2,8,0,479.0,34.0,3.5,10.0,91.0,444.93,363.86
2016,2,2,8,15,573.5,42.0,3.75,10.5,143.5,538.52,448.51
2016,2,2,8,30,668.0,50.0,4.0,11.0,196.0,647.94,539.77
2016,2,2,8,45,724.0,55.0,4.3,12.0,249.5,724.89,600.83
2016,2,2,9,0,780.0,60.0,4.6,13.0,303.0,802.34,659.65
2016,2,2,9,15,815.0,63.5,4.95,13.5,354.5,858.67,701.92
2016,2,2,9,30,850.0,67.0,5.3,14.0,406.0,913.42,741.99
2016,2,2,9,45,873.5,70.0,5.7,15.0,452.5,954.47,769.97
2016,2,2,10,0,897.0,73.0,6.1,16.0,499.0,981.87,787.46
2016,2,2,10,15,914.0,75.5,6.05,16.0,540.0,1009.68,805.38
2016,2,2,10,30,931.0,78.0,6.0,16.0,581.0,1034.05,820.71
2016,2,2,10,45,942.0,80.0,5.95,16.5,615.0,1048.1,827.03
2016,2,2,11,0,953.0,82.0,5.9,17.0,649.0,1058.23,830.7
2016,2,2,11,15,961.5,83.0,5.85,17.0,675.5,1060.6,830.64
2016,2,2,11,30,970.0,84.0,5.8,17.0,702.0,1058.88,827.91
2016,2,2,11,45,972.5,86.0,5.8,17.5,719.0,1048.41,818.0
2016,2,2,12,0,975.0,88.0,5.8,18.0,736.0,1033.89,805.49
2016,2,2,12,15,977.5,88.5,5.7,18.0,745.0,1013.64,790.01
2016,2,2,12,30,980.0,89.0,5.6,18.0,754.0,989.5,771.98
2016,2,2,12,45,979.5,89.0,5.55,18.5,754.0,958.4,748.01
2016,2,2,13,0,979.0,89.0,5.5,19.0,754.0,923.79,721.72
2016,2,2,13,15,976.0,88.5,5.4,19.0,744.5,883.3,692.37
2016,2,2,13,30,973.0,88.0,5.3,19.0,735.0,839.82,660.85
2016,2,2,13,45,967.5,87.5,5.25,19.0,717.5,791.74,626.12
2016,2,2,14,0,962.0,87.0,5.2,19.0,700.0,741.29,587.71
2016,2,2,14,15,953.5,85.5,5.05,19.0,673.5,685.83,543.56
2016,2,2,14,30,945.0,84.0,4.9,19.0,647.0,628.79,497.24
2016,2,2,14,45,932.5,82.5,4.8,19.0,613.0,568.36,447.33
2016,2,2,15,0,920.0,81.0,4.7,19.0,579.0,507.3,395.55
2016,2,2,15,15,902.5,78.5,4.35,18.5,538.0,442.94,340.05
2016,2,2,15,30,885.0,76.0,4.0,18.0,497.0,378.09,282.94
2016,2,2,15,45,860.0,73.0,3.7,18.0,450.5,311.86,223.64
2016,2,2,16,0,835.0,70.0,3.4,18.0,404.0,247.75,166.39
2016,2,2,16,15,798.5,66.0,2.95,17.0,353.0,183.38,112.35
2016,2,2,16,30,762.0,62.0,2.5,16.0,302.0,123.17,67.91
2016,2,2,16,45,705.5,57.0,2.1,15.0,248.5,65.98,39.18
2016,2,2,17,0,649.0,52.0,1.7,14.0,195.0,45.72,35.17
2016,2,2,17,15,553.5,44.0,1.7,13.0,143.0,35.87,26.18
2016,2,2,17,30,458.0,36.0,1.7,12.0,91.0,29.78,20.18
2016,2,2,17,45,229.0,18.0,1.75,11.5,45.5,14.53,3.75
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,241.0,17.5,4.85,3.5,46.5,228.6,144.82
2016,2,3,8,0,482.0,35.0,5.2,4.0,93.0,448.42,378.29
2016,2,3,8,15,573.0,43.0,5.35,4.5,145.5,548.38,470.98
2016,2,3,8,30,664.0,51.0,5.5,5.0,198.0,646.14,556.06
2016,2,3,8,45,725.5,55.0,5.65,5.5,252.5,726.6,623.07
2016,2,3,9,0,787.0,59.0,5.8,6.0,307.0,807.75,687.65
2016,2,3,9,15,608.5,98.5,5.7,6.5,309.0,721.36,615.7
2016,2,3,9,30,430.0,138.0,5.6,7.0,311.0,607.84,520.62
2016,2,3,9,45,671.0,104.0,5.55,7.5,408.5,811.69,682.37
2016,2,3,10,0,912.0,70.0,5.5,8.0,506.0,993.14,816.88
2016,2,3,10,15,928.0,72.0,5.45,8.5,547.0,1019.61,831.52
2016,2,3,10,30,944.0,74.0,5.4,9.0,588.0,1042.57,844.39
2016,2,3,10,45,957.5,75.0,5.4,9.5,622.5,1057.99,852.16
2016,2,3,11,0,971.0,76.0,5.4,10.0,657.0,1069.48,857.22
2016,2,3,11,15,978.5,77.0,5.35,10.5,683.0,1070.92,854.77
2016,2,3,11,30,986.0,78.0,5.3,11.0,709.0,1068.21,849.61
2016,2,3,11,45,988.0,80.0,5.3,11.5,726.0,1057.19,839.19
2016,2,3,12,0,990.0,82.0,5.3,12.0,743.0,1042.07,826.11
2016,2,3,12,15,992.0,82.0,5.2,12.0,752.0,1020.56,809.42
2016,2,3,12,30,994.0,82.0,5.1,12.0,761.0,995.16,790.14
2016,2,3,12,45,992.0,83.0,5.1,12.5,760.5,963.58,765.87
2016,2,3,13,0,990.0,84.0,5.1,13.0,760.0,928.51,739.19
2016,2,3,13,15,987.5,83.5,5.05,13.0,751.0,888.07,709.69
2016,2,3,13,30,985.0,83.0,5.0,13.0,742.0,844.56,677.87
2016,2,3,13,45,978.0,83.0,4.95,13.0,723.5,795.47,641.75
2016,2,3,14,0,971.0,83.0,4.9,13.0,705.0,744.08,602.13
2016,2,3,14,15,963.0,82.0,4.85,13.0,679.0,689.01,557.79
2016,2,3,14,30,955.0,81.0,4.8,13.0,653.0,632.26,511.06
2016,2,3,14,45,941.5,80.0,4.8,13.0,619.0,571.26,459.86
2016,2,3,15,0,928.0,79.0,4.8,13.0,585.0,509.69,406.69
2016,2,3,15,15,911.5,76.5,4.7,12.5,544.0,445.24,350.18
2016,2,3,15,30,895.0,74.0,4.6,12.0,503.0,381.19,292.4
2016,2,3,15,45,871.5,71.0,4.5,12.0,456.5,313.61,230.41
2016,2,3,16,0,848.0,68.0,4.4,12.0,410.0,249.08,171.2
2016,2,3,16,15,814.0,64.0,3.95,11.0,359.0,184.23,115.13
2016,2,3,16,30,780.0,60.0,3.5,10.0,308.0,123.22,68.85
2016,2,3,16,45,728.0,55.0,3.05,9.5,254.5,64.93,38.76
2016,2,3,17,0,676.0,50.0,2.6,9.0,201.0,44.04,34.4
2016,2,3,17,15,588.0,42.5,2.45,8.0,148.5,37.81,28.53
2016,2,3,17,30,500.0,35.0,2.3,7.0,96.0,28.99,20.0
2016,2,3,17,45,328.0,23.0,2.2,6.5,55.0,19.05,7.72
2016,2,3,18,0,156.0,11.0,2.1,6.0,14.0,9.39,0.0
2016,2,3,18,15,78.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,200.0,10.0,1.1,1.0,14.0,139.85,0.0
2016,2,4,7,45,370.0,21.5,1.2,2.0,57.0,318.15,210.79
2016,2,4,8,0,540.0,33.0,1.3,3.0,100.0,479.51,396.49
2016,2,4,8,15,625.5,40.0,1.3,4.0,153.5,578.07,481.75
2016,2,4,8,30,711.0,47.0,1.3,5.0,207.0,680.65,563.24
2016,2,4,8,45,761.0,52.0,1.35,6.0,261.0,753.65,617.76
2016,2,4,9,0,811.0,57.0,1.4,7.0,315.0,826.91,669.44
2016,2,4,9,15,844.0,60.5,1.45,7.5,367.0,882.27,706.94
2016,2,4,9,30,877.0,64.0,1.5,8.0,419.0,925.78,734.91
2016,2,4,9,45,899.0,67.0,1.6,9.0,466.0,965.62,759.07
2016,2,4,10,0,921.0,70.0,1.7,10.0,513.0,1002.67,780.79
2016,2,4,10,15,937.0,72.0,1.8,10.0,554.5,1029.31,798.01
2016,2,4,10,30,953.0,74.0,1.9,10.0,596.0,1052.4,812.96
2016,2,4,10,45,964.0,75.5,2.0,10.5,630.0,1066.06,820.17
2016,2,4,11,0,975.0,77.0,2.1,11.0,664.0,1075.72,824.92
2016,2,4,11,15,983.0,78.5,2.1,11.0,690.5,1078.27,825.19
2016,2,4,11,30,991.0,80.0,2.1,11.0,717.0,1076.61,822.95
2016,2,4,11,45,986.0,85.0,2.15,11.5,733.0,1062.32,811.71
2016,2,4,12,0,981.0,90.0,2.2,12.0,749.0,1043.99,798.08
2016,2,4,12,15,983.5,90.5,2.15,12.0,758.0,1023.57,783.4
2016,2,4,12,30,986.0,91.0,2.1,12.0,767.0,999.22,766.24
2016,2,4,12,45,988.0,90.0,2.1,12.5,767.5,968.93,744.43
2016,2,4,13,0,990.0,89.0,2.1,13.0,768.0,934.98,720.23
2016,2,4,13,15,987.5,88.5,2.0,13.0,759.0,894.42,691.74
2016,2,4,13,30,985.0,88.0,1.9,13.0,750.0,850.78,661.1
2016,2,4,13,45,982.0,86.5,1.85,13.0,732.5,802.86,627.81
2016,2,4,14,0,979.0,85.0,1.8,13.0,715.0,752.31,590.9
2016,2,4,14,15,970.5,83.5,1.75,13.0,689.0,695.94,547.86
2016,2,4,14,30,962.0,82.0,1.7,13.0,663.0,637.94,502.42
2016,2,4,14,45,942.5,83.0,1.65,13.0,627.0,575.3,452.08
2016,2,4,15,0,923.0,84.0,1.6,13.0,591.0,512.65,400.19
2016,2,4,15,15,905.5,82.0,1.45,12.5,550.0,448.12,345.46
2016,2,4,15,30,888.0,80.0,1.3,12.0,509.0,383.62,289.13
2016,2,4,15,45,864.0,76.5,1.2,12.0,462.0,316.79,229.6
2016,2,4,16,0,840.0,73.0,1.1,12.0,415.0,251.98,171.72
2016,2,4,16,15,804.5,69.0,1.0,11.0,363.5,187.24,117.05
2016,2,4,16,30,769.0,65.0,0.9,10.0,312.0,126.56,71.76
2016,2,4,16,45,715.5,59.0,0.85,9.5,258.0,67.97,41.52
2016,2,4,17,0,662.0,53.0,0.8,9.0,204.0,46.53,36.7
2016,2,4,17,15,573.0,45.0,0.9,8.0,151.5,36.66,27.57
2016,2,4,17,30,484.0,37.0,1.0,7.0,99.0,30.59,21.53
2016,2,4,17,45,316.0,24.5,1.15,6.5,57.0,20.29,9.31
2016,2,4,18,0,148.0,12.0,1.3,6.0,15.0,10.24,0.0
2016,2,4,18,15,74.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.0,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,140.0,11.0,1.9,2.0,14.0,101.33,0.0
2016,2,5,7,45,306.5,24.0,2.25,3.0,55.5,286.75,198.33
2016,2,5,8,0,473.0,37.0,2.6,4.0,97.0,444.2,372.08
2016,2,5,8,15,560.5,45.5,2.6,4.5,149.0,542.17,459.4
2016,2,5,8,30,648.0,54.0,2.6,5.0,201.0,645.36,545.05
2016,2,5,8,45,697.5,60.5,2.65,6.0,254.0,710.0,595.2
2016,2,5,9,0,747.0,67.0,2.7,7.0,307.0,783.22,649.18
2016,2,5,9,15,781.5,71.0,3.15,8.0,357.5,839.37,690.48
2016,2,5,9,30,816.0,75.0,3.6,9.0,408.0,893.89,729.35
2016,2,5,9,45,836.0,79.5,4.05,10.0,453.5,933.16,755.99
2016,2,5,10,0,856.0,84.0,4.5,11.0,499.0,969.56,781.18
2016,2,5,10,15,873.5,86.5,4.45,11.5,539.5,997.77,797.44
2016,2,5,10,30,891.0,89.0,4.4,12.0,580.0,1022.53,811.09
2016,2,5,10,45,900.5,92.0,4.4,12.5,613.0,1036.26,817.38
2016,2,5,11,0,910.0,95.0,4.4,13.0,646.0,1034.4,812.89
2016,2,5,11,15,918.5,96.5,4.35,13.0,672.0,1037.45,813.24
2016,2,5,11,30,927.0,98.0,4.3,13.0,698.0,1036.53,810.96
2016,2,5,11,45,930.0,100.0,4.25,13.5,715.5,1026.85,801.22
2016,2,5,12,0,933.0,102.0,4.2,14.0,733.0,1013.25,789.37
2016,2,5,12,15,935.5,102.5,4.15,14.0,741.5,993.64,774.91
2016,2,5,12,30,938.0,103.0,4.1,14.0,750.0,970.28,758.0
2016,2,5,12,45,937.0,103.5,4.05,14.5,750.0,940.2,735.1
2016,2,5,13,0,936.0,104.0,4.0,15.0,750.0,906.76,709.99
2016,2,5,13,15,933.0,103.5,3.95,15.0,741.0,867.48,682.06
2016,2,5,13,30,930.0,103.0,3.9,15.0,732.0,825.32,652.0
2016,2,5,13,45,821.5,132.5,3.9,15.0,678.0,740.58,589.21
2016,2,5,14,0,713.0,162.0,3.9,15.0,624.0,657.2,524.58
2016,2,5,14,15,806.0,130.5,3.85,14.5,634.5,643.72,515.08
2016,2,5,14,30,899.0,99.0,3.8,14.0,645.0,621.73,497.31
2016,2,5,14,45,876.0,101.0,3.75,14.0,609.5,560.31,446.51
2016,2,5,15,0,853.0,103.0,3.7,14.0,574.0,499.4,394.95
2016,2,5,15,15,834.0,99.5,3.55,14.0,533.5,435.95,339.89
2016,2,5,15,30,815.0,96.0,3.4,14.0,493.0,373.43,284.29
2016,2,5,15,45,785.5,93.0,3.3,14.0,446.5,309.62,227.15
2016,2,5,16,0,756.0,90.0,3.2,14.0,400.0,245.52,170.06
2016,2,5,16,15,717.5,84.5,2.75,13.0,350.0,183.51,117.68
2016,2,5,16,30,679.0,79.0,2.3,12.0,300.0,126.05,74.67
2016,2,5,16,45,617.5,72.5,1.9,11.0,247.0,71.9,46.31
2016,2,5,17,0,556.0,66.0,1.5,10.0,194.0,52.57,41.99
2016,2,5,17,15,466.0,55.0,1.5,9.0,143.5,44.48,34.48
2016,2,5,17,30,376.0,44.0,1.5,8.0,93.0,36.27,26.5
2016,2,5,17,45,188.0,29.0,1.5,7.5,53.5,22.49,11.48
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,11.95,0.0
2016,2,5,18,15,0.0,7.0,1.5,7.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,158.0,12.0,5.5,4.0,16.0,114.02,0.0
2016,2,6,7,45,321.5,24.5,5.65,5.0,57.5,299.36,214.47
2016,2,6,8,0,485.0,37.0,5.8,6.0,99.0,453.26,382.68
2016,2,6,8,15,573.0,45.0,6.2,6.5,152.0,551.46,472.97
2016,2,6,8,30,661.0,53.0,6.6,7.0,205.0,647.12,556.39
2016,2,6,8,45,711.5,59.0,7.0,8.0,258.5,720.77,617.2
2016,2,6,9,0,762.0,65.0,7.4,9.0,312.0,794.68,675.57
2016,2,6,9,15,797.0,69.0,7.5,9.5,363.5,851.64,718.7
2016,2,6,9,30,832.0,73.0,7.6,10.0,415.0,907.01,759.37
2016,2,6,9,45,858.5,75.5,7.75,10.5,462.5,950.26,789.93
2016,2,6,10,0,885.0,78.0,7.9,11.0,510.0,990.79,817.98
2016,2,6,10,15,902.0,80.5,7.85,11.0,551.0,1007.66,828.4
2016,2,6,10,30,919.0,83.0,7.8,11.0,592.0,1032.05,844.67
2016,2,6,10,45,932.0,84.5,7.75,11.5,626.5,1047.5,852.58
2016,2,6,11,0,945.0,86.0,7.7,12.0,661.0,1059.07,857.73
2016,2,6,11,15,953.0,87.0,7.6,12.0,687.5,1061.03,857.26
2016,2,6,11,30,961.0,88.0,7.5,12.0,714.0,1058.9,854.0
2016,2,6,11,45,969.0,88.0,7.45,12.5,732.5,1051.45,845.68
2016,2,6,12,0,977.0,88.0,7.4,13.0,751.0,1039.84,834.56
2016,2,6,12,15,979.5,88.0,7.25,13.0,760.0,1018.95,817.88
2016,2,6,12,30,982.0,88.0,7.1,13.0,769.0,994.17,798.54
2016,2,6,12,45,982.5,88.0,7.0,13.5,769.5,963.81,774.01
2016,2,6,13,0,983.0,88.0,6.9,14.0,770.0,929.86,747.01
2016,2,6,13,15,980.5,87.5,6.75,14.0,761.0,889.5,716.54
2016,2,6,13,30,978.0,87.0,6.6,14.0,752.0,846.07,683.78
2016,2,6,13,45,973.0,86.0,6.45,14.0,734.5,797.45,647.03
2016,2,6,14,0,968.0,85.0,6.3,14.0,717.0,746.39,606.82
2016,2,6,14,15,960.5,84.0,6.15,13.5,691.0,691.56,562.93
2016,2,6,14,30,953.0,83.0,6.0,13.0,665.0,635.01,516.51
2016,2,6,14,45,935.5,83.5,5.85,13.0,630.0,573.23,463.75
2016,2,6,15,0,918.0,84.0,5.7,13.0,595.0,511.26,409.56
2016,2,6,15,15,901.5,81.5,5.45,13.0,554.5,447.08,352.12
2016,2,6,15,30,885.0,79.0,5.2,13.0,514.0,382.2,292.91
2016,2,6,15,45,862.0,76.0,5.0,13.0,467.0,316.15,232.21
2016,2,6,16,0,839.0,73.0,4.8,13.0,420.0,251.99,173.42
2016,2,6,16,15,805.0,69.0,4.2,12.0,369.0,187.38,117.73
2016,2,6,16,30,771.0,65.0,3.6,11.0,318.0,126.65,71.82
2016,2,6,16,45,721.0,59.0,3.05,10.5,264.5,67.9,41.3
2016,2,6,17,0,671.0,53.0,2.5,10.0,211.0,46.44,36.47
2016,2,6,17,15,587.0,45.5,2.25,9.0,158.0,37.01,27.79
2016,2,6,17,30,503.0,38.0,2.0,8.0,105.0,31.37,22.23
2016,2,6,17,45,347.5,25.5,1.8,7.0,62.0,21.11,10.93
2016,2,6,18,0,192.0,13.0,1.6,6.0,19.0,11.1,0.0
2016,2,6,18,15,96.0,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,7.0,2.95,2.5,8.5,0.0,0.0
2016,2,7,7,30,115.0,14.0,3.0,3.0,17.0,87.51,0.0
2016,2,7,7,45,276.5,28.0,3.05,3.5,58.5,272.63,200.63
2016,2,7,8,0,438.0,42.0,3.1,4.0,100.0,423.53,357.78
2016,2,7,8,15,527.0,51.5,3.15,4.5,152.5,523.58,446.78
2016,2,7,8,30,616.0,61.0,3.2,5.0,205.0,628.6,534.69
2016,2,7,8,45,681.0,65.5,3.3,6.0,259.5,710.6,599.11
2016,2,7,9,0,746.0,70.0,3.4,7.0,314.0,786.95,655.99
2016,2,7,9,15,781.0,74.5,3.55,8.0,365.5,844.39,696.4
2016,2,7,9,30,816.0,79.0,3.7,9.0,417.0,900.21,734.31
2016,2,7,9,45,845.0,81.0,3.9,10.0,464.5,945.1,763.45
2016,2,7,10,0,874.0,83.0,4.1,11.0,512.0,987.33,790.12
2016,2,7,10,15,890.5,85.5,4.25,11.5,553.0,1014.85,807.16
2016,2,7,10,30,907.0,88.0,4.4,12.0,594.0,1027.29,813.93
2016,2,7,10,45,920.5,89.5,4.6,12.5,628.5,1043.14,823.84
2016,2,7,11,0,934.0,91.0,4.8,13.0,663.0,1055.16,831.09
2016,2,7,11,15,942.0,92.0,4.9,13.5,689.0,1057.1,830.42
2016,2,7,11,30,950.0,93.0,5.0,14.0,715.0,1055.0,827.14
2016,2,7,11,45,951.5,95.5,5.1,14.5,732.0,1044.24,817.95
2016,2,7,12,0,953.0,98.0,5.2,15.0,749.0,1029.49,806.17
2016,2,7,12,15,955.5,98.5,5.2,15.5,758.0,1009.49,790.04
2016,2,7,12,30,958.0,99.0,5.2,16.0,767.0,985.66,771.41
2016,2,7,12,45,959.5,98.0,5.2,16.5,767.5,955.57,748.49
2016,2,7,13,0,961.0,97.0,5.2,17.0,768.0,921.93,723.18
2016,2,7,13,15,958.0,96.5,5.1,17.0,759.0,881.77,693.97
2016,2,7,13,30,955.0,96.0,5.0,17.0,750.0,838.66,662.61
2016,2,7,13,45,951.5,94.5,4.95,17.5,732.5,791.4,627.17
2016,2,7,14,0,948.0,93.0,4.9,18.0,715.0,741.64,588.12
2016,2,7,14,15,939.5,91.5,4.75,18.0,689.0,686.47,544.28
2016,2,7,14,30,931.0,90.0,4.6,18.0,663.0,629.74,498.3
2016,2,7,14,45,919.5,88.0,4.45,18.0,629.0,569.66,448.63
2016,2,7,15,0,908.0,86.0,4.3,18.0,595.0,508.87,397.1
2016,2,7,15,15,891.0,83.5,3.95,17.5,554.0,444.62,341.98
2016,2,7,15,30,874.0,81.0,3.6,17.0,513.0,380.43,285.54
2016,2,7,15,45,851.0,77.5,3.25,17.0,466.5,314.49,226.43
2016,2,7,16,0,828.0,74.0,2.9,17.0,420.0,250.47,169.16
2016,2,7,16,15,793.5,70.0,2.65,16.0,369.0,186.39,115.29
2016,2,7,16,30,759.0,66.0,2.4,15.0,318.0,126.26,70.76
2016,2,7,16,45,707.5,60.5,2.2,14.0,264.5,68.59,41.58
2016,2,7,17,0,656.0,55.0,2.0,13.0,211.0,44.09,33.94
2016,2,7,17,15,571.5,47.0,2.0,12.0,158.0,38.1,28.43
2016,2,7,17,30,487.0,39.0,2.0,11.0,105.0,32.1,22.62
2016,2,7,17,45,331.0,26.5,2.0,10.5,62.0,21.89,11.71
2016,2,7,18,0,175.0,14.0,2.0,10.0,19.0,11.95,0.0
2016,2,7,18,15,87.5,7.0,2.0,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,17.07,0.0
2016,2,8,7,45,276.5,27.0,4.45,5.5,64.5,273.66,205.56
2016,2,8,8,0,553.0,34.0,4.6,6.0,109.0,491.66,413.82
2016,2,8,8,15,634.0,41.0,4.9,6.5,162.5,587.25,499.93
2016,2,8,8,30,715.0,48.0,5.2,7.0,216.0,686.76,584.69
2016,2,8,8,45,763.5,52.0,5.55,8.0,270.5,757.54,641.79
2016,2,8,9,0,812.0,56.0,5.9,9.0,325.0,828.47,696.46
2016,2,8,9,15,843.5,59.5,5.9,9.5,376.5,882.73,735.82
2016,2,8,9,30,875.0,63.0,5.9,10.0,428.0,924.96,764.76
2016,2,8,9,45,647.0,123.5,5.95,10.5,410.0,814.51,676.49
2016,2,8,10,0,419.0,184.0,6.0,11.0,392.0,663.32,553.24
2016,2,8,10,15,491.0,179.5,5.95,11.5,441.5,731.26,606.18
2016,2,8,10,30,563.0,175.0,5.9,12.0,491.0,798.19,655.76
2016,2,8,10,45,519.5,203.5,5.9,12.5,508.0,786.7,642.89
2016,2,8,11,0,476.0,232.0,5.9,13.0,525.0,771.35,627.13
2016,2,8,11,15,731.5,154.0,5.95,13.0,625.5,940.59,756.75
2016,2,8,11,30,987.0,76.0,6.0,13.0,726.0,1071.73,851.0
2016,2,8,11,45,986.0,80.0,6.1,13.5,743.5,1060.25,840.13
2016,2,8,12,0,985.0,84.0,6.2,14.0,761.0,1044.63,827.3
2016,2,8,12,15,987.5,84.5,6.2,14.0,770.0,1024.19,812.09
2016,2,8,12,30,990.0,85.0,6.2,14.0,779.0,999.78,794.17
2016,2,8,12,45,993.0,83.5,6.25,14.5,780.0,969.7,771.02
2016,2,8,13,0,996.0,82.0,6.3,15.0,781.0,935.87,745.24
2016,2,8,13,15,994.0,81.5,6.25,15.0,772.5,895.46,715.54
2016,2,8,13,30,992.0,81.0,6.2,15.0,764.0,851.89,683.45
2016,2,8,13,45,990.5,79.0,6.2,15.5,746.5,804.13,647.07
2016,2,8,14,0,989.0,77.0,6.2,16.0,729.0,753.6,607.41
2016,2,8,14,15,981.5,76.0,6.15,15.5,703.0,697.76,563.45
2016,2,8,14,30,974.0,75.0,6.1,15.0,677.0,640.13,516.84
2016,2,8,14,45,966.0,72.5,6.1,15.0,643.5,579.24,465.44
2016,2,8,15,0,958.0,70.0,6.1,15.0,610.0,517.19,411.58
2016,2,8,15,15,943.0,68.0,5.95,14.5,569.5,451.88,354.06
2016,2,8,15,30,928.0,66.0,5.8,14.0,529.0,386.74,295.09
2016,2,8,15,45,909.5,63.0,5.7,14.0,482.0,320.14,233.53
2016,2,8,16,0,891.0,60.0,5.6,14.0,435.0,254.73,173.24
2016,2,8,16,15,861.0,57.0,5.1,13.0,383.5,188.94,116.23
2016,2,8,16,30,831.0,54.0,4.6,12.0,332.0,126.25,68.83
2016,2,8,16,45,786.5,49.5,4.1,11.5,278.0,61.41,34.65
2016,2,8,17,0,742.0,45.0,3.6,11.0,224.0,39.92,30.47
2016,2,8,17,15,665.0,39.0,3.3,10.0,169.5,34.81,25.73
2016,2,8,17,30,588.0,33.0,3.0,9.0,115.0,29.74,20.78
2016,2,8,17,45,437.0,23.5,2.7,8.5,69.5,21.2,11.6
2016,2,8,18,0,286.0,14.0,2.4,8.0,24.0,11.95,0.0
2016,2,8,18,15,143.0,7.0,2.3,7.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,9,7,15,123.5,6.5,3.05,3.5,10.5,0.0,0.0
2016,2,9,7,30,247.0,13.0,3.3,4.0,21.0,173.5,0.0
2016,2,9,7,45,402.5,23.0,3.55,5.0,65.5,349.5,267.66
2016,2,9,8,0,558.0,33.0,3.8,6.0,110.0,494.81,415.05
2016,2,9,8,15,637.0,39.5,3.7,7.0,163.5,588.12,496.32
2016,2,9,8,30,716.0,46.0,3.6,8.0,217.0,685.38,575.03
2016,2,9,8,45,763.5,50.0,3.5,9.0,271.0,755.2,627.68
2016,2,9,9,0,811.0,54.0,3.4,10.0,325.0,825.25,677.41
2016,2,9,9,15,841.5,57.5,3.6,11.0,376.5,868.71,706.7
2016,2,9,9,30,872.0,61.0,3.8,12.0,428.0,919.91,740.81
2016,2,9,9,45,892.5,63.5,4.05,13.0,474.5,957.98,764.77
2016,2,9,10,0,913.0,66.0,4.3,14.0,521.0,993.22,786.45
2016,2,9,10,15,928.0,67.5,4.4,14.5,561.5,1018.49,801.57
2016,2,9,10,30,943.0,69.0,4.5,15.0,602.0,1040.21,814.25
2016,2,9,10,45,952.5,71.0,4.6,16.0,635.5,1053.29,819.37
2016,2,9,11,0,962.0,73.0,4.7,17.0,669.0,1062.36,821.87
2016,2,9,11,15,969.0,74.0,4.75,17.0,695.0,1063.55,821.82
2016,2,9,11,30,976.0,75.0,4.8,17.0,721.0,1060.59,819.15
2016,2,9,11,45,969.5,81.0,4.85,17.5,737.0,1046.33,807.26
2016,2,9,12,0,963.0,87.0,4.9,18.0,753.0,1028.04,792.86
2016,2,9,12,15,965.0,87.5,4.9,18.0,761.5,1007.54,778.2
2016,2,9,12,30,967.0,88.0,4.9,18.0,770.0,983.18,760.98
2016,2,9,12,45,967.5,87.5,4.9,18.5,770.5,952.63,738.05
2016,2,9,13,0,968.0,87.0,4.9,19.0,771.0,918.53,712.76
2016,2,9,13,15,965.5,86.5,4.85,19.0,762.0,878.61,684.4
2016,2,9,13,30,963.0,86.0,4.8,19.0,753.0,835.66,653.81
2016,2,9,13,45,959.0,85.0,4.75,19.0,735.5,788.27,619.87
2016,2,9,14,0,955.0,84.0,4.7,19.0,718.0,738.38,582.57
2016,2,9,14,15,947.0,82.5,4.6,19.0,692.0,683.21,539.18
2016,2,9,14,30,939.0,81.0,4.5,19.0,666.0,626.4,493.55
2016,2,9,14,45,925.0,80.5,4.45,19.5,632.0,566.06,443.31
2016,2,9,15,0,911.0,80.0,4.4,20.0,598.0,505.22,391.46
2016,2,9,15,15,894.5,78.0,4.05,19.5,557.0,441.76,337.22
2016,2,9,15,30,878.0,76.0,3.7,19.0,516.0,378.72,281.99
2016,2,9,15,45,857.5,72.5,3.4,19.0,470.0,311.84,222.47
2016,2,9,16,0,837.0,69.0,3.1,19.0,424.0,247.91,165.5
2016,2,9,16,15,804.5,65.0,2.7,18.0,373.5,183.52,111.54
2016,2,9,16,30,772.0,61.0,2.3,17.0,323.0,122.81,66.82
2016,2,9,16,45,726.0,56.0,1.9,16.0,270.0,64.79,37.94
2016,2,9,17,0,680.0,51.0,1.5,15.0,217.0,44.55,34.11
2016,2,9,17,15,601.0,44.0,1.5,14.0,164.0,38.83,28.9
2016,2,9,17,30,522.0,37.0,1.5,13.0,111.0,33.11,23.42
2016,2,9,17,45,377.0,26.0,1.5,12.5,67.5,21.43,11.81
2016,2,9,18,0,232.0,15.0,1.5,12.0,24.0,12.8,0.0
2016,2,9,18,15,116.0,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,108.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,217.0,14.0,1.5,5.0,22.0,154.69,0.0
2016,2,10,7,45,369.0,25.0,1.75,6.0,66.0,337.26,260.1
2016,2,10,8,0,521.0,36.0,2.0,7.0,110.0,470.28,390.79
2016,2,10,8,15,601.5,43.5,2.1,8.0,163.0,565.16,471.62
2016,2,10,8,30,682.0,51.0,2.2,9.0,216.0,663.98,550.42
2016,2,10,8,45,731.5,55.5,2.3,10.0,269.5,735.49,604.04
2016,2,10,9,0,781.0,60.0,2.4,11.0,323.0,807.27,655.2
2016,2,10,9,15,813.0,63.5,2.65,12.0,374.5,861.34,692.4
2016,2,10,9,30,845.0,67.0,2.9,13.0,426.0,913.76,727.37
2016,2,10,9,45,867.0,70.0,3.2,14.0,473.0,943.06,745.4
2016,2,10,10,0,889.0,73.0,3.5,15.0,520.0,979.94,768.62
2016,2,10,10,15,905.0,75.0,3.45,15.5,560.5,1006.47,783.08
2016,2,10,10,30,921.0,77.0,3.4,16.0,601.0,1029.54,795.09
2016,2,10,10,45,931.5,79.0,3.4,16.5,635.0,1043.38,801.21
2016,2,10,11,0,942.0,81.0,3.4,17.0,669.0,1053.3,804.86
2016,2,10,11,15,950.0,82.5,3.35,17.5,695.5,1056.05,803.4
2016,2,10,11,30,958.0,84.0,3.3,18.0,722.0,1054.69,799.44
2016,2,10,11,45,962.0,85.0,3.25,18.5,739.5,1044.65,789.89
2016,2,10,12,0,966.0,86.0,3.2,19.0,757.0,1030.56,777.93
2016,2,10,12,15,968.5,86.0,3.2,19.0,766.0,1009.88,763.66
2016,2,10,12,30,971.0,86.0,3.2,19.0,775.0,985.32,746.93
2016,2,10,12,45,970.0,86.5,3.2,19.5,775.0,954.44,724.62
2016,2,10,13,0,969.0,87.0,3.2,20.0,775.0,920.06,700.03
2016,2,10,13,15,966.5,87.0,3.15,20.0,766.5,880.59,672.94
2016,2,10,13,30,964.0,87.0,3.1,20.0,758.0,838.07,643.65
2016,2,10,13,45,958.5,86.5,3.1,20.5,740.0,789.99,609.4
2016,2,10,14,0,953.0,86.0,3.1,21.0,722.0,739.53,571.96
2016,2,10,14,15,945.5,84.5,3.1,21.0,696.5,684.67,530.52
2016,2,10,14,30,938.0,83.0,3.1,21.0,671.0,628.13,486.67
2016,2,10,14,45,926.0,82.0,3.1,21.5,637.5,568.29,438.14
2016,2,10,15,0,914.0,81.0,3.1,22.0,604.0,507.74,387.74
2016,2,10,15,15,898.5,78.5,2.85,21.5,563.5,443.97,334.38
2016,2,10,15,30,883.0,76.0,2.6,21.0,523.0,380.5,279.73
2016,2,10,15,45,859.0,73.5,2.4,20.5,476.0,313.11,221.22
2016,2,10,16,0,835.0,71.0,2.2,20.0,429.0,249.1,165.34
2016,2,10,16,15,803.0,67.5,2.1,19.0,378.5,185.25,112.36
2016,2,10,16,30,771.0,64.0,2.0,18.0,328.0,125.0,68.39
2016,2,10,16,45,720.5,59.0,1.95,17.0,274.0,66.84,39.73
2016,2,10,17,0,670.0,54.0,1.9,16.0,220.0,47.01,36.14
2016,2,10,17,15,591.0,46.5,2.05,15.0,167.0,37.6,27.7
2016,2,10,17,30,512.0,39.0,2.2,14.0,114.0,31.98,22.36
2016,2,10,17,45,366.0,27.5,2.4,13.5,69.5,22.65,12.94
2016,2,10,18,0,220.0,16.0,2.6,13.0,25.0,13.23,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,12.5,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,119.5,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,239.0,15.0,4.0,9.0,24.0,170.09,0.0
2016,2,11,7,45,390.0,26.5,4.15,10.0,69.5,353.89,274.99
2016,2,11,8,0,541.0,38.0,4.3,11.0,115.0,487.36,404.07
2016,2,11,8,15,620.5,45.0,4.15,12.0,169.0,582.23,484.65
2016,2,11,8,30,700.0,52.0,4.0,13.0,223.0,680.54,562.62
2016,2,11,8,45,749.0,56.5,3.85,14.0,278.0,752.36,615.71
2016,2,11,9,0,798.0,61.0,3.7,15.0,333.0,824.34,665.82
2016,2,11,9,15,829.5,64.5,3.85,16.0,384.5,878.49,702.0
2016,2,11,9,30,861.0,68.0,4.0,17.0,436.0,930.89,735.77
2016,2,11,9,45,883.0,70.5,4.2,18.0,483.5,959.85,752.31
2016,2,11,10,0,905.0,73.0,4.4,19.0,531.0,996.34,774.05
2016,2,11,10,15,920.5,75.0,4.55,19.5,572.0,1022.6,789.96
2016,2,11,10,30,936.0,77.0,4.7,20.0,613.0,1045.31,803.49
2016,2,11,10,45,947.0,78.5,4.85,21.0,647.5,1059.09,809.34
2016,2,11,11,0,958.0,80.0,5.0,22.0,682.0,1068.9,812.62
2016,2,11,11,15,965.5,81.0,4.9,22.5,708.0,1070.47,809.8
2016,2,11,11,30,973.0,82.0,4.8,23.0,734.0,1067.89,804.41
2016,2,11,11,45,969.5,86.5,4.7,23.5,750.0,1054.53,792.0
2016,2,11,12,0,966.0,91.0,4.6,24.0,766.0,1037.13,777.2
2016,2,11,12,15,968.0,91.5,4.5,24.0,775.0,1016.43,762.06
2016,2,11,12,30,970.0,92.0,4.4,24.0,784.0,991.85,744.74
2016,2,11,12,45,967.5,93.0,4.35,24.5,783.5,960.07,721.51
2016,2,11,13,0,965.0,94.0,4.3,25.0,783.0,924.87,696.11
2016,2,11,13,15,962.0,93.5,4.2,25.0,773.5,884.43,668.28
2016,2,11,13,30,959.0,93.0,4.1,25.0,764.0,841.01,638.33
2016,2,11,13,45,951.5,93.0,4.05,25.0,745.5,792.04,604.56
2016,2,11,14,0,944.0,93.0,4.0,25.0,727.0,740.87,567.45
2016,2,11,14,15,935.5,91.5,3.85,25.0,701.0,685.64,525.45
2016,2,11,14,30,927.0,90.0,3.7,25.0,675.0,628.85,481.32
2016,2,11,14,45,914.5,88.5,3.6,25.0,640.5,568.67,433.64
2016,2,11,15,0,902.0,87.0,3.5,25.0,606.0,507.88,384.1
2016,2,11,15,15,885.0,84.5,3.25,24.5,565.5,443.53,330.91
2016,2,11,15,30,868.0,82.0,3.0,24.0,525.0,379.38,276.39
2016,2,11,15,45,842.0,79.5,2.75,23.5,477.5,313.54,219.74
2016,2,11,16,0,816.0,77.0,2.5,23.0,430.0,249.98,164.94
2016,2,11,16,15,783.0,73.0,2.35,22.0,379.0,186.58,113.01
