Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.0,3.25,17.5,34.5,103.27,51.89
2016,3,3,7,30,180.0,48.0,3.5,18.0,69.0,207.74,164.89
2016,3,3,7,45,308.5,61.5,3.8,18.5,121.0,335.7,275.15
2016,3,3,8,0,437.0,75.0,4.1,19.0,173.0,462.54,381.21
2016,3,3,8,15,504.0,85.0,4.35,19.5,227.5,550.23,451.45
2016,3,3,8,30,571.0,95.0,4.6,20.0,282.0,639.03,519.73
2016,3,3,8,45,656.5,91.5,4.9,21.0,342.5,730.58,586.78
2016,3,3,9,0,742.0,88.0,5.2,22.0,403.0,823.46,652.54
2016,3,3,9,15,772.5,92.0,5.55,22.5,456.0,870.21,684.63
2016,3,3,9,30,803.0,96.0,5.9,23.0,509.0,921.44,719.75
2016,3,3,9,45,842.5,93.0,6.3,23.5,560.5,970.65,753.3
2016,3,3,10,0,882.0,90.0,6.7,24.0,612.0,1005.66,776.52
2016,3,3,10,15,897.0,92.0,6.8,24.0,654.0,1030.78,792.71
2016,3,3,10,30,912.0,94.0,6.9,24.0,696.0,1052.27,806.49
2016,3,3,10,45,929.0,92.5,7.0,24.5,732.0,1067.8,814.62
2016,3,3,11,0,946.0,91.0,7.1,25.0,768.0,1079.37,820.15
2016,3,3,11,15,953.5,92.5,7.05,25.0,795.0,1080.64,819.5
2016,3,3,11,30,961.0,94.0,7.0,25.0,822.0,1077.64,816.15
2016,3,3,11,45,969.0,93.0,7.0,25.0,841.0,1068.03,808.74
2016,3,3,12,0,977.0,92.0,7.0,25.0,860.0,1054.15,798.58
2016,3,3,12,15,979.5,92.0,6.9,25.0,869.0,1031.88,782.22
2016,3,3,12,30,982.0,92.0,6.8,25.0,878.0,1005.6,763.25
2016,3,3,12,45,985.5,90.5,6.75,25.5,878.5,974.71,739.96
2016,3,3,13,0,989.0,89.0,6.7,26.0,879.0,939.97,714.13
2016,3,3,13,15,987.0,88.5,6.6,26.0,869.5,898.06,684.52
2016,3,3,13,30,985.0,88.0,6.5,26.0,860.0,852.96,652.61
2016,3,3,13,45,984.0,85.5,6.45,26.0,842.5,803.64,617.76
2016,3,3,14,0,983.0,83.0,6.4,26.0,825.0,751.5,579.21
2016,3,3,14,15,976.5,82.5,6.3,25.5,798.0,695.18,536.52
2016,3,3,14,30,970.0,82.0,6.2,25.0,771.0,636.98,491.17
2016,3,3,14,45,957.0,82.5,6.1,25.0,735.0,574.7,440.45
2016,3,3,15,0,944.0,83.0,6.0,25.0,699.0,511.75,387.81
2016,3,3,15,15,930.5,81.0,5.85,24.5,657.0,446.05,332.26
2016,3,3,15,30,917.0,79.0,5.7,24.0,615.0,380.39,275.23
2016,3,3,15,45,901.0,75.5,5.55,24.0,567.0,313.15,215.7
2016,3,3,16,0,885.0,72.0,5.4,24.0,519.0,246.87,157.71
2016,3,3,16,15,859.5,69.0,5.0,23.5,465.5,180.86,104.29
2016,3,3,16,30,834.0,66.0,4.6,23.0,412.0,112.29,58.11
2016,3,3,16,45,797.5,62.0,4.25,22.5,355.5,52.63,39.97
2016,3,3,17,0,761.0,58.0,3.9,22.0,299.0,49.82,37.73
2016,3,3,17,15,702.5,52.5,3.5,20.5,241.5,45.58,34.26
2016,3,3,17,30,644.0,47.0,3.1,19.0,184.0,41.34,30.58
2016,3,3,17,45,542.0,38.5,2.75,18.0,130.0,34.18,24.04
2016,3,3,18,0,440.0,30.0,2.4,17.0,76.0,24.78,15.09
2016,3,3,18,15,220.0,15.0,2.4,16.5,38.0,12.17,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.5,1.2,9.5,45.5,198.07,121.37
2016,3,4,7,30,460.0,35.0,1.2,10.0,91.0,393.49,320.42
2016,3,4,7,45,559.0,43.5,1.3,11.0,147.0,496.76,408.86
2016,3,4,8,0,658.0,52.0,1.4,12.0,203.0,601.51,492.1
2016,3,4,8,15,714.5,57.5,1.6,13.0,261.5,681.75,552.85
2016,3,4,8,30,771.0,63.0,1.8,14.0,320.0,763.63,611.81
2016,3,4,8,45,807.0,67.5,2.0,15.0,377.0,827.23,655.07
2016,3,4,9,0,843.0,72.0,2.2,16.0,434.0,889.98,696.34
2016,3,4,9,15,867.5,75.0,2.3,16.5,487.5,938.58,726.99
2016,3,4,9,30,892.0,78.0,2.4,17.0,541.0,974.06,748.2
2016,3,4,9,45,907.5,81.5,2.55,18.0,588.5,1008.98,767.98
2016,3,4,10,0,923.0,85.0,2.7,19.0,636.0,1040.56,785.3
2016,3,4,10,15,935.5,87.0,2.6,19.0,677.5,1063.66,797.27
2016,3,4,10,30,948.0,89.0,2.5,19.0,719.0,1082.91,806.75
2016,3,4,10,45,954.0,91.5,2.4,19.5,752.5,1092.09,808.19
2016,3,4,11,0,960.0,94.0,2.3,20.0,786.0,1097.05,807.12
2016,3,4,11,15,966.0,95.5,2.25,20.5,811.5,1096.58,803.41
2016,3,4,11,30,972.0,97.0,2.2,21.0,837.0,1091.82,797.22
2016,3,4,11,45,970.5,100.0,2.2,21.5,853.0,1076.98,785.53
2016,3,4,12,0,969.0,103.0,2.2,22.0,869.0,1058.02,771.51
2016,3,4,12,15,970.5,103.5,2.2,22.0,877.0,1035.24,756.71
2016,3,4,12,30,972.0,104.0,2.2,22.0,885.0,1008.51,739.47
2016,3,4,12,45,969.5,104.5,2.2,22.5,883.5,974.39,716.1
2016,3,4,13,0,967.0,105.0,2.2,23.0,882.0,936.83,690.56
2016,3,4,13,15,964.0,104.5,2.2,23.0,872.0,894.6,663.2
2016,3,4,13,30,961.0,104.0,2.2,23.0,862.0,849.35,633.64
2016,3,4,13,45,955.0,103.5,2.25,23.0,842.5,799.1,600.79
2016,3,4,14,0,949.0,103.0,2.3,23.0,823.0,746.52,563.77
2016,3,4,14,15,941.5,102.0,2.35,23.0,795.0,690.46,522.84
2016,3,4,14,30,934.0,101.0,2.4,23.0,767.0,632.7,479.35
2016,3,4,14,45,922.5,99.5,2.45,23.0,731.5,571.02,431.47
2016,3,4,15,0,911.0,98.0,2.5,23.0,696.0,508.63,381.35
2016,3,4,15,15,896.0,95.5,2.5,23.0,653.5,443.58,327.42
2016,3,4,15,30,881.0,93.0,2.5,23.0,611.0,376.45,270.39
2016,3,4,15,45,793.0,100.5,2.5,23.0,538.5,300.23,207.64
2016,3,4,16,0,705.0,108.0,2.5,23.0,466.0,229.73,150.73
2016,3,4,16,15,744.0,93.5,2.2,22.0,436.0,173.86,103.75
2016,3,4,16,30,783.0,79.0,1.9,21.0,406.0,117.53,64.79
2016,3,4,16,45,741.5,74.0,1.65,20.5,349.5,61.44,47.92
2016,3,4,17,0,700.0,69.0,1.4,20.0,293.0,53.43,41.2
2016,3,4,17,15,637.5,62.0,1.45,19.0,236.0,48.72,37.25
2016,3,4,17,30,575.0,55.0,1.5,18.0,179.0,43.97,33.05
2016,3,4,17,45,471.5,44.5,1.55,17.0,126.0,36.03,25.8
2016,3,4,18,0,368.0,34.0,1.6,16.0,73.0,27.99,17.97
2016,3,4,18,15,184.0,17.0,1.65,15.5,36.5,13.81,0.0
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,25.0,22.0,1.15,11.5,25.5,47.44,27.08
2016,3,5,7,30,50.0,44.0,1.2,12.0,51.0,96.13,75.66
2016,3,5,7,45,72.0,68.0,1.3,13.0,82.5,143.23,117.26
2016,3,5,8,0,94.0,92.0,1.4,14.0,114.0,190.4,157.79
2016,3,5,8,15,112.0,115.0,1.45,15.0,148.0,233.57,193.59
2016,3,5,8,30,130.0,138.0,1.5,16.0,182.0,277.43,228.67
2016,3,5,8,45,263.0,147.0,1.6,17.0,255.0,423.32,346.06
2016,3,5,9,0,396.0,156.0,1.7,18.0,328.0,581.33,465.63
2016,3,5,9,15,531.5,140.0,1.7,18.5,400.0,698.15,549.7
2016,3,5,9,30,667.0,124.0,1.7,19.0,472.0,831.18,639.74
2016,3,5,9,45,759.0,113.0,1.7,19.5,543.0,919.24,695.12
2016,3,5,10,0,851.0,102.0,1.7,20.0,614.0,1001.39,745.22
2016,3,5,10,15,865.0,104.5,1.8,20.5,655.0,1025.82,758.23
2016,3,5,10,30,879.0,107.0,1.9,21.0,696.0,1046.57,769.61
2016,3,5,10,45,888.5,109.5,2.0,21.5,729.5,1046.16,767.51
2016,3,5,11,0,898.0,112.0,2.1,22.0,763.0,1054.37,771.34
2016,3,5,11,15,905.0,113.5,2.25,22.0,788.5,1054.89,772.38
2016,3,5,11,30,912.0,115.0,2.4,22.0,814.0,1051.34,770.96
2016,3,5,11,45,915.5,116.5,2.55,22.5,831.0,1040.23,763.26
2016,3,5,12,0,919.0,118.0,2.7,23.0,848.0,1025.13,753.08
2016,3,5,12,15,920.5,118.5,2.8,23.0,856.0,1003.16,739.43
2016,3,5,12,30,922.0,119.0,2.9,23.0,864.0,977.43,723.34
2016,3,5,12,45,919.5,120.0,3.05,23.5,862.5,945.01,701.77
2016,3,5,13,0,917.0,121.0,3.2,24.0,861.0,909.3,677.89
2016,3,5,13,15,914.5,120.5,3.25,24.0,851.0,869.06,651.42
2016,3,5,13,30,912.0,120.0,3.3,24.0,841.0,825.93,622.77
2016,3,5,13,45,903.0,120.5,3.4,24.5,821.5,776.31,588.0
2016,3,5,14,0,894.0,121.0,3.5,25.0,802.0,724.76,549.63
2016,3,5,14,15,885.5,119.5,3.5,25.0,774.5,670.08,508.82
2016,3,5,14,30,877.0,118.0,3.5,25.0,747.0,616.24,467.41
2016,3,5,14,45,847.0,124.0,3.55,25.0,708.0,553.53,418.39
2016,3,5,15,0,817.0,130.0,3.6,25.0,669.0,492.15,369.02
2016,3,5,15,15,800.0,126.5,3.55,24.5,627.5,429.65,317.92
2016,3,5,15,30,783.0,123.0,3.5,24.0,586.0,364.83,263.63
2016,3,5,15,45,756.5,120.0,3.5,24.0,538.0,301.43,209.42
2016,3,5,16,0,730.0,117.0,3.5,24.0,490.0,240.64,157.94
2016,3,5,16,15,698.5,111.0,3.15,23.0,438.0,179.72,110.16
2016,3,5,16,30,667.0,105.0,2.8,22.0,386.0,122.7,73.0
2016,3,5,16,45,619.0,98.0,2.5,21.5,331.0,72.74,57.45
2016,3,5,17,0,571.0,91.0,2.2,21.0,276.0,69.11,54.6
2016,3,5,17,15,505.5,80.5,2.05,20.0,221.5,62.42,49.0
2016,3,5,17,30,440.0,70.0,1.9,19.0,167.0,52.97,40.74
2016,3,5,17,45,339.5,55.0,1.8,18.0,117.0,41.97,30.85
2016,3,5,18,0,239.0,40.0,1.7,17.0,67.0,30.79,20.32
2016,3,5,18,15,119.5,20.0,1.7,16.5,33.5,15.54,0.04
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.8,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,3.1,13.0,6.0,5.12,0.0
2016,3,6,7,15,41.5,27.5,3.2,13.5,33.0,68.93,44.11
2016,3,6,7,30,83.0,49.0,3.3,14.0,60.0,126.62,101.19
2016,3,6,7,45,114.5,73.5,3.45,14.5,96.5,182.23,150.53
2016,3,6,8,0,146.0,98.0,3.6,15.0,133.0,238.85,199.53
2016,3,6,8,15,170.0,122.0,3.9,15.5,172.5,290.13,242.61
2016,3,6,8,30,194.0,146.0,4.2,16.0,212.0,342.36,285.26
2016,3,6,8,45,216.5,164.5,4.5,17.0,250.0,386.47,319.84
2016,3,6,9,0,239.0,183.0,4.8,18.0,288.0,451.07,369.45
2016,3,6,9,15,132.0,192.5,4.95,18.5,251.5,343.31,279.33
2016,3,6,9,30,25.0,202.0,5.1,19.0,215.0,211.07,168.45
2016,3,6,9,45,12.5,170.0,5.25,19.5,176.5,163.08,128.67
2016,3,6,10,0,0.0,138.0,5.4,20.0,138.0,118.56,91.54
2016,3,6,10,15,7.0,185.5,5.5,20.0,190.0,170.28,133.35
2016,3,6,10,30,14.0,233.0,5.6,20.0,242.0,222.85,175.2
2016,3,6,10,45,7.0,173.0,5.75,20.5,177.5,156.71,121.62
2016,3,6,11,0,0.0,113.0,5.9,21.0,113.0,94.99,71.46
2016,3,6,11,15,0.0,133.0,6.0,21.5,133.0,112.6,85.37
2016,3,6,11,30,0.0,153.0,6.1,22.0,153.0,130.25,99.15
2016,3,6,11,45,1.0,156.0,6.25,22.5,157.0,133.7,101.64
2016,3,6,12,0,2.0,159.0,6.4,23.0,161.0,137.09,104.09
2016,3,6,12,15,1.0,145.5,6.45,23.0,146.5,124.04,93.67
2016,3,6,12,30,0.0,132.0,6.5,23.0,132.0,111.22,83.44
2016,3,6,12,45,0.0,132.0,6.55,23.5,132.0,111.11,83.18
2016,3,6,13,0,0.0,132.0,6.6,24.0,132.0,110.98,82.93
2016,3,6,13,15,0.0,138.5,6.55,24.0,138.5,116.4,87.24
2016,3,6,13,30,0.0,145.0,6.5,24.0,145.0,121.76,91.53
2016,3,6,13,45,0.0,142.0,6.45,24.5,142.0,119.01,89.24
2016,3,6,14,0,0.0,139.0,6.4,25.0,139.0,116.27,87.0
2016,3,6,14,15,5.0,183.0,6.3,25.0,187.0,156.08,118.55
2016,3,6,14,30,10.0,227.0,6.2,25.0,235.0,194.73,148.96
2016,3,6,14,45,9.5,219.5,6.1,25.0,227.0,186.73,142.84
2016,3,6,15,0,9.0,212.0,6.0,25.0,219.0,178.78,136.82
2016,3,6,15,15,373.0,173.0,5.8,24.5,395.5,294.13,223.02
2016,3,6,15,30,737.0,134.0,5.6,24.0,572.0,357.28,260.84
2016,3,6,15,45,715.0,128.5,5.45,24.0,525.5,295.8,207.34
2016,3,6,16,0,693.0,123.0,5.3,24.0,479.0,236.51,156.66
2016,3,6,16,15,618.5,123.0,5.1,23.5,416.0,176.73,111.32
2016,3,6,16,30,544.0,123.0,4.9,23.0,353.0,124.64,78.75
2016,3,6,16,45,494.5,115.5,4.75,22.5,303.5,82.27,65.43
2016,3,6,17,0,445.0,108.0,4.6,22.0,254.0,77.88,61.95
2016,3,6,17,15,392.5,93.0,4.45,21.5,204.0,68.12,53.63
2016,3,6,17,30,340.0,78.0,4.3,21.0,154.0,58.01,44.77
2016,3,6,17,45,258.5,60.5,4.2,20.5,108.5,45.58,33.62
2016,3,6,18,0,177.0,43.0,4.1,20.0,63.0,32.81,21.78
2016,3,6,18,15,88.5,21.5,4.25,19.5,31.5,17.01,1.84
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.5,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,17.0,4.0,3.41,0.0
2016,3,7,7,15,0.0,20.5,4.55,17.0,20.5,16.92,6.71
2016,3,7,7,30,0.0,37.0,4.7,17.0,37.0,32.29,21.02
2016,3,7,7,45,0.0,59.5,4.9,17.5,59.5,55.31,40.79
2016,3,7,8,0,0.0,82.0,5.1,18.0,82.0,77.37,59.59
2016,3,7,8,15,7.0,104.0,5.45,18.5,106.5,103.91,82.07
2016,3,7,8,30,14.0,126.0,5.8,19.0,131.0,130.69,104.35
2016,3,7,8,45,7.0,90.5,6.2,19.5,93.0,83.39,64.44
2016,3,7,9,0,0.0,55.0,6.6,20.0,55.0,45.54,32.39
2016,3,7,9,15,0.0,83.5,6.7,20.0,83.5,69.35,52.0
2016,3,7,9,30,0.0,112.0,6.8,20.0,112.0,95.23,73.09
2016,3,7,9,45,0.0,130.0,6.95,20.5,130.0,111.58,86.03
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,127.93,98.84
2016,3,7,10,15,0.0,154.0,7.0,21.0,154.0,132.9,102.58
2016,3,7,10,30,0.0,160.0,6.9,21.0,160.0,137.92,106.37
2016,3,7,10,45,2.0,170.0,6.8,21.5,171.5,148.73,114.67
2016,3,7,11,0,4.0,180.0,6.7,22.0,183.0,159.49,122.89
2016,3,7,11,15,5.0,185.5,6.6,22.0,189.5,165.04,127.13
2016,3,7,11,30,6.0,191.0,6.5,22.0,196.0,170.53,131.34
2016,3,7,11,45,70.5,297.5,6.4,22.0,354.5,351.18,274.62
2016,3,7,12,0,135.0,404.0,6.3,22.0,513.0,538.4,417.27
2016,3,7,12,15,115.0,403.0,6.25,22.0,496.5,491.73,380.88
2016,3,7,12,30,95.0,402.0,6.2,22.0,480.0,464.64,359.65
2016,3,7,12,45,103.5,404.5,6.2,22.5,489.5,467.13,360.98
2016,3,7,13,0,112.0,407.0,6.2,23.0,499.0,468.55,361.45
2016,3,7,13,15,93.0,394.0,6.2,23.0,469.5,431.81,333.22
2016,3,7,13,30,74.0,381.0,6.2,23.0,440.0,396.78,306.3
2016,3,7,13,45,69.5,368.5,6.2,23.0,423.5,374.53,289.41
2016,3,7,14,0,65.0,356.0,6.2,23.0,407.0,352.87,272.89
2016,3,7,14,15,52.0,331.0,6.3,23.0,371.0,315.78,244.4
2016,3,7,14,30,39.0,306.0,6.4,23.0,335.0,280.76,217.39
2016,3,7,14,45,29.5,276.5,6.5,23.0,298.0,245.95,190.47
2016,3,7,15,0,20.0,247.0,6.6,23.0,261.0,211.84,163.96
2016,3,7,15,15,10.0,150.5,6.5,22.5,157.5,128.15,98.04
2016,3,7,15,30,0.0,54.0,6.4,22.0,54.0,44.8,31.07
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,64.38,47.22
2016,3,7,16,0,0.0,101.0,6.2,22.0,101.0,83.46,62.98
2016,3,7,16,15,0.0,53.5,5.95,21.5,53.5,44.31,31.08
2016,3,7,16,30,0.0,6.0,5.7,21.0,6.0,4.94,0.0
2016,3,7,16,45,0.0,5.0,5.5,21.0,5.0,4.11,0.0
2016,3,7,17,0,0.0,4.0,5.3,21.0,4.0,3.29,0.0
2016,3,7,17,15,0.0,3.0,5.2,20.5,3.0,2.46,0.0
2016,3,7,17,30,0.0,2.0,5.1,20.0,2.0,1.64,0.0
2016,3,7,17,45,0.0,1.5,5.0,20.0,1.5,1.23,0.0
2016,3,7,18,0,0.0,1.0,4.9,20.0,1.0,0.82,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.5,0.5,0.41,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,2.88,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.29,0.0
2016,3,8,8,45,0.0,17.5,5.05,20.5,17.5,14.43,6.44
2016,3,8,9,0,0.0,31.0,5.2,21.0,31.0,25.61,15.7
2016,3,8,9,15,93.0,136.5,5.3,21.5,186.5,236.9,191.63
2016,3,8,9,30,186.0,242.0,5.4,22.0,342.0,454.01,362.9
2016,3,8,9,45,154.5,264.5,5.5,22.5,352.5,448.51,355.13
2016,3,8,10,0,123.0,287.0,5.6,23.0,363.0,440.99,346.55
2016,3,8,10,15,103.5,302.5,5.45,23.5,369.5,413.72,323.43
2016,3,8,10,30,84.0,318.0,5.3,24.0,376.0,407.32,316.26
2016,3,8,10,45,113.5,341.0,5.2,24.5,422.5,459.02,354.71
2016,3,8,11,0,143.0,364.0,5.1,25.0,469.0,531.53,407.4
2016,3,8,11,15,263.5,356.5,4.9,25.0,559.0,660.2,503.18
2016,3,8,11,30,384.0,349.0,4.7,25.0,649.0,764.21,578.24
2016,3,8,11,45,457.0,328.0,4.55,25.5,692.0,820.34,615.87
2016,3,8,12,0,530.0,307.0,4.4,26.0,735.0,855.35,638.99
2016,3,8,12,15,523.5,313.5,4.15,25.5,739.5,837.07,625.6
2016,3,8,12,30,517.0,320.0,3.9,25.0,744.0,816.47,610.93
2016,3,8,12,45,438.5,350.5,3.7,25.0,710.0,752.33,563.4
2016,3,8,13,0,360.0,381.0,3.5,25.0,676.0,680.33,510.53
2016,3,8,13,15,468.0,335.5,3.3,25.0,714.5,714.86,536.51
2016,3,8,13,30,576.0,290.0,3.1,25.0,753.0,729.7,547.53
2016,3,8,13,45,592.5,275.0,2.95,25.0,741.5,695.07,522.22
2016,3,8,14,0,609.0,260.0,2.8,25.0,730.0,657.49,494.69
2016,3,8,14,15,710.0,200.0,2.7,25.0,730.0,633.75,477.68
2016,3,8,14,30,811.0,140.0,2.6,25.0,730.0,594.69,448.29
2016,3,8,14,45,782.5,145.0,2.55,25.5,692.5,534.96,400.94
2016,3,8,15,0,754.0,150.0,2.5,26.0,655.0,474.97,352.54
2016,3,8,15,15,736.5,146.0,2.45,26.0,614.5,414.5,303.34
2016,3,8,15,30,719.0,142.0,2.4,26.0,574.0,355.1,253.8
2016,3,8,15,45,695.5,137.0,2.4,26.0,527.5,294.65,203.13
2016,3,8,16,0,672.0,132.0,2.4,26.0,481.0,236.61,154.97
2016,3,8,16,15,639.0,125.5,2.2,25.5,430.5,178.81,110.64
2016,3,8,16,30,606.0,119.0,2.0,25.0,380.0,125.22,76.89
2016,3,8,16,45,561.5,110.5,1.85,24.5,326.5,81.27,63.92
2016,3,8,17,0,517.0,102.0,1.7,24.0,273.0,74.37,58.38
2016,3,8,17,15,451.5,90.5,1.6,23.0,220.0,66.76,52.11
2016,3,8,17,30,386.0,79.0,1.5,22.0,167.0,58.96,45.43
2016,3,8,17,45,292.0,62.5,1.45,21.5,118.5,47.16,34.9
2016,3,8,18,0,198.0,46.0,1.4,21.0,70.0,35.09,23.77
2016,3,8,18,15,99.0,23.0,1.55,20.5,35.0,18.18,4.49
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,19.0,2.0,1.64,0.0
2016,3,9,7,30,0.0,4.0,4.2,19.0,4.0,3.28,0.0
2016,3,9,7,45,0.0,6.5,4.25,19.0,6.5,5.33,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.39,0.59
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,9.46,2.35
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,11.53,4.09
2016,3,9,8,45,0.0,26.0,4.35,19.5,26.0,21.45,12.4
2016,3,9,9,0,0.0,38.0,4.4,20.0,38.0,31.41,20.63
2016,3,9,9,15,0.0,43.5,4.35,20.0,43.5,36.0,24.35
2016,3,9,9,30,0.0,49.0,4.3,20.0,49.0,40.6,28.06
2016,3,9,9,45,0.0,51.0,4.25,20.5,51.0,42.29,29.29
2016,3,9,10,0,0.0,53.0,4.2,21.0,53.0,43.98,30.51
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,29.44,18.53
2016,3,9,10,30,0.0,18.0,3.8,21.0,18.0,14.92,6.59
2016,3,9,10,45,0.0,32.5,3.65,21.5,32.5,26.99,16.4
2016,3,9,11,0,0.0,47.0,3.5,22.0,47.0,39.09,26.13
2016,3,9,11,15,0.0,48.5,3.55,21.5,48.5,40.36,27.18
2016,3,9,11,30,0.0,50.0,3.6,21.0,50.0,41.64,28.23
2016,3,9,11,45,0.0,60.5,3.65,21.0,60.5,50.43,35.31
2016,3,9,12,0,0.0,71.0,3.7,21.0,71.0,59.24,42.39
2016,3,9,12,15,9.5,183.5,3.85,21.0,191.5,165.41,127.35
2016,3,9,12,30,19.0,296.0,4.0,21.0,312.0,274.52,212.38
2016,3,9,12,45,33.0,332.0,4.15,21.0,359.5,332.8,257.19
2016,3,9,13,0,47.0,368.0,4.3,21.0,407.0,374.6,289.2
2016,3,9,13,15,23.5,244.5,4.3,21.0,264.0,235.71,182.26
2016,3,9,13,30,0.0,121.0,4.3,21.0,121.0,101.35,76.05
2016,3,9,13,45,0.0,111.0,4.3,21.5,111.0,92.8,69.25
2016,3,9,14,0,0.0,101.0,4.3,22.0,101.0,84.32,62.41
2016,3,9,14,15,2.5,146.0,4.2,22.0,148.0,123.43,93.76
2016,3,9,14,30,5.0,191.0,4.1,22.0,195.0,161.8,124.27
2016,3,9,14,45,2.5,126.0,4.1,22.0,128.0,106.09,80.12
2016,3,9,15,0,0.0,61.0,4.1,22.0,61.0,50.7,35.67
2016,3,9,15,15,0.0,93.5,3.95,21.5,93.5,77.84,57.92
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,104.07,79.46
2016,3,9,15,45,0.0,117.5,3.65,21.0,117.5,96.91,73.86
2016,3,9,16,0,0.0,109.0,3.5,21.0,109.0,89.79,68.3
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,58.06,42.58
2016,3,9,16,30,0.0,31.0,3.1,20.0,31.0,25.6,15.81
2016,3,9,16,45,0.0,26.5,2.9,20.0,26.5,21.86,13.54
2016,3,9,17,0,0.0,22.0,2.7,20.0,22.0,18.13,10.31
2016,3,9,17,15,0.0,17.5,2.6,19.5,17.5,14.4,7.06
2016,3,9,17,30,0.0,13.0,2.5,19.0,13.0,10.69,3.76
2016,3,9,17,45,0.0,9.0,2.4,19.0,9.0,7.39,0.79
2016,3,9,18,0,0.0,5.0,2.3,19.0,5.0,4.1,0.0
2016,3,9,18,15,0.0,2.5,2.55,18.5,2.5,2.05,0.0
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.1,0.0
2016,3,10,7,15,0.0,16.5,4.05,13.0,16.5,13.59,5.12
2016,3,10,7,30,0.0,28.0,4.0,13.0,28.0,23.11,13.86
2016,3,10,7,45,0.0,42.5,4.0,13.5,42.5,35.15,24.43
2016,3,10,8,0,0.0,57.0,4.0,14.0,57.0,47.59,35.22
2016,3,10,8,15,0.0,72.0,4.05,14.5,72.0,61.2,46.8
2016,3,10,8,30,0.0,87.0,4.1,15.0,87.0,74.74,58.1
2016,3,10,8,45,0.0,55.5,4.2,15.5,55.5,45.95,33.47
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,19.82,11.17
2016,3,10,9,15,0.0,57.5,4.45,16.0,57.5,47.65,34.6
2016,3,10,9,30,0.0,91.0,4.6,16.0,91.0,75.77,57.95
2016,3,10,9,45,93.5,192.0,4.75,16.5,250.5,300.12,244.4
2016,3,10,10,0,187.0,293.0,4.9,17.0,410.0,510.75,410.09
2016,3,10,10,15,93.5,170.5,5.1,17.0,229.0,273.58,221.12
2016,3,10,10,30,0.0,48.0,5.3,17.0,48.0,39.88,27.4
2016,3,10,10,45,0.0,99.0,5.5,17.5,99.0,82.72,62.54
2016,3,10,11,0,0.0,150.0,5.7,18.0,150.0,127.87,98.95
2016,3,10,11,15,0.5,151.5,5.8,18.0,152.5,129.5,100.13
2016,3,10,11,30,1.0,153.0,5.9,18.0,155.0,131.14,101.36
2016,3,10,11,45,0.5,114.0,6.05,18.5,115.0,96.32,72.95
2016,3,10,12,0,0.0,75.0,6.2,19.0,75.0,62.59,45.44
2016,3,10,12,15,9.5,186.5,6.15,19.0,195.0,168.02,130.68
2016,3,10,12,30,19.0,298.0,6.1,19.0,315.0,276.15,216.21
2016,3,10,12,45,16.0,280.0,6.05,19.0,294.0,255.38,199.62
2016,3,10,13,0,13.0,262.0,6.0,19.0,273.0,235.19,183.66
2016,3,10,13,15,11.5,245.5,5.95,19.0,255.5,218.07,170.16
2016,3,10,13,30,10.0,229.0,5.9,19.0,238.0,201.33,156.95
2016,3,10,13,45,6.0,193.5,5.85,19.0,199.0,166.97,129.62
2016,3,10,14,0,2.0,158.0,5.8,19.0,160.0,133.55,102.91
2016,3,10,14,15,1.0,152.5,5.7,19.0,153.5,127.92,98.51
2016,3,10,14,30,0.0,147.0,5.6,19.0,147.0,122.44,94.22
2016,3,10,14,45,0.0,139.0,5.6,19.0,139.0,115.54,88.82
2016,3,10,15,0,0.0,131.0,5.6,19.0,131.0,108.71,83.47
2016,3,10,15,15,0.0,144.5,5.5,18.5,144.5,119.35,92.51
2016,3,10,15,30,0.0,158.0,5.4,18.0,158.0,129.56,101.26
2016,3,10,15,45,11.0,178.0,5.3,18.0,184.0,146.96,115.37
2016,3,10,16,0,22.0,198.0,5.2,18.0,210.0,161.39,126.93
2016,3,10,16,15,11.0,134.0,4.95,17.5,140.0,109.64,85.44
2016,3,10,16,30,0.0,70.0,4.7,17.0,70.0,58.05,43.34
2016,3,10,16,45,0.0,60.0,4.45,17.0,60.0,49.69,38.3
2016,3,10,17,0,0.0,50.0,4.2,17.0,50.0,41.35,31.05
2016,3,10,17,15,0.0,40.5,4.05,16.5,40.5,33.45,24.13
2016,3,10,17,30,0.0,31.0,3.9,16.0,31.0,25.57,17.09
2016,3,10,17,45,0.0,22.0,3.75,16.0,22.0,18.12,10.31
2016,3,10,18,0,0.0,13.0,3.6,16.0,13.0,10.68,3.52
2016,3,10,18,15,0.0,6.5,3.6,16.0,6.5,5.33,0.0
2016,3,10,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,2.15,14.5,5.0,4.27,0.0
2016,3,11,7,0,0.0,10.0,2.0,15.0,10.0,8.23,0.0
2016,3,11,7,15,4.0,31.0,1.95,15.0,31.5,31.45,19.51
2016,3,11,7,30,8.0,52.0,1.9,15.0,53.0,55.86,41.41
2016,3,11,7,45,23.0,75.5,1.85,15.5,81.0,100.17,79.73
2016,3,11,8,0,38.0,99.0,1.8,16.0,109.0,137.46,111.67
2016,3,11,8,15,49.0,122.5,1.85,16.0,138.5,172.05,140.78
2016,3,11,8,30,60.0,146.0,1.9,16.0,168.0,206.98,169.54
2016,3,11,8,45,30.0,106.0,1.95,16.5,117.0,128.23,103.16
2016,3,11,9,0,0.0,66.0,2.0,17.0,66.0,54.72,40.44
2016,3,11,9,15,0.0,113.0,2.15,17.5,113.0,96.55,74.95
2016,3,11,9,30,0.0,160.0,2.3,18.0,160.0,141.35,111.06
2016,3,11,9,45,4.5,182.5,2.5,18.5,185.5,166.63,131.02
2016,3,11,10,0,9.0,205.0,2.7,19.0,211.0,191.96,150.81
2016,3,11,10,15,4.5,110.5,2.85,19.0,113.5,97.44,74.43
2016,3,11,10,30,0.0,16.0,3.0,19.0,16.0,13.27,5.3
2016,3,11,10,45,0.0,18.0,3.2,19.5,18.0,14.94,6.65
2016,3,11,11,0,0.0,20.0,3.4,20.0,20.0,16.61,7.98
2016,3,11,11,15,0.0,37.0,3.4,20.0,37.0,30.78,19.54
2016,3,11,11,30,0.0,54.0,3.4,20.0,54.0,44.99,31.07
2016,3,11,11,45,172.5,219.0,3.4,20.5,360.5,404.57,319.04
2016,3,11,12,0,345.0,384.0,3.4,21.0,667.0,735.56,560.4
2016,3,11,12,15,220.0,397.0,3.3,21.0,578.0,599.05,457.03
2016,3,11,12,30,95.0,410.0,3.2,21.0,489.0,469.89,359.33
2016,3,11,12,45,118.5,415.5,3.1,21.0,514.5,503.12,384.56
2016,3,11,13,0,142.0,421.0,3.0,21.0,540.0,517.77,395.36
2016,3,11,13,15,144.5,416.0,2.9,21.0,535.5,503.09,384.31
2016,3,11,13,30,147.0,411.0,2.8,21.0,531.0,487.78,372.92
2016,3,11,13,45,135.5,399.5,2.7,21.0,508.5,456.02,349.15
2016,3,11,14,0,124.0,388.0,2.6,21.0,486.0,425.27,326.09
2016,3,11,14,15,62.5,274.0,2.6,21.0,323.5,272.03,210.07
2016,3,11,14,30,1.0,160.0,2.6,21.0,161.0,133.77,102.01
2016,3,11,14,45,0.5,154.5,2.6,21.0,155.0,128.54,98.26
2016,3,11,15,0,0.0,149.0,2.6,21.0,149.0,123.4,94.37
2016,3,11,15,15,11.0,190.0,2.55,21.0,197.0,160.02,123.63
2016,3,11,15,30,22.0,231.0,2.5,21.0,245.0,193.37,149.91
2016,3,11,15,45,11.0,179.0,2.45,21.0,186.0,147.68,114.1
2016,3,11,16,0,0.0,127.0,2.4,21.0,127.0,103.85,79.58
2016,3,11,16,15,57.0,158.0,2.15,20.5,183.0,130.34,99.1
2016,3,11,16,30,114.0,189.0,1.9,20.0,239.0,142.02,108.02
2016,3,11,16,45,102.5,165.0,1.65,19.5,205.5,116.47,95.38
2016,3,11,17,0,91.0,141.0,1.4,19.0,172.0,104.06,85.16
2016,3,11,17,15,78.5,116.0,1.2,18.5,139.5,86.86,70.52
2016,3,11,17,30,66.0,91.0,1.0,18.0,107.0,69.28,55.2
2016,3,11,17,45,43.0,67.0,0.85,17.5,76.5,51.88,39.71
2016,3,11,18,0,20.0,43.0,0.7,17.0,46.0,34.15,23.63
2016,3,11,18,15,10.0,21.5,0.7,16.5,23.0,17.73,6.43
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,39.0,9.0,1.15,12.5,11.0,28.17,0.0
2016,3,12,7,0,78.0,18.0,1.3,13.0,22.0,77.99,0.0
2016,3,12,7,15,200.5,36.5,1.35,13.5,64.0,207.79,163.11
2016,3,12,7,30,323.0,55.0,1.4,14.0,106.0,322.21,264.48
2016,3,12,7,45,424.5,65.0,1.45,14.5,160.0,425.25,351.21
2016,3,12,8,0,526.0,75.0,1.5,15.0,214.0,535.65,439.08
2016,3,12,8,15,581.5,83.0,1.65,15.5,269.5,612.76,497.2
2016,3,12,8,30,637.0,91.0,1.8,16.0,325.0,691.84,554.63
2016,3,12,8,45,693.0,91.5,2.0,17.0,382.5,763.36,603.79
2016,3,12,9,0,749.0,92.0,2.2,18.0,440.0,829.65,647.71
2016,3,12,9,15,775.0,96.0,2.25,18.0,491.5,878.27,679.44
2016,3,12,9,30,801.0,100.0,2.3,18.0,543.0,924.77,709.38
2016,3,12,9,45,826.5,100.0,2.4,18.5,591.0,963.44,732.8
2016,3,12,10,0,852.0,100.0,2.5,19.0,639.0,999.22,754.14
2016,3,12,10,15,522.0,219.0,2.4,19.5,556.0,805.79,616.18
2016,3,12,10,30,192.0,338.0,2.3,20.0,473.0,559.39,430.02
2016,3,12,10,45,103.0,296.0,2.25,20.5,369.0,416.62,322.46
2016,3,12,11,0,14.0,254.0,2.2,21.0,265.0,238.85,184.03
2016,3,12,11,15,179.5,311.5,2.15,21.0,454.5,502.17,387.99
2016,3,12,11,30,345.0,369.0,2.1,21.0,644.0,743.26,559.97
2016,3,12,11,45,635.5,239.0,2.05,21.5,757.5,908.64,675.73
2016,3,12,12,0,926.0,109.0,2.0,22.0,871.0,1017.82,743.71
2016,3,12,12,15,631.0,253.0,2.0,22.0,774.5,879.5,650.13
2016,3,12,12,30,336.0,397.0,2.0,22.0,678.0,708.17,527.15
2016,3,12,12,45,628.5,255.0,2.05,22.0,780.0,829.45,619.03
2016,3,12,13,0,921.0,113.0,2.1,22.0,882.0,898.19,666.91
2016,3,12,13,15,918.5,112.5,2.1,22.0,871.5,857.47,639.21
2016,3,12,13,30,916.0,112.0,2.1,22.0,861.0,813.88,610.45
2016,3,12,13,45,909.5,112.0,2.15,22.0,841.5,765.17,577.83
2016,3,12,14,0,903.0,112.0,2.2,22.0,822.0,714.33,541.31
2016,3,12,14,15,896.0,110.5,2.15,22.0,795.0,659.95,500.68
2016,3,12,14,30,889.0,109.0,2.1,22.0,768.0,604.0,457.75
2016,3,12,14,45,874.0,109.5,2.1,22.0,732.5,544.36,410.98
2016,3,12,15,0,859.0,110.0,2.1,22.0,697.0,483.85,362.04
2016,3,12,15,15,545.5,196.0,2.1,22.0,561.0,373.1,278.14
2016,3,12,15,30,232.0,282.0,2.1,22.0,425.0,296.29,223.12
2016,3,12,15,45,514.0,189.0,2.1,22.0,472.5,279.72,199.86
2016,3,12,16,0,796.0,96.0,2.1,22.0,520.0,231.26,147.55
2016,3,12,16,15,769.0,92.0,1.95,21.5,467.5,169.26,99.33
2016,3,12,16,30,742.0,88.0,1.8,21.0,415.0,105.15,59.16
2016,3,12,16,45,709.5,81.5,1.7,20.5,360.5,60.84,47.35
2016,3,12,17,0,677.0,75.0,1.6,20.0,306.0,57.13,44.4
2016,3,12,17,15,619.5,67.5,1.5,19.0,250.0,52.3,40.4
2016,3,12,17,30,562.0,60.0,1.4,18.0,194.0,47.37,36.14
2016,3,12,17,45,475.0,49.5,1.3,17.5,141.5,39.7,29.15
2016,3,12,18,0,388.0,39.0,1.2,17.0,89.0,31.87,21.72
2016,3,12,18,15,194.0,19.5,1.3,16.5,44.5,15.65,5.41
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.0,9.5,3.6,13.5,13.0,41.74,0.0
2016,3,13,7,0,128.0,19.0,3.8,14.0,26.0,119.74,20.98
2016,3,13,7,15,267.5,34.5,3.75,14.5,71.0,248.54,197.68
2016,3,13,7,30,407.0,50.0,3.7,15.0,116.0,375.11,310.03
2016,3,13,7,45,507.5,58.5,3.7,15.5,173.0,478.83,398.38
2016,3,13,8,0,608.0,67.0,3.7,16.0,230.0,589.76,486.86
2016,3,13,8,15,663.0,73.5,3.8,17.0,288.5,667.47,544.82
2016,3,13,8,30,718.0,80.0,3.9,18.0,347.0,747.05,601.62
2016,3,13,8,45,769.5,81.0,4.0,19.0,407.5,812.38,645.65
2016,3,13,9,0,821.0,82.0,4.1,20.0,468.0,883.71,692.56
2016,3,13,9,15,846.0,85.5,4.25,20.5,521.5,932.52,723.8
2016,3,13,9,30,871.0,89.0,4.4,21.0,575.0,978.95,753.04
2016,3,13,9,45,895.0,89.5,4.6,22.0,625.0,1006.53,768.19
2016,3,13,10,0,919.0,90.0,4.8,23.0,675.0,1042.15,789.01
2016,3,13,10,15,931.5,92.0,4.95,23.5,716.0,1064.58,801.85
2016,3,13,10,30,944.0,94.0,5.1,24.0,757.0,1083.13,812.25
2016,3,13,10,45,954.0,94.5,5.25,24.5,791.5,1093.32,817.16
