Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,878.0,140.0,5.35,26.5,907.0,906.19,679.3
2016,3,23,13,0,879.0,139.0,5.2,27.0,905.0,871.54,653.47
2016,3,23,13,15,876.5,138.5,5.05,27.0,894.0,831.46,625.29
2016,3,23,13,30,874.0,138.0,4.9,27.0,883.0,788.7,595.19
2016,3,23,13,45,869.5,136.0,4.8,27.0,864.0,740.77,559.71
2016,3,23,14,0,865.0,134.0,4.7,27.0,845.0,690.74,522.07
2016,3,23,14,15,857.0,132.5,4.6,27.0,817.0,640.07,483.04
2016,3,23,14,30,849.0,131.0,4.5,27.0,789.0,583.91,439.13
2016,3,23,14,45,834.5,130.0,4.4,27.0,752.5,523.97,391.35
2016,3,23,15,0,820.0,129.0,4.3,27.0,716.0,464.01,342.3
2016,3,23,15,15,804.5,126.0,4.2,27.0,673.5,402.33,290.74
2016,3,23,15,30,789.0,123.0,4.1,27.0,631.0,341.39,238.79
2016,3,23,15,45,766.5,120.0,4.05,27.0,583.0,279.78,186.48
2016,3,23,16,0,744.0,117.0,4.0,27.0,535.0,214.99,133.47
2016,3,23,16,15,716.0,112.0,3.75,26.5,482.5,155.17,89.89
2016,3,23,16,30,688.0,107.0,3.5,26.0,430.0,98.8,60.47
2016,3,23,16,45,647.5,100.5,3.3,25.5,374.5,72.81,56.44
2016,3,23,17,0,607.0,94.0,3.1,25.0,319.0,69.71,54.12
2016,3,23,17,15,551.0,85.5,2.9,24.0,263.5,64.81,50.26
2016,3,23,17,30,495.0,77.0,2.7,23.0,208.0,59.79,46.12
2016,3,23,17,45,407.5,65.0,2.5,22.0,155.0,49.25,36.96
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,40.49,29.03
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,27.98,17.16
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,15.99,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,45,173.5,15.0,5.8,9.0,32.5,131.04,0.0
2016,3,24,7,0,347.0,30.0,6.0,9.0,65.0,274.35,220.83
2016,3,24,7,15,458.0,40.5,6.15,9.5,118.0,375.28,317.75
2016,3,24,7,30,569.0,51.0,6.3,10.0,171.0,487.13,417.33
2016,3,24,7,45,638.5,57.0,6.5,10.5,230.0,571.82,489.47
2016,3,24,8,0,708.0,63.0,6.7,11.0,289.0,656.48,558.13
2016,3,24,8,15,750.0,68.0,6.7,11.5,348.5,725.62,611.27
2016,3,24,8,30,792.0,73.0,6.7,12.0,408.0,795.16,662.92
2016,3,24,8,45,824.0,76.0,6.75,12.5,465.5,853.12,704.31
2016,3,24,9,0,856.0,79.0,6.8,13.0,523.0,909.79,743.82
2016,3,24,9,15,877.0,82.0,6.75,13.5,576.0,943.95,765.23
2016,3,24,9,30,898.0,85.0,6.7,14.0,629.0,985.39,791.86
2016,3,24,9,45,916.5,86.5,6.65,14.5,677.5,1019.57,812.78
2016,3,24,10,0,935.0,88.0,6.6,15.0,726.0,1050.42,831.12
2016,3,24,10,15,946.0,89.5,6.55,15.0,767.0,1070.05,842.94
2016,3,24,10,30,957.0,91.0,6.5,15.0,808.0,1085.68,852.06
2016,3,24,10,45,966.0,92.0,6.5,15.5,841.5,1094.55,855.19
2016,3,24,11,0,975.0,93.0,6.5,16.0,875.0,1099.14,855.49
2016,3,24,11,15,980.5,94.0,6.4,16.5,900.0,1095.84,849.74
2016,3,24,11,30,986.0,95.0,6.3,17.0,925.0,1088.17,841.16
2016,3,24,11,45,988.0,96.5,6.25,17.5,941.0,1073.23,828.07
2016,3,24,12,0,990.0,98.0,6.2,18.0,957.0,1054.05,812.26
2016,3,24,12,15,991.5,98.0,6.1,18.0,964.0,1028.73,793.57
2016,3,24,12,30,993.0,98.0,6.0,18.0,971.0,999.42,772.22
2016,3,24,12,45,992.5,98.0,5.95,18.5,968.5,964.52,745.85
2016,3,24,13,0,992.0,98.0,5.9,19.0,966.0,926.04,717.05
2016,3,24,13,15,989.5,98.0,5.8,19.0,954.5,882.55,685.81
2016,3,24,13,30,987.0,98.0,5.7,19.0,943.0,835.97,652.26
2016,3,24,13,45,983.0,97.0,5.65,19.0,922.5,784.55,614.54
2016,3,24,14,0,979.0,96.0,5.6,19.0,902.0,730.63,572.54
2016,3,24,14,15,972.5,95.0,5.5,19.0,873.5,672.93,526.51
2016,3,24,14,30,966.0,94.0,5.4,19.0,845.0,613.45,477.94
2016,3,24,14,45,954.5,93.5,5.3,19.0,807.5,550.43,425.3
2016,3,24,15,0,943.0,93.0,5.2,19.0,770.0,486.72,370.62
2016,3,24,15,15,930.5,91.0,5.05,19.0,726.0,421.01,312.9
2016,3,24,15,30,918.0,89.0,4.9,19.0,682.0,355.34,254.13
2016,3,24,15,45,903.0,85.5,4.75,19.0,632.5,288.2,194.25
2016,3,24,16,0,888.0,82.0,4.6,19.0,583.0,222.0,137.29
2016,3,24,16,15,864.5,79.0,4.3,18.5,528.0,150.16,82.9
2016,3,24,16,30,841.0,76.0,4.0,18.0,473.0,86.69,50.15
2016,3,24,16,45,809.0,71.5,3.7,18.0,415.0,59.1,46.26
2016,3,24,17,0,777.0,67.0,3.4,18.0,357.0,56.23,43.92
2016,3,24,17,15,727.5,61.5,2.9,16.5,297.0,52.31,40.83
2016,3,24,17,30,678.0,56.0,2.4,15.0,237.0,48.35,37.54
2016,3,24,17,45,596.0,48.5,1.95,14.0,179.5,38.93,29.11
2016,3,24,18,0,514.0,41.0,1.5,13.0,122.0,33.41,23.89
2016,3,24,18,15,364.5,29.0,1.45,12.5,74.0,23.76,14.43
2016,3,24,18,30,215.0,17.0,1.4,12.0,26.0,14.0,0.0
2016,3,24,18,45,107.5,8.5,1.4,11.5,13.0,7.26,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,186.0,16.0,0.5,7.5,35.5,140.37,17.73
2016,3,25,7,0,372.0,32.0,0.5,8.0,71.0,291.06,232.35
2016,3,25,7,15,478.5,42.5,0.65,8.5,125.0,390.7,322.69
2016,3,25,7,30,585.0,53.0,0.8,9.0,179.0,500.54,414.92
2016,3,25,7,45,645.5,60.5,0.95,10.0,237.5,581.45,478.28
2016,3,25,8,0,706.0,68.0,1.1,11.0,296.0,660.73,536.9
2016,3,25,8,15,746.0,73.0,1.5,12.0,354.5,728.28,586.74
2016,3,25,8,30,786.0,78.0,1.9,13.0,413.0,795.97,635.03
2016,3,25,8,45,811.0,82.5,2.3,14.0,468.5,849.38,671.66
2016,3,25,9,0,836.0,87.0,2.7,15.0,524.0,901.04,706.28
2016,3,25,9,15,856.0,90.5,2.7,15.5,576.0,944.61,732.64
2016,3,25,9,30,876.0,94.0,2.7,16.0,628.0,974.4,749.15
2016,3,25,9,45,887.5,98.0,2.7,17.0,673.5,1004.01,764.1
2016,3,25,10,0,899.0,102.0,2.7,18.0,719.0,1030.07,776.49
2016,3,25,10,15,909.5,104.0,2.65,18.0,759.0,1049.1,786.63
2016,3,25,10,30,920.0,106.0,2.6,18.0,799.0,1064.24,794.34
2016,3,25,10,45,924.5,109.0,2.55,18.5,830.0,1070.35,794.77
2016,3,25,11,0,929.0,112.0,2.5,19.0,861.0,1072.28,792.72
2016,3,25,11,15,934.5,113.5,2.45,19.5,885.0,1069.41,787.79
2016,3,25,11,30,940.0,115.0,2.4,20.0,909.0,1062.35,780.38
2016,3,25,11,45,939.0,118.0,2.4,20.5,923.5,1046.26,767.95
2016,3,25,12,0,938.0,121.0,2.4,21.0,938.0,1026.18,753.21
2016,3,25,12,15,938.5,121.5,2.45,21.0,944.0,1001.2,737.39
2016,3,25,12,30,939.0,122.0,2.5,21.0,950.0,972.5,719.16
2016,3,25,12,45,933.5,124.5,2.6,21.5,945.5,936.86,695.39
2016,3,25,13,0,928.0,127.0,2.7,22.0,941.0,898.11,669.43
2016,3,25,13,15,924.5,126.5,2.8,22.0,929.0,855.39,641.82
2016,3,25,13,30,921.0,126.0,2.9,22.0,917.0,809.93,611.97
2016,3,25,13,45,911.5,126.5,3.0,22.0,895.0,758.57,575.8
2016,3,25,14,0,902.0,127.0,3.1,22.0,873.0,705.4,536.95
2016,3,25,14,15,893.5,125.5,3.15,22.0,844.0,649.64,494.87
2016,3,25,14,30,885.0,124.0,3.2,22.0,815.0,592.53,450.48
2016,3,25,14,45,874.0,121.5,3.3,22.0,778.0,532.3,402.45
2016,3,25,15,0,863.0,119.0,3.4,22.0,741.0,470.33,351.46
2016,3,25,15,15,848.0,116.5,3.45,21.5,697.5,406.8,298.26
2016,3,25,15,30,833.0,114.0,3.5,21.0,654.0,343.85,244.14
2016,3,25,15,45,812.5,110.5,3.55,21.0,605.0,279.69,188.5
2016,3,25,16,0,792.0,107.0,3.6,21.0,556.0,217.41,136.28
2016,3,25,16,15,765.5,102.5,3.45,20.5,502.0,155.89,91.0
2016,3,25,16,30,739.0,98.0,3.3,20.0,448.0,91.32,56.26
2016,3,25,16,45,702.0,92.0,3.2,20.0,391.5,67.21,52.88
2016,3,25,17,0,665.0,86.0,3.1,20.0,335.0,64.18,50.45
2016,3,25,17,15,611.0,78.5,2.8,19.0,278.0,59.75,46.9
2016,3,25,17,30,557.0,71.0,2.5,18.0,221.0,55.22,43.1
2016,3,25,17,45,474.0,60.0,2.25,17.0,166.5,47.5,36.27
2016,3,25,18,0,391.0,49.0,2.0,16.0,112.0,39.61,28.98
2016,3,25,18,15,259.0,33.5,2.0,15.5,68.0,27.33,17.28
2016,3,25,18,30,127.0,18.0,2.0,15.0,24.0,14.03,0.0
2016,3,25,18,45,63.5,9.0,2.0,14.5,12.0,7.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,88.5,21.5,2.15,10.5,31.0,85.08,24.26
2016,3,26,7,0,177.0,43.0,2.4,11.0,62.0,189.39,151.31
2016,3,26,7,15,272.5,61.5,2.6,11.5,111.5,279.82,233.05
2016,3,26,7,30,368.0,80.0,2.8,12.0,161.0,379.93,319.56
2016,3,26,7,45,184.5,96.0,3.0,13.0,136.5,263.4,221.55
2016,3,26,8,0,1.0,112.0,3.2,14.0,112.0,103.76,82.81
2016,3,26,8,15,104.0,146.0,3.2,14.5,191.0,252.14,209.57
2016,3,26,8,30,207.0,180.0,3.2,15.0,270.0,382.07,315.99
2016,3,26,8,45,290.5,192.5,3.25,16.0,336.0,492.53,401.96
2016,3,26,9,0,374.0,205.0,3.3,17.0,402.0,589.41,474.64
2016,3,26,9,15,281.0,244.5,3.15,17.5,401.0,554.47,441.98
2016,3,26,9,30,188.0,284.0,3.0,18.0,400.0,492.03,389.67
2016,3,26,9,45,187.0,308.5,2.95,18.5,431.0,517.97,407.24
2016,3,26,10,0,186.0,333.0,2.9,19.0,462.0,542.69,423.2
2016,3,26,10,15,173.5,352.5,2.8,19.5,478.0,548.85,424.94
2016,3,26,10,30,161.0,372.0,2.7,20.0,494.0,553.72,425.89
2016,3,26,10,45,501.0,261.5,2.6,20.5,663.0,817.16,620.93
2016,3,26,11,0,841.0,151.0,2.5,21.0,832.0,1037.45,766.61
2016,3,26,11,15,637.0,254.5,2.45,21.0,779.0,937.75,696.27
2016,3,26,11,30,433.0,358.0,2.4,21.0,726.0,821.18,611.7
2016,3,26,11,45,645.0,258.5,2.4,21.5,817.5,921.06,684.04
2016,3,26,12,0,857.0,159.0,2.4,22.0,909.0,997.96,733.17
2016,3,26,12,15,858.5,159.5,2.45,22.0,915.0,974.51,717.28
2016,3,26,12,30,860.0,160.0,2.5,22.0,921.0,947.46,700.04
2016,3,26,12,45,724.5,243.5,2.6,22.5,883.5,882.64,655.36
2016,3,26,13,0,589.0,327.0,2.7,23.0,846.0,810.44,602.47
2016,3,26,13,15,582.0,324.5,2.8,23.0,832.0,771.49,576.33
2016,3,26,13,30,575.0,322.0,2.9,23.0,818.0,731.13,548.41
2016,3,26,13,45,706.5,239.0,3.05,23.5,834.5,719.57,541.95
2016,3,26,14,0,838.0,156.0,3.2,24.0,851.0,691.11,522.28
2016,3,26,14,15,675.0,224.0,3.25,23.5,772.0,603.73,457.12
2016,3,26,14,30,512.0,292.0,3.3,23.0,693.0,525.39,398.16
2016,3,26,14,45,456.0,299.0,3.35,23.0,644.0,467.06,353.35
2016,3,26,15,0,400.0,306.0,3.4,23.0,595.0,413.81,311.81
2016,3,26,15,15,433.0,274.5,3.35,23.0,571.0,371.02,276.47
2016,3,26,15,30,466.0,243.0,3.3,23.0,547.0,324.15,236.72
2016,3,26,15,45,405.5,238.5,3.3,23.0,488.5,270.33,194.17
2016,3,26,16,0,345.0,234.0,3.3,23.0,430.0,226.79,161.26
2016,3,26,16,15,356.5,207.5,3.1,22.5,393.0,181.82,127.26
2016,3,26,16,30,368.0,181.0,2.9,22.0,356.0,135.95,99.11
2016,3,26,16,45,341.0,164.0,2.75,21.5,311.0,114.69,93.04
2016,3,26,17,0,314.0,147.0,2.6,21.0,266.0,104.26,84.63
2016,3,26,17,15,288.5,125.0,2.3,20.0,220.5,90.3,73.12
2016,3,26,17,30,263.0,103.0,2.0,19.0,175.0,75.78,60.81
2016,3,26,17,45,216.5,81.5,1.75,18.5,131.5,60.92,47.72
2016,3,26,18,0,170.0,60.0,1.5,18.0,88.0,45.6,33.93
2016,3,26,18,15,85.0,39.5,1.55,17.5,53.5,30.41,19.78
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,15.45,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.0,23.0,3.9,14.5,31.5,81.9,33.35
2016,3,27,7,0,154.0,46.0,4.5,15.0,63.0,167.37,132.45
2016,3,27,7,15,244.0,65.5,4.75,15.5,111.5,266.35,219.78
2016,3,27,7,30,334.0,85.0,5.0,16.0,160.0,362.37,302.69
2016,3,27,7,45,400.5,99.5,5.25,16.5,214.5,442.83,370.38
2016,3,27,8,0,467.0,114.0,5.5,17.0,269.0,528.21,439.75
2016,3,27,8,15,296.0,150.0,5.7,17.0,254.5,431.13,358.17
2016,3,27,8,30,125.0,186.0,5.9,17.0,240.0,318.59,262.04
2016,3,27,8,45,62.5,125.0,6.15,17.5,152.0,174.16,141.81
2016,3,27,9,0,0.0,64.0,6.4,18.0,64.0,53.09,38.69
2016,3,27,9,15,0.0,107.0,6.4,18.0,107.0,90.05,69.14
2016,3,27,9,30,0.0,150.0,6.4,18.0,150.0,129.33,101.08
2016,3,27,9,45,21.0,221.5,6.45,18.5,236.0,217.91,173.03
2016,3,27,10,0,42.0,293.0,6.5,19.0,322.0,331.22,262.62
2016,3,27,10,15,34.0,294.5,6.35,19.0,319.5,321.45,253.77
2016,3,27,10,30,26.0,296.0,6.2,19.0,317.0,291.29,229.24
2016,3,27,10,45,428.5,228.0,6.1,19.5,576.5,706.54,559.03
2016,3,27,11,0,831.0,160.0,6.0,20.0,836.0,1035.52,796.1
2016,3,27,11,15,838.5,161.5,5.85,20.0,860.0,1034.48,791.53
2016,3,27,11,30,846.0,163.0,5.7,20.0,884.0,1029.41,786.18
2016,3,27,11,45,871.5,151.0,5.6,20.5,905.0,1024.13,779.68
2016,3,27,12,0,897.0,139.0,5.5,21.0,926.0,1001.51,761.37
2016,3,27,12,15,899.0,139.0,5.4,21.0,932.5,978.0,744.22
2016,3,27,12,30,901.0,139.0,5.3,21.0,939.0,950.87,724.66
2016,3,27,12,45,906.0,135.5,5.25,21.0,938.5,919.67,702.69
2016,3,27,13,0,911.0,132.0,5.2,21.0,938.0,884.96,678.28
2016,3,27,13,15,908.5,131.5,5.15,21.0,926.5,843.56,649.1
2016,3,27,13,30,906.0,131.0,5.1,21.0,915.0,799.39,617.84
2016,3,27,13,45,905.5,127.0,5.1,21.5,896.0,751.08,580.5
2016,3,27,14,0,905.0,123.0,5.1,22.0,877.0,700.25,540.59
2016,3,27,14,15,898.0,121.5,5.05,22.0,848.5,645.27,497.51
2016,3,27,14,30,891.0,120.0,5.0,22.0,820.0,588.79,452.15
2016,3,27,14,45,884.5,116.0,4.95,22.0,784.5,529.28,403.23
2016,3,27,15,0,878.0,112.0,4.9,22.0,749.0,468.74,352.04
2016,3,27,15,15,864.5,109.5,4.8,21.5,706.0,403.26,296.32
2016,3,27,15,30,851.0,107.0,4.7,21.0,663.0,339.89,241.01
2016,3,27,15,45,836.0,102.5,4.65,21.0,615.0,275.26,184.27
2016,3,27,16,0,821.0,98.0,4.6,21.0,567.0,211.79,130.67
2016,3,27,16,15,796.0,94.0,4.4,20.5,513.0,149.12,84.84
2016,3,27,16,30,771.0,90.0,4.2,20.0,459.0,89.44,55.81
2016,3,27,16,45,739.5,84.0,4.05,20.0,403.0,67.61,53.22
2016,3,27,17,0,708.0,78.0,3.9,20.0,347.0,58.68,45.66
2016,3,27,17,15,656.5,71.5,3.4,19.0,289.0,54.73,42.51
2016,3,27,17,30,605.0,65.0,2.9,18.0,231.0,50.7,39.14
2016,3,27,17,45,528.5,55.5,2.4,17.0,175.5,44.0,33.23
2016,3,27,18,0,452.0,46.0,1.9,16.0,120.0,37.17,26.92
2016,3,27,18,15,226.0,37.0,1.85,15.5,74.0,28.5,18.45
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,21.65,0.0
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,178.5,18.5,2.4,8.0,39.5,143.91,78.37
2016,3,28,7,0,357.0,37.0,2.7,9.0,79.0,287.28,235.33
2016,3,28,7,15,457.5,47.5,2.75,9.5,132.5,382.87,322.01
2016,3,28,7,30,558.0,58.0,2.8,10.0,186.0,487.66,411.89
2016,3,28,7,45,616.0,66.0,2.9,11.0,243.5,566.14,475.05
2016,3,28,8,0,674.0,74.0,3.0,12.0,301.0,647.83,536.87
2016,3,28,8,15,714.5,79.5,3.05,12.5,359.0,714.43,585.25
2016,3,28,8,30,755.0,85.0,3.1,13.0,417.0,776.83,628.88
2016,3,28,8,45,781.0,90.0,3.2,14.0,472.0,830.52,663.93
2016,3,28,9,0,807.0,95.0,3.3,15.0,527.0,882.57,696.94
2016,3,28,9,15,828.0,98.5,3.15,15.5,578.5,926.09,722.79
2016,3,28,9,30,849.0,102.0,3.0,16.0,630.0,967.0,746.21
2016,3,28,9,45,862.0,105.5,2.9,17.0,675.5,997.08,760.71
2016,3,28,10,0,875.0,109.0,2.8,18.0,721.0,1011.54,764.52
2016,3,28,10,15,886.0,111.5,2.65,18.0,760.0,1031.02,774.25
2016,3,28,10,30,897.0,114.0,2.5,18.0,799.0,1046.69,781.32
2016,3,28,10,45,903.0,116.5,2.45,18.5,830.5,1053.32,782.16
2016,3,28,11,0,909.0,119.0,2.4,19.0,862.0,1055.89,780.59
2016,3,28,11,15,914.0,120.5,2.3,19.5,885.5,1052.28,774.62
2016,3,28,11,30,919.0,122.0,2.2,20.0,909.0,1044.57,766.24
2016,3,28,11,45,919.5,124.0,2.15,20.5,923.0,1028.89,753.55
2016,3,28,12,0,920.0,126.0,2.1,21.0,937.0,1009.29,738.61
2016,3,28,12,15,920.5,126.5,2.0,21.0,942.5,984.46,721.27
2016,3,28,12,30,921.0,127.0,1.9,21.0,948.0,955.99,701.72
2016,3,28,12,45,917.0,128.5,1.85,21.5,944.0,921.04,677.29
2016,3,28,13,0,913.0,130.0,1.8,22.0,940.0,883.02,650.95
2016,3,28,13,15,909.5,129.5,1.75,22.0,928.0,840.75,623.01
2016,3,28,13,30,906.0,129.0,1.7,22.0,916.0,795.8,593.12
2016,3,28,13,45,897.0,130.0,1.7,22.5,894.0,745.8,556.82
2016,3,28,14,0,888.0,131.0,1.7,23.0,872.0,694.0,518.49
2016,3,28,14,15,880.0,129.0,1.75,23.0,843.0,638.81,478.14
2016,3,28,14,30,872.0,127.0,1.8,23.0,814.0,582.28,435.42
2016,3,28,14,45,860.0,125.0,1.85,23.0,777.5,522.6,388.86
2016,3,28,15,0,848.0,123.0,1.9,23.0,741.0,461.53,339.63
2016,3,28,15,15,833.0,120.5,1.95,23.0,697.5,398.96,287.71
2016,3,28,15,30,818.0,118.0,2.0,23.0,654.0,337.01,235.04
2016,3,28,15,45,797.5,114.5,2.15,23.0,605.0,273.92,181.59
2016,3,28,16,0,777.0,111.0,2.3,23.0,556.0,212.75,131.52
2016,3,28,16,15,750.0,106.5,2.3,22.5,503.0,146.44,83.78
2016,3,28,16,30,723.0,102.0,2.3,22.0,450.0,88.67,56.21
2016,3,28,16,45,685.0,96.0,2.3,21.5,394.0,69.58,54.56
2016,3,28,17,0,647.0,90.0,2.3,21.0,338.0,66.7,52.38
2016,3,28,17,15,594.5,82.0,2.1,20.0,281.0,62.05,48.69
2016,3,28,17,30,542.0,74.0,1.9,19.0,224.0,57.26,44.72
2016,3,28,17,45,460.0,63.5,1.75,18.0,170.0,50.09,38.43
2016,3,28,18,0,378.0,53.0,1.6,17.0,116.0,42.78,31.7
2016,3,28,18,15,255.0,36.5,1.65,16.5,71.5,28.21,18.19
2016,3,28,18,30,132.0,20.0,1.7,16.0,27.0,15.56,0.0
2016,3,28,18,45,66.0,10.0,1.8,15.5,13.5,8.54,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,7.81,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,15.65,7.29
2016,3,29,7,15,0.0,32.0,2.75,15.5,32.0,26.41,16.7
2016,3,29,7,30,0.0,45.0,3.0,16.0,45.0,37.21,26.06
2016,3,29,7,45,0.0,59.5,3.3,17.0,59.5,49.29,36.26
2016,3,29,8,0,0.0,74.0,3.6,18.0,74.0,62.14,46.89
2016,3,29,8,15,0.0,89.5,3.7,18.5,89.5,76.03,58.25
2016,3,29,8,30,0.0,105.0,3.8,19.0,105.0,89.9,69.41
2016,3,29,8,45,0.0,121.5,3.9,19.5,121.5,104.72,81.17
2016,3,29,9,0,0.0,138.0,4.0,20.0,138.0,119.52,92.75
2016,3,29,9,15,0.0,128.0,4.0,20.0,128.0,109.24,84.07
2016,3,29,9,30,0.0,118.0,4.0,20.0,118.0,99.69,76.07
2016,3,29,9,45,0.0,130.0,4.0,20.5,130.0,110.3,84.26
2016,3,29,10,0,0.0,142.0,4.0,21.0,142.0,120.9,92.36
2016,3,29,10,15,5.0,185.5,4.0,21.5,190.0,165.33,127.45
2016,3,29,10,30,10.0,229.0,4.0,22.0,238.0,210.22,162.25
2016,3,29,10,45,7.0,200.5,4.0,22.5,207.0,180.08,137.97
2016,3,29,11,0,4.0,172.0,4.0,23.0,176.0,150.93,114.64
2016,3,29,11,15,2.0,136.0,4.0,23.0,138.0,117.01,87.8
2016,3,29,11,30,0.0,100.0,4.0,23.0,100.0,83.9,61.48
2016,3,29,11,45,0.0,119.5,4.05,23.5,119.5,100.64,74.55
2016,3,29,12,0,0.0,139.0,4.1,24.0,139.0,117.39,87.49
2016,3,29,12,15,0.0,136.0,4.1,24.0,136.0,114.7,85.33
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,112.01,83.21
2016,3,29,12,45,1.0,141.5,4.2,24.5,143.0,119.98,89.32
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,127.81,95.3
2016,3,29,13,15,3.0,158.0,4.35,25.0,162.0,135.05,101.0
2016,3,29,13,30,4.0,166.0,4.4,25.0,171.0,142.13,106.59
2016,3,29,13,45,2.0,120.5,4.45,25.5,123.0,102.14,75.21
2016,3,29,14,0,0.0,75.0,4.5,26.0,75.0,62.63,44.07
2016,3,29,14,15,0.0,97.0,4.55,26.0,97.0,80.98,58.63
2016,3,29,14,30,0.0,119.0,4.6,26.0,119.0,99.11,72.99
2016,3,29,14,45,0.0,106.5,4.65,26.0,106.5,88.7,64.91
2016,3,29,15,0,0.0,94.0,4.7,26.0,94.0,78.37,56.88
2016,3,29,15,15,0.0,86.0,4.7,26.0,86.0,71.63,51.67
2016,3,29,15,30,0.0,78.0,4.7,26.0,78.0,64.89,46.45
2016,3,29,15,45,5.5,137.0,4.7,26.0,140.5,113.5,85.1
2016,3,29,16,0,11.0,196.0,4.7,26.0,203.0,157.01,119.47
2016,3,29,16,15,5.5,123.5,4.5,25.5,127.0,101.04,75.8
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,42.23,28.88
2016,3,29,16,45,0.0,44.5,4.15,24.5,44.5,36.8,25.96
2016,3,29,17,0,0.0,38.0,4.0,24.0,38.0,31.39,21.46
2016,3,29,17,15,0.0,31.5,3.75,23.5,31.5,25.99,16.9
2016,3,29,17,30,0.0,25.0,3.5,23.0,25.0,20.6,12.27
2016,3,29,17,45,0.0,19.0,3.25,22.5,19.0,15.63,7.93
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,10.68,3.53
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,6.56,0.0
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.46,0.0
2016,3,29,18,45,0.0,1.5,3.45,21.0,1.5,1.28,0.0
2016,3,29,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.5,6.0,4.92,0.0
2016,3,30,7,0,0.0,12.0,3.9,20.0,12.0,9.86,2.37
2016,3,30,7,15,0.0,20.0,4.0,20.0,20.0,16.46,8.07
2016,3,30,7,30,0.0,28.0,4.1,20.0,28.0,23.08,13.76
2016,3,30,7,45,0.0,37.0,4.25,20.0,37.0,30.54,20.08
2016,3,30,8,0,0.0,46.0,4.4,20.0,46.0,38.03,26.33
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,41.36,29.04
2016,3,30,8,30,0.0,54.0,4.5,20.0,54.0,44.71,31.71
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,47.65,33.94
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,50.59,36.15
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,43.54,30.23
2016,3,30,9,30,0.0,44.0,4.9,21.0,44.0,36.5,24.35
2016,3,30,9,45,0.0,75.5,5.05,21.5,75.5,62.81,45.63
2016,3,30,10,0,0.0,107.0,5.2,22.0,107.0,89.69,67.07
2016,3,30,10,15,2.0,138.5,5.3,22.0,140.0,119.54,90.88
2016,3,30,10,30,4.0,170.0,5.4,22.0,173.0,149.66,114.69
2016,3,30,10,45,2.0,156.5,5.55,22.5,158.0,135.28,102.79
2016,3,30,11,0,0.0,143.0,5.7,23.0,143.0,121.19,91.24
2016,3,30,11,15,6.5,203.0,5.8,23.0,209.0,180.77,138.27
2016,3,30,11,30,13.0,263.0,5.9,23.0,275.0,240.76,184.96
2016,3,30,11,45,14.0,273.5,6.0,23.5,286.5,250.17,191.67
2016,3,30,12,0,15.0,284.0,6.1,24.0,298.0,259.35,198.27
2016,3,30,12,15,14.0,273.5,6.05,24.0,286.5,247.71,189.18
2016,3,30,12,30,13.0,263.0,6.0,24.0,275.0,236.26,180.29
2016,3,30,12,45,16.0,288.0,6.0,24.5,302.5,259.37,197.72
2016,3,30,13,0,19.0,313.0,6.0,25.0,330.0,281.83,214.49
2016,3,30,13,15,22.5,327.5,5.9,25.0,347.5,294.89,224.45
2016,3,30,13,30,26.0,342.0,5.8,25.0,365.0,314.12,239.09
2016,3,30,13,45,76.0,382.0,5.7,25.5,446.5,377.95,287.62
2016,3,30,14,0,126.0,422.0,5.6,26.0,528.0,438.79,332.64
2016,3,30,14,15,133.5,408.0,5.45,26.0,517.0,418.29,317.03
2016,3,30,14,30,141.0,394.0,5.3,26.0,506.0,396.99,300.83
2016,3,30,14,45,125.5,373.0,5.2,26.0,469.0,358.7,271.74
2016,3,30,15,0,110.0,352.0,5.1,26.0,432.0,323.67,245.03
2016,3,30,15,15,231.5,318.0,5.0,26.0,474.5,328.15,245.74
2016,3,30,15,30,353.0,284.0,4.9,26.0,517.0,316.27,231.64
2016,3,30,15,45,187.0,249.5,4.8,26.0,372.0,229.9,169.06
2016,3,30,16,0,21.0,215.0,4.7,26.0,227.0,172.08,130.71
2016,3,30,16,15,269.0,183.5,4.45,25.5,315.0,154.36,108.09
2016,3,30,16,30,517.0,152.0,4.2,25.0,403.0,113.02,79.45
2016,3,30,16,45,494.5,137.5,4.0,25.0,354.0,94.96,75.2
2016,3,30,17,0,472.0,123.0,3.8,25.0,305.0,86.75,68.52
2016,3,30,17,15,441.0,106.0,3.4,24.0,255.0,76.31,60.06
2016,3,30,17,30,410.0,89.0,3.0,23.0,205.0,65.37,50.94
2016,3,30,17,45,415.0,69.5,2.6,22.5,163.0,52.38,39.67
2016,3,30,18,0,420.0,50.0,2.2,22.0,121.0,40.23,28.87
2016,3,30,18,15,293.5,35.5,2.25,21.5,76.0,28.86,18.42
2016,3,30,18,30,167.0,21.0,2.3,21.0,31.0,16.38,1.97
2016,3,30,18,45,83.5,10.5,2.35,20.5,15.5,8.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,4.0,2.6,16.0,4.5,0.0,0.0
2016,3,31,6,30,24.0,8.0,2.9,16.0,9.0,18.26,0.0
2016,3,31,6,45,150.0,27.0,3.25,16.5,45.5,141.63,95.63
2016,3,31,7,0,276.0,46.0,3.6,17.0,82.0,247.65,198.99
2016,3,31,7,15,371.0,59.5,3.7,17.5,134.0,336.96,277.2
2016,3,31,7,30,466.0,73.0,3.8,18.0,186.0,440.58,363.93
2016,3,31,7,45,546.5,78.5,3.95,18.5,244.5,529.26,435.75
2016,3,31,8,0,627.0,84.0,4.1,19.0,303.0,622.57,507.15
2016,3,31,8,15,670.0,90.0,4.3,20.0,361.0,689.96,555.02
2016,3,31,8,30,713.0,96.0,4.5,21.0,419.0,758.04,602.21
2016,3,31,8,45,759.0,95.5,4.7,22.0,477.5,815.88,640.65
2016,3,31,9,0,805.0,95.0,4.9,23.0,536.0,878.91,681.97
2016,3,31,9,15,827.5,98.5,4.8,23.5,588.0,923.5,708.78
2016,3,31,9,30,850.0,102.0,4.7,24.0,640.0,965.55,733.37
2016,3,31,9,45,875.5,100.5,4.6,24.5,689.5,990.21,745.66
2016,3,31,10,0,901.0,99.0,4.5,25.0,739.0,1023.19,763.69
2016,3,31,10,15,912.5,101.0,4.45,25.0,779.0,1042.75,774.6
2016,3,31,10,30,924.0,103.0,4.4,25.0,819.0,1058.42,783.11
2016,3,31,10,45,936.0,102.5,4.35,25.5,852.5,1067.8,786.05
2016,3,31,11,0,948.0,102.0,4.3,26.0,886.0,1073.05,786.46
2016,3,31,11,15,953.5,103.0,4.2,26.0,910.5,1069.17,782.3
2016,3,31,11,30,959.0,104.0,4.1,26.0,935.0,1061.03,775.61
2016,3,31,11,45,962.0,105.0,4.1,26.5,950.0,1046.22,763.9
2016,3,31,12,0,965.0,106.0,4.1,27.0,965.0,1027.29,749.71
2016,3,31,12,15,966.0,106.5,4.05,27.0,971.5,1001.96,732.66
2016,3,31,12,30,967.0,107.0,4.0,27.0,978.0,972.81,713.19
2016,3,31,12,45,967.5,106.0,4.0,27.5,975.0,938.12,689.0
2016,3,31,13,0,968.0,105.0,4.0,28.0,972.0,899.95,662.54
2016,3,31,13,15,965.5,104.5,3.9,28.0,960.0,856.56,633.33
2016,3,31,13,30,963.0,104.0,3.8,28.0,948.0,810.23,602.01
2016,3,31,13,45,959.5,102.5,3.75,28.0,927.5,759.59,566.2
2016,3,31,14,0,956.0,101.0,3.7,28.0,907.0,706.53,527.12
2016,3,31,14,15,949.5,100.0,3.65,28.0,878.0,649.91,484.45
2016,3,31,14,30,943.0,99.0,3.6,28.0,849.0,591.61,439.3
2016,3,31,14,45,931.0,98.5,3.55,28.0,812.0,529.68,390.11
2016,3,31,15,0,919.0,98.0,3.5,28.0,775.0,467.19,338.99
2016,3,31,15,15,907.0,96.0,3.4,27.5,731.5,403.25,285.86
2016,3,31,15,30,895.0,94.0,3.3,27.0,688.0,339.34,231.54
2016,3,31,15,45,879.5,90.5,3.2,27.0,638.5,273.8,175.69
2016,3,31,16,0,864.0,87.0,3.1,27.0,589.0,209.31,123.22
2016,3,31,16,15,841.0,84.0,2.9,26.5,534.5,139.09,74.04
2016,3,31,16,30,818.0,81.0,2.7,26.0,480.0,77.63,47.99
2016,3,31,16,45,786.0,76.5,2.55,25.5,422.5,62.25,47.43
2016,3,31,17,0,754.0,72.0,2.4,25.0,365.0,59.57,45.43
2016,3,31,17,15,705.5,66.5,2.25,23.5,305.5,55.85,42.65
2016,3,31,17,30,657.0,61.0,2.1,22.0,246.0,47.81,35.99
2016,3,31,17,45,574.0,53.5,1.95,21.0,188.5,42.47,31.38
2016,3,31,18,0,491.0,46.0,1.8,20.0,131.0,37.13,26.5
2016,3,31,18,15,355.5,33.5,2.0,19.5,83.0,27.27,17.32
2016,3,31,18,30,220.0,21.0,2.2,19.0,35.0,17.25,3.38
2016,3,31,18,45,110.0,10.5,2.4,18.5,17.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.71,0.0
2016,4,1,6,45,0.0,10.5,3.95,12.5,10.5,8.63,0.81
2016,4,1,7,0,0.0,19.0,4.0,13.0,19.0,15.64,7.49
2016,4,1,7,15,0.0,30.5,4.2,13.5,30.5,25.16,15.86
2016,4,1,7,30,0.0,42.0,4.4,14.0,42.0,34.71,24.17
2016,4,1,7,45,0.0,54.0,4.6,14.5,54.0,44.69,32.71
2016,4,1,8,0,0.0,66.0,4.8,15.0,66.0,54.7,41.11
2016,4,1,8,15,60.0,131.0,5.05,15.0,158.5,178.23,147.06
2016,4,1,8,30,120.0,196.0,5.3,15.0,251.0,322.72,266.85
2016,4,1,8,45,115.0,224.5,5.55,15.5,282.5,351.8,288.45
2016,4,1,9,0,110.0,253.0,5.8,16.0,314.0,360.67,293.98
2016,4,1,9,15,55.0,135.5,5.75,16.0,166.0,177.83,144.11
2016,4,1,9,30,0.0,18.0,5.7,16.0,18.0,14.91,6.82
2016,4,1,9,45,0.5,88.0,5.7,16.5,88.5,73.77,55.64
2016,4,1,10,0,1.0,158.0,5.7,17.0,159.0,136.3,106.46
2016,4,1,10,15,1.0,154.0,5.6,17.0,155.0,132.37,102.98
2016,4,1,10,30,1.0,150.0,5.5,17.0,151.0,128.59,99.71
2016,4,1,10,45,7.5,208.5,5.45,17.0,215.5,187.62,147.32
2016,4,1,11,0,14.0,267.0,5.4,17.0,280.0,247.28,194.67
2016,4,1,11,15,254.0,308.5,5.4,17.0,529.5,578.35,458.44
2016,4,1,11,30,494.0,350.0,5.4,17.0,779.0,865.79,672.84
2016,4,1,11,45,338.0,404.5,5.45,17.5,700.5,738.98,573.67
2016,4,1,12,0,182.0,459.0,5.5,18.0,622.0,615.45,477.21
2016,4,1,12,15,97.5,362.5,5.55,18.0,450.0,434.24,339.6
2016,4,1,12,30,13.0,266.0,5.6,18.0,278.0,238.66,185.96
2016,4,1,12,45,13.0,262.0,5.65,18.5,274.0,233.88,182.13
2016,4,1,13,0,13.0,258.0,5.7,19.0,270.0,229.08,178.05
2016,4,1,13,15,11.5,238.0,5.7,19.0,248.5,209.46,162.64
2016,4,1,13,30,10.0,218.0,5.7,19.0,227.0,190.23,147.51
2016,4,1,13,45,11.5,239.5,5.75,19.0,250.0,208.1,161.77
2016,4,1,14,0,13.0,261.0,5.8,19.0,273.0,225.39,175.51
2016,4,1,14,15,32.0,307.5,5.8,18.5,334.0,274.14,214.53
2016,4,1,14,30,51.0,354.0,5.8,18.0,395.0,315.67,247.53
2016,4,1,14,45,55.5,342.5,5.8,18.0,385.0,301.42,236.35
2016,4,1,15,0,60.0,331.0,5.8,18.0,375.0,286.61,224.69
2016,4,1,15,15,64.5,314.0,5.8,17.5,359.0,267.25,209.67
2016,4,1,15,30,69.0,297.0,5.8,17.0,343.0,247.44,194.06
2016,4,1,15,45,187.0,272.5,5.8,17.0,384.5,243.69,186.44
2016,4,1,16,0,305.0,248.0,5.8,17.0,426.0,223.38,164.6
2016,4,1,16,15,447.0,200.0,5.7,16.5,433.5,175.05,122.35
2016,4,1,16,30,589.0,152.0,5.6,16.0,441.0,112.5,82.58
2016,4,1,16,45,561.0,139.0,5.55,15.5,387.5,96.65,79.62
2016,4,1,17,0,533.0,126.0,5.5,15.0,334.0,89.32,73.61
2016,4,1,17,15,479.0,113.5,5.15,14.5,278.5,81.69,67.19
2016,4,1,17,30,425.0,101.0,4.8,14.0,223.0,73.78,60.34
2016,4,1,17,45,366.5,83.0,4.5,14.0,171.0,61.64,49.35
2016,4,1,18,0,308.0,65.0,4.2,14.0,119.0,49.05,37.7
2016,4,1,18,15,202.0,44.5,3.95,13.5,75.0,33.97,23.63
2016,4,1,18,30,96.0,24.0,3.7,13.0,31.0,18.91,5.37
2016,4,1,18,45,48.0,12.0,3.45,12.5,15.5,10.24,0.0
2016,4,1,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,16.0,71.25,0.0
2016,4,2,6,45,291.5,25.5,3.9,7.0,59.5,219.15,166.35
2016,4,2,7,0,455.0,39.0,4.0,8.0,103.0,346.29,289.63
2016,4,2,7,15,544.0,48.0,3.95,9.0,159.0,437.63,371.22
2016,4,2,7,30,633.0,57.0,3.9,10.0,215.0,536.68,454.95
2016,4,2,7,45,688.0,62.5,3.9,11.0,275.0,608.44,511.25
2016,4,2,8,0,743.0,68.0,3.9,12.0,335.0,687.77,570.36
2016,4,2,8,15,779.0,73.0,3.8,13.0,394.0,752.73,615.44
2016,4,2,8,30,815.0,78.0,3.7,14.0,453.0,817.47,658.53
2016,4,2,8,45,841.0,81.0,3.6,15.0,509.5,870.11,691.2
2016,4,2,9,0,867.0,84.0,3.5,16.0,566.0,911.11,714.59
2016,4,2,9,15,885.0,87.0,3.35,16.5,617.5,951.79,738.23
2016,4,2,9,30,903.0,90.0,3.2,17.0,669.0,989.61,759.34
2016,4,2,9,45,917.0,92.0,3.1,18.0,715.5,1019.17,773.37
2016,4,2,10,0,931.0,94.0,3.0,19.0,762.0,1045.18,784.84
2016,4,2,10,15,940.5,96.0,3.05,19.0,801.5,1062.9,795.16
2016,4,2,10,30,950.0,98.0,3.1,19.0,841.0,1076.58,803.03
2016,4,2,10,45,957.0,99.5,3.15,19.5,873.0,1083.01,804.79
2016,4,2,11,0,964.0,101.0,3.2,20.0,905.0,1085.18,803.98
2016,4,2,11,15,969.0,101.5,3.25,20.0,928.5,1079.98,800.08
2016,4,2,11,30,974.0,102.0,3.3,20.0,952.0,1070.49,793.6
2016,4,2,11,45,976.0,103.0,3.35,20.5,966.5,1054.34,781.41
2016,4,2,12,0,978.0,104.0,3.4,21.0,981.0,1034.06,766.66
2016,4,2,12,15,979.0,104.5,3.4,21.0,987.0,1008.32,749.5
2016,4,2,12,30,980.0,105.0,3.4,21.0,993.0,978.7,729.84
2016,4,2,12,45,978.5,105.0,3.45,21.5,989.5,942.75,704.89
2016,4,2,13,0,977.0,105.0,3.5,22.0,986.0,903.4,677.62
2016,4,2,13,15,974.5,104.5,3.5,22.0,973.5,859.59,648.19
2016,4,2,13,30,972.0,104.0,3.5,22.0,961.0,812.82,616.5
2016,4,2,13,45,967.0,103.5,3.5,22.0,940.0,761.58,579.59
2016,4,2,14,0,962.0,103.0,3.5,22.0,919.0,708.02,539.49
2016,4,2,14,15,955.5,101.5,3.45,22.0,889.0,650.65,495.33
2016,4,2,14,30,949.0,100.0,3.4,22.0,859.0,591.61,448.63
2016,4,2,14,45,933.5,101.5,3.4,22.0,820.5,529.34,398.18
2016,4,2,15,0,918.0,103.0,3.4,22.0,782.0,466.86,345.98
