Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,15,905.0,100.5,3.35,21.5,738.0,402.24,291.2
2016,4,2,15,30,892.0,98.0,3.3,21.0,694.0,337.8,235.34
2016,4,2,15,45,875.5,95.0,3.25,21.0,644.0,272.66,178.72
2016,4,2,16,0,859.0,92.0,3.2,21.0,594.0,202.6,121.01
2016,4,2,16,15,835.5,88.0,3.0,20.5,539.0,138.11,75.92
2016,4,2,16,30,812.0,84.0,2.8,20.0,484.0,76.38,50.35
2016,4,2,16,45,779.0,79.5,2.6,20.0,426.0,64.31,50.31
2016,4,2,17,0,746.0,75.0,2.4,20.0,368.0,61.73,48.27
2016,4,2,17,15,698.0,69.5,2.05,19.0,309.0,53.33,41.27
2016,4,2,17,30,650.0,64.0,1.7,18.0,250.0,49.96,38.52
2016,4,2,17,45,574.5,55.5,1.4,17.0,193.0,43.98,33.29
2016,4,2,18,0,499.0,47.0,1.1,16.0,136.0,37.9,27.72
2016,4,2,18,15,368.5,35.0,1.1,15.5,87.0,28.51,18.85
2016,4,2,18,30,238.0,23.0,1.1,15.0,38.0,18.97,6.08
2016,4,2,18,45,119.0,11.5,1.15,14.5,19.0,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,129.0,13.0,1.8,9.0,17.0,72.58,0.0
2016,4,3,6,45,284.0,27.0,2.1,10.5,61.0,216.52,164.96
2016,4,3,7,0,439.0,41.0,2.4,12.0,105.0,338.98,278.54
2016,4,3,7,15,527.0,50.5,2.4,12.5,161.0,429.59,357.71
2016,4,3,7,30,615.0,60.0,2.4,13.0,217.0,527.76,439.07
2016,4,3,7,45,670.5,66.0,2.45,14.0,276.0,604.1,497.56
2016,4,3,8,0,726.0,72.0,2.5,15.0,335.0,678.9,551.53
2016,4,3,8,15,762.5,77.0,2.5,16.0,394.0,743.59,595.33
2016,4,3,8,30,799.0,82.0,2.5,17.0,453.0,808.1,637.3
2016,4,3,8,45,825.5,85.5,2.5,18.5,509.5,861.23,668.48
2016,4,3,9,0,852.0,89.0,2.5,20.0,566.0,912.62,697.45
2016,4,3,9,15,871.0,92.5,2.4,20.5,618.0,944.32,714.03
2016,4,3,9,30,890.0,96.0,2.3,21.0,670.0,983.21,735.23
2016,4,3,9,45,904.0,98.0,2.2,21.5,716.0,1012.35,749.51
2016,4,3,10,0,918.0,100.0,2.1,22.0,762.0,1038.0,761.39
2016,4,3,10,15,928.5,102.0,2.05,22.5,802.0,1056.4,769.17
2016,4,3,10,30,939.0,104.0,2.0,23.0,842.0,1070.82,774.53
2016,4,3,10,45,946.0,105.5,2.0,23.5,873.5,1077.05,775.55
2016,4,3,11,0,953.0,107.0,2.0,24.0,905.0,1079.06,774.17
2016,4,3,11,15,958.0,108.0,2.05,24.0,929.0,1074.27,770.96
2016,4,3,11,30,963.0,109.0,2.1,24.0,953.0,1065.23,765.28
2016,4,3,11,45,966.0,110.0,2.2,24.0,968.0,1050.02,756.49
2016,4,3,12,0,969.0,111.0,2.3,24.0,983.0,1030.67,745.14
2016,4,3,12,15,970.0,111.5,2.35,24.0,988.5,1004.96,729.18
2016,4,3,12,30,971.0,112.0,2.4,24.0,994.0,975.42,710.77
2016,4,3,12,45,970.0,112.0,2.5,24.5,991.0,940.02,687.59
2016,4,3,13,0,969.0,112.0,2.6,25.0,988.0,901.23,662.05
2016,4,3,13,15,966.5,111.5,2.6,25.0,975.5,857.61,633.61
2016,4,3,13,30,964.0,111.0,2.6,25.0,963.0,811.07,602.98
2016,4,3,13,45,959.5,110.0,2.65,25.0,942.0,760.0,567.2
2016,4,3,14,0,955.0,109.0,2.7,25.0,921.0,706.62,528.5
2016,4,3,14,15,948.0,107.5,2.7,25.0,891.5,649.26,485.55
2016,4,3,14,30,941.0,106.0,2.7,25.0,862.0,590.3,440.07
2016,4,3,14,45,932.5,104.0,2.7,25.0,825.0,528.89,391.26
2016,4,3,15,0,924.0,102.0,2.7,25.0,788.0,466.58,340.1
2016,4,3,15,15,911.5,100.0,2.65,25.0,744.0,402.21,285.85
2016,4,3,15,30,899.0,98.0,2.6,25.0,700.0,337.95,230.66
2016,4,3,15,45,882.0,95.0,2.6,25.0,649.5,272.31,174.84
2016,4,3,16,0,865.0,92.0,2.6,25.0,599.0,201.74,117.97
2016,4,3,16,15,841.5,88.5,2.4,24.5,544.5,137.3,74.09
2016,4,3,16,30,818.0,85.0,2.2,24.0,490.0,75.63,49.85
2016,4,3,16,45,786.5,80.0,2.05,23.5,432.0,64.73,49.93
2016,4,3,17,0,755.0,75.0,1.9,23.0,374.0,61.78,47.7
2016,4,3,17,15,708.0,69.5,1.7,21.5,314.5,58.17,45.01
2016,4,3,17,30,661.0,64.0,1.5,20.0,255.0,50.01,38.23
2016,4,3,17,45,587.0,56.0,1.3,19.0,197.5,44.42,33.39
2016,4,3,18,0,513.0,48.0,1.1,18.0,140.0,38.76,28.23
2016,4,3,18,15,383.5,35.5,1.15,17.0,90.5,28.94,19.12
2016,4,3,18,30,254.0,23.0,1.2,16.0,41.0,18.95,6.65
2016,4,3,18,45,127.0,11.5,1.3,15.5,20.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,117.0,15.0,3.3,10.0,19.0,87.95,0.0
2016,4,4,6,45,265.0,30.0,3.55,11.0,62.5,209.37,161.9
2016,4,4,7,0,413.0,45.0,3.8,12.0,106.0,327.88,271.16
2016,4,4,7,15,500.0,55.0,3.8,13.0,161.5,417.42,349.48
2016,4,4,7,30,587.0,65.0,3.8,14.0,217.0,514.27,429.99
2016,4,4,7,45,644.5,71.5,3.85,15.0,276.0,591.57,490.5
2016,4,4,8,0,702.0,78.0,3.9,16.0,335.0,671.75,549.59
2016,4,4,8,15,739.0,83.0,4.05,17.0,393.5,730.9,590.7
2016,4,4,8,30,776.0,88.0,4.2,18.0,452.0,794.98,634.2
2016,4,4,8,45,803.5,92.0,4.35,19.0,508.0,848.83,669.01
2016,4,4,9,0,831.0,96.0,4.5,20.0,564.0,901.03,702.17
2016,4,4,9,15,850.5,99.0,4.35,20.5,615.5,942.44,726.34
2016,4,4,9,30,870.0,102.0,4.2,21.0,667.0,981.08,748.49
2016,4,4,9,45,884.5,104.5,4.1,22.0,713.0,999.6,755.4
2016,4,4,10,0,899.0,107.0,4.0,23.0,759.0,1025.85,767.61
2016,4,4,10,15,909.5,109.0,3.85,23.5,798.0,1043.87,775.3
2016,4,4,10,30,920.0,111.0,3.7,24.0,837.0,1057.99,780.44
2016,4,4,10,45,927.5,112.5,3.55,24.5,868.5,1064.5,780.66
2016,4,4,11,0,935.0,114.0,3.4,25.0,900.0,1066.87,778.35
2016,4,4,11,15,940.0,115.0,3.3,25.5,923.0,1062.02,771.96
2016,4,4,11,30,945.0,116.0,3.2,26.0,946.0,1053.0,763.12
2016,4,4,11,45,948.0,116.5,3.1,26.5,961.0,1037.39,750.26
2016,4,4,12,0,951.0,117.0,3.0,27.0,976.0,1017.74,735.06
2016,4,4,12,15,952.0,117.5,2.9,27.0,981.5,992.31,717.76
2016,4,4,12,30,953.0,118.0,2.8,27.0,987.0,963.13,698.16
2016,4,4,12,45,952.5,117.5,2.7,27.5,984.0,928.16,673.53
2016,4,4,13,0,952.0,117.0,2.6,28.0,981.0,889.85,646.83
2016,4,4,13,15,949.5,116.5,2.5,28.0,968.5,846.81,618.31
2016,4,4,13,30,947.0,116.0,2.4,28.0,956.0,800.93,587.77
2016,4,4,13,45,942.5,114.5,2.35,28.0,935.0,750.17,551.85
2016,4,4,14,0,938.0,113.0,2.3,28.0,914.0,697.16,513.52
2016,4,4,14,15,931.0,111.5,2.2,28.0,884.5,640.65,471.43
2016,4,4,14,30,924.0,110.0,2.1,28.0,855.0,582.6,427.04
2016,4,4,14,45,915.0,108.0,2.05,28.0,818.0,521.91,379.57
2016,4,4,15,0,906.0,106.0,2.0,28.0,781.0,460.41,329.95
2016,4,4,15,15,893.0,103.5,1.95,27.5,737.0,396.58,277.79
2016,4,4,15,30,880.0,101.0,1.9,27.0,693.0,332.96,224.56
2016,4,4,15,45,863.5,98.0,1.85,27.0,643.5,263.24,166.52
2016,4,4,16,0,847.0,95.0,1.8,27.0,594.0,199.44,115.68
2016,4,4,16,15,823.5,91.0,1.7,26.5,539.5,135.86,73.2
2016,4,4,16,30,800.0,87.0,1.6,26.0,485.0,75.08,57.79
2016,4,4,16,45,769.0,82.0,1.55,26.0,427.5,65.96,50.41
2016,4,4,17,0,738.0,77.0,1.5,26.0,370.0,63.1,48.19
2016,4,4,17,15,690.5,71.0,1.4,24.5,311.5,54.27,41.1
2016,4,4,17,30,643.0,65.0,1.3,23.0,253.0,50.57,38.23
2016,4,4,17,45,570.5,57.0,1.25,22.0,196.0,45.05,33.51
2016,4,4,18,0,498.0,49.0,1.2,21.0,139.0,39.46,28.47
2016,4,4,18,15,372.0,36.5,1.3,20.0,90.0,29.71,19.53
2016,4,4,18,30,246.0,24.0,1.4,19.0,41.0,19.77,7.59
2016,4,4,18,45,123.0,12.0,1.5,18.5,20.5,10.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.0,2.35,12.0,11.0,6.83,0.0
2016,4,5,6,30,156.0,16.0,2.7,13.0,22.0,111.66,0.0
2016,4,5,6,45,303.5,30.0,3.05,14.0,67.5,229.65,177.76
2016,4,5,7,0,451.0,44.0,3.4,15.0,113.0,349.0,285.46
2016,4,5,7,15,535.5,53.0,3.3,15.5,169.0,437.47,362.1
2016,4,5,7,30,620.0,62.0,3.2,16.0,225.0,532.96,440.61
2016,4,5,7,45,672.5,68.5,3.15,17.0,284.5,607.88,497.39
2016,4,5,8,0,725.0,75.0,3.1,18.0,344.0,680.79,549.26
2016,4,5,8,15,760.5,80.0,3.2,19.0,402.5,744.49,592.69
2016,4,5,8,30,796.0,85.0,3.3,20.0,461.0,807.9,634.43
2016,4,5,8,45,820.5,89.0,3.45,21.0,516.5,859.59,666.9
2016,4,5,9,0,845.0,93.0,3.6,22.0,572.0,909.42,697.39
2016,4,5,9,15,863.5,96.0,3.65,22.5,623.0,950.13,721.82
2016,4,5,9,30,882.0,99.0,3.7,23.0,674.0,976.99,736.62
2016,4,5,9,45,895.5,101.0,3.75,23.5,719.5,1005.28,752.44
2016,4,5,10,0,909.0,103.0,3.8,24.0,765.0,1030.08,765.88
2016,4,5,10,15,919.0,105.0,3.9,24.5,804.0,1047.66,774.94
2016,4,5,10,30,929.0,107.0,4.0,25.0,843.0,1061.3,781.55
2016,4,5,10,45,936.0,108.5,4.15,25.5,874.5,1067.29,783.64
2016,4,5,11,0,943.0,110.0,4.3,26.0,906.0,1069.11,783.18
2016,4,5,11,15,948.0,111.0,4.4,26.0,929.0,1064.19,779.7
2016,4,5,11,30,953.0,112.0,4.5,26.0,952.0,1055.07,773.65
2016,4,5,11,45,956.0,112.5,4.6,26.5,966.5,1039.32,761.91
2016,4,5,12,0,959.0,113.0,4.7,27.0,981.0,1019.51,747.93
2016,4,5,12,15,960.0,113.0,4.75,27.0,986.5,993.42,730.94
2016,4,5,12,30,961.0,113.0,4.8,27.0,992.0,963.58,711.47
2016,4,5,12,45,959.5,113.0,4.9,27.0,988.5,928.0,688.43
2016,4,5,13,0,958.0,113.0,5.0,27.0,985.0,889.11,662.98
2016,4,5,13,15,955.0,112.5,5.05,27.0,972.0,845.5,633.74
2016,4,5,13,30,952.0,112.0,5.1,27.0,959.0,799.06,602.28
2016,4,5,13,45,946.5,111.5,5.15,27.5,937.5,748.29,563.99
2016,4,5,14,0,941.0,111.0,5.2,28.0,916.0,695.33,523.31
2016,4,5,14,15,934.0,110.0,5.15,27.5,886.5,639.13,480.97
2016,4,5,14,30,927.0,109.0,5.1,27.0,857.0,581.36,436.08
2016,4,5,14,45,916.5,107.5,5.1,27.0,819.5,520.25,386.54
2016,4,5,15,0,906.0,106.0,5.1,27.0,782.0,458.49,335.02
2016,4,5,15,15,893.0,103.5,5.0,26.5,738.0,394.71,281.15
2016,4,5,15,30,880.0,101.0,4.9,26.0,694.0,331.14,226.46
2016,4,5,15,45,861.5,98.5,4.8,26.0,644.0,261.37,167.16
2016,4,5,16,0,843.0,96.0,4.7,26.0,594.0,197.83,115.82
2016,4,5,16,15,819.5,92.0,4.5,25.5,539.5,134.6,73.29
2016,4,5,16,30,796.0,88.0,4.3,25.0,485.0,74.16,57.34
2016,4,5,16,45,761.5,84.0,4.15,25.0,427.5,67.31,51.8
2016,4,5,17,0,727.0,80.0,4.0,25.0,370.0,59.82,45.62
2016,4,5,17,15,679.5,73.5,3.55,24.0,311.5,55.94,42.63
2016,4,5,17,30,632.0,67.0,3.1,23.0,253.0,51.96,39.42
2016,4,5,17,45,556.0,59.0,2.7,22.0,196.0,46.5,34.75
2016,4,5,18,0,480.0,51.0,2.3,21.0,139.0,40.98,29.79
2016,4,5,18,15,356.5,38.0,2.3,20.0,90.5,30.89,20.56
2016,4,5,18,30,233.0,25.0,2.3,19.0,42.0,20.58,8.61
2016,4,5,18,45,116.5,12.5,2.35,18.5,21.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.0,2.65,13.5,9.0,15.71,0.0
2016,4,6,6,30,42.0,16.0,2.8,14.0,18.0,46.23,0.0
2016,4,6,6,45,123.5,40.0,3.0,15.0,57.0,132.57,101.45
2016,4,6,7,0,205.0,64.0,3.2,16.0,96.0,214.97,174.78
2016,4,6,7,15,281.5,82.5,3.45,16.5,146.5,306.12,253.02
2016,4,6,7,30,358.0,101.0,3.7,17.0,197.0,393.28,326.01
2016,4,6,7,45,179.0,87.0,4.0,18.0,135.0,240.86,199.66
2016,4,6,8,0,0.0,73.0,4.3,19.0,73.0,60.6,45.22
2016,4,6,8,15,0.0,86.0,4.65,19.5,86.0,72.07,54.6
2016,4,6,8,30,0.0,99.0,5.0,20.0,99.0,83.55,63.75
2016,4,6,8,45,157.5,169.0,5.4,20.5,258.5,320.26,260.15
2016,4,6,9,0,315.0,239.0,5.8,21.0,418.0,566.42,453.24
2016,4,6,9,15,325.5,260.5,5.95,21.5,460.5,605.45,480.05
2016,4,6,9,30,336.0,282.0,6.1,22.0,503.0,643.24,506.28
2016,4,6,9,45,589.5,203.5,6.25,22.5,622.5,836.51,653.2
2016,4,6,10,0,843.0,125.0,6.4,23.0,742.0,1000.36,767.65
2016,4,6,10,15,856.5,127.5,6.35,23.0,782.0,1021.32,779.63
2016,4,6,10,30,870.0,130.0,6.3,23.0,822.0,1025.13,780.46
2016,4,6,10,45,698.5,227.0,6.3,23.5,796.0,974.01,742.05
2016,4,6,11,0,527.0,324.0,6.3,24.0,770.0,887.67,674.57
2016,4,6,11,15,501.5,343.0,6.2,24.0,776.5,871.36,661.27
2016,4,6,11,30,476.0,362.0,6.1,24.0,783.0,852.38,645.89
2016,4,6,11,45,497.5,366.0,6.05,24.5,812.0,862.09,651.01
2016,4,6,12,0,519.0,370.0,6.0,25.0,841.0,868.28,653.52
2016,4,6,12,15,741.5,243.5,5.9,25.0,921.0,935.56,705.61
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,967.94,727.29
2016,4,6,12,45,974.0,111.5,5.75,25.5,1002.5,936.89,704.01
2016,4,6,13,0,984.0,106.0,5.7,26.0,1004.0,901.83,678.39
2016,4,6,13,15,983.0,105.5,5.6,26.0,992.5,858.8,648.36
2016,4,6,13,30,982.0,105.0,5.5,26.0,981.0,812.69,616.09
2016,4,6,13,45,984.5,101.0,5.45,26.0,962.0,763.03,579.25
2016,4,6,14,0,987.0,97.0,5.4,26.0,943.0,710.39,539.15
2016,4,6,14,15,981.0,96.0,5.35,26.0,913.5,652.55,494.12
2016,4,6,14,30,975.0,95.0,5.3,26.0,884.0,592.94,446.5
2016,4,6,14,45,950.0,101.5,5.25,26.0,842.0,529.03,394.32
2016,4,6,15,0,925.0,108.0,5.2,26.0,800.0,465.77,341.3
2016,4,6,15,15,912.0,105.5,5.05,25.5,755.5,400.85,286.19
2016,4,6,15,30,899.0,103.0,4.9,25.0,711.0,336.12,230.28
2016,4,6,15,45,888.5,97.0,4.8,25.0,661.5,269.84,173.14
2016,4,6,16,0,878.0,91.0,4.7,25.0,612.0,204.04,119.67
2016,4,6,16,15,855.0,87.5,4.4,24.5,556.5,132.65,71.11
2016,4,6,16,30,832.0,84.0,4.1,24.0,501.0,70.38,54.37
2016,4,6,16,45,807.0,78.0,3.8,24.0,443.5,63.35,48.64
2016,4,6,17,0,782.0,72.0,3.5,24.0,386.0,59.61,45.63
2016,4,6,17,15,736.5,66.5,2.95,22.5,326.0,55.88,42.84
2016,4,6,17,30,691.0,61.0,2.4,21.0,266.0,52.08,39.87
2016,4,6,17,45,624.0,53.5,1.9,20.0,208.0,42.56,31.64
2016,4,6,18,0,557.0,46.0,1.4,19.0,150.0,37.19,26.8
2016,4,6,18,15,432.0,35.0,1.35,18.0,98.5,28.54,18.81
2016,4,6,18,30,307.0,24.0,1.3,17.0,47.0,19.8,8.61
2016,4,6,18,45,153.5,12.0,1.3,16.5,23.5,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,8.54,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,18.41,0.0
2016,4,7,6,45,82.5,39.5,2.85,14.5,53.0,98.07,74.51
2016,4,7,7,0,165.0,59.0,3.2,16.0,86.0,182.56,148.28
2016,4,7,7,15,195.5,81.5,3.25,16.5,126.0,235.83,194.77
2016,4,7,7,30,226.0,104.0,3.3,17.0,166.0,291.12,241.46
2016,4,7,7,45,247.5,125.0,3.4,18.0,207.0,339.74,280.54
2016,4,7,8,0,269.0,146.0,3.5,19.0,248.0,389.35,318.97
2016,4,7,8,15,233.0,176.0,3.65,20.0,274.5,403.69,327.11
2016,4,7,8,30,197.0,206.0,3.8,21.0,301.0,395.98,318.02
2016,4,7,8,45,530.0,150.5,4.0,22.0,445.5,667.57,529.67
2016,4,7,9,0,863.0,95.0,4.2,23.0,590.0,926.51,710.91
2016,4,7,9,15,880.5,97.5,4.2,23.5,641.5,965.93,732.61
2016,4,7,9,30,898.0,100.0,4.2,24.0,693.0,991.39,746.13
2016,4,7,9,45,915.0,100.5,4.2,25.0,739.5,1021.45,761.31
2016,4,7,10,0,932.0,101.0,4.2,26.0,786.0,1048.09,774.02
2016,4,7,10,15,941.0,103.0,4.15,26.5,824.5,1064.72,781.3
2016,4,7,10,30,950.0,105.0,4.1,27.0,863.0,1077.29,786.09
2016,4,7,10,45,955.5,107.0,4.1,27.5,894.0,1082.17,786.37
2016,4,7,11,0,961.0,109.0,4.1,28.0,925.0,1082.78,784.13
2016,4,7,11,15,965.0,109.5,4.1,28.0,947.5,1076.06,778.92
2016,4,7,11,30,969.0,110.0,4.1,28.0,970.0,1065.1,771.2
2016,4,7,11,45,948.5,125.0,4.1,28.5,977.5,1040.64,753.39
2016,4,7,12,0,928.0,140.0,4.1,29.0,985.0,1012.16,733.21
2016,4,7,12,15,928.5,140.0,4.0,29.0,990.0,985.8,715.38
2016,4,7,12,30,929.0,140.0,3.9,29.0,995.0,955.87,695.27
2016,4,7,12,45,928.5,139.5,3.85,29.0,991.0,921.22,672.37
2016,4,7,13,0,928.0,139.0,3.8,29.0,987.0,883.37,647.31
2016,4,7,13,15,742.5,242.0,3.65,29.0,915.5,803.18,589.87
2016,4,7,13,30,557.0,345.0,3.5,29.0,844.0,715.67,525.39
2016,4,7,13,45,734.5,239.5,3.4,29.0,881.0,715.35,527.4
2016,4,7,14,0,912.0,134.0,3.3,29.0,918.0,691.71,511.45
2016,4,7,14,15,591.5,263.0,3.15,29.0,765.0,563.89,416.32
2016,4,7,14,30,271.0,392.0,3.0,29.0,612.0,456.11,336.31
2016,4,7,14,45,462.0,305.5,2.9,29.0,661.0,456.27,334.91
2016,4,7,15,0,653.0,219.0,2.8,29.0,710.0,435.23,314.52
2016,4,7,15,15,695.5,185.5,2.65,28.5,681.0,379.19,268.34
2016,4,7,15,30,738.0,152.0,2.5,28.0,652.0,317.59,216.42
2016,4,7,15,45,740.0,136.0,2.4,28.0,607.0,254.77,163.99
2016,4,7,16,0,742.0,120.0,2.3,28.0,562.0,191.48,113.62
2016,4,7,16,15,759.0,101.0,2.1,27.5,517.5,132.97,73.95
2016,4,7,16,30,776.0,82.0,1.9,27.0,473.0,66.41,50.31
2016,4,7,16,45,729.5,88.0,1.75,27.0,421.0,63.88,48.44
2016,4,7,17,0,683.0,94.0,1.6,27.0,369.0,69.25,53.14
2016,4,7,17,15,633.5,86.0,1.45,25.5,310.5,64.71,49.78
2016,4,7,17,30,584.0,78.0,1.3,24.0,252.0,60.01,46.15
2016,4,7,17,45,508.0,68.0,1.2,23.0,195.5,53.35,40.51
2016,4,7,18,0,432.0,58.0,1.1,22.0,139.0,46.54,34.47
2016,4,7,18,15,316.0,43.0,1.15,21.0,91.0,34.99,24.01
2016,4,7,18,30,200.0,28.0,1.2,20.0,43.0,21.75,10.21
2016,4,7,18,45,100.0,14.0,1.25,19.5,21.5,11.95,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,8.5,3.2,13.5,8.5,7.26,0.0
2016,4,8,6,30,0.0,17.0,3.4,14.0,17.0,14.04,0.0
2016,4,8,6,45,38.5,40.0,3.6,14.5,46.5,65.12,47.88
2016,4,8,7,0,77.0,63.0,3.8,15.0,76.0,124.69,100.1
2016,4,8,7,15,116.5,84.5,4.05,15.5,112.5,176.23,145.27
2016,4,8,7,30,156.0,106.0,4.3,16.0,149.0,231.12,192.4
2016,4,8,7,45,191.5,129.0,4.55,17.0,194.0,302.96,251.53
2016,4,8,8,0,227.0,152.0,4.8,18.0,239.0,363.43,299.88
2016,4,8,8,15,436.0,139.0,5.1,18.5,339.0,543.0,445.55
2016,4,8,8,30,645.0,126.0,5.4,19.0,439.0,729.96,589.32
2016,4,8,8,45,568.5,161.0,5.7,20.0,460.0,713.17,572.51
2016,4,8,9,0,492.0,196.0,6.0,21.0,481.0,697.69,555.93
2016,4,8,9,15,483.5,218.5,5.95,21.5,518.5,725.1,572.95
2016,4,8,9,30,475.0,241.0,5.9,22.0,556.0,749.49,587.34
2016,4,8,9,45,482.5,256.0,5.85,22.5,594.5,778.56,605.51
2016,4,8,10,0,490.0,271.0,5.8,23.0,633.0,805.25,621.74
2016,4,8,10,15,464.5,298.0,5.7,23.0,655.5,808.83,621.38
2016,4,8,10,30,439.0,325.0,5.6,23.0,678.0,808.95,618.78
2016,4,8,10,45,633.0,244.5,5.5,23.5,773.5,922.8,701.75
2016,4,8,11,0,827.0,164.0,5.4,24.0,869.0,1018.07,764.56
2016,4,8,11,15,632.5,269.5,5.3,24.5,817.0,928.98,698.36
2016,4,8,11,30,438.0,375.0,5.2,25.0,765.0,824.66,618.14
2016,4,8,11,45,389.0,407.5,5.1,25.5,757.5,781.35,584.83
2016,4,8,12,0,340.0,440.0,5.0,26.0,750.0,751.8,560.65
2016,4,8,12,15,339.5,441.0,4.8,26.0,752.5,736.0,548.46
2016,4,8,12,30,339.0,442.0,4.6,26.0,755.0,718.54,535.07
2016,4,8,12,45,395.5,415.0,4.45,26.0,778.5,722.39,538.39
2016,4,8,13,0,452.0,388.0,4.3,26.0,802.0,728.88,543.26
2016,4,8,13,15,404.0,404.0,4.2,26.0,770.5,672.98,502.38
2016,4,8,13,30,356.0,420.0,4.1,26.0,739.0,626.23,467.89
2016,4,8,13,45,312.0,421.5,4.0,26.0,697.0,572.79,428.64
2016,4,8,14,0,268.0,423.0,3.9,26.0,655.0,522.56,391.44
2016,4,8,14,15,155.5,387.0,3.9,26.0,520.5,406.94,306.13
2016,4,8,14,30,43.0,351.0,3.9,26.0,386.0,306.12,230.87
2016,4,8,14,45,143.5,355.0,3.9,26.0,464.5,347.1,261.5
2016,4,8,15,0,244.0,359.0,3.9,26.0,543.0,374.91,280.13
2016,4,8,15,15,492.5,256.5,3.9,25.5,601.0,360.09,262.81
2016,4,8,15,30,741.0,154.0,3.9,25.0,659.0,318.15,220.23
2016,4,8,15,45,726.0,147.0,3.95,25.0,612.0,258.12,169.64
2016,4,8,16,0,711.0,140.0,4.0,25.0,565.0,199.53,123.02
2016,4,8,16,15,600.0,152.5,3.9,24.5,488.5,148.72,93.38
2016,4,8,16,30,489.0,165.0,3.8,24.0,412.0,109.98,87.69
2016,4,8,16,45,536.5,138.5,3.75,24.0,380.5,95.54,75.88
2016,4,8,17,0,584.0,112.0,3.7,24.0,349.0,81.38,64.15
2016,4,8,17,15,533.5,102.5,3.3,23.0,293.0,76.36,60.31
2016,4,8,17,30,483.0,93.0,2.9,22.0,237.0,68.45,53.82
2016,4,8,17,45,404.0,80.5,2.5,21.0,183.0,59.9,46.53
2016,4,8,18,0,325.0,68.0,2.1,20.0,129.0,51.15,38.75
2016,4,8,18,15,226.0,48.5,2.05,19.0,84.0,36.92,25.91
2016,4,8,18,30,127.0,29.0,2.0,18.0,39.0,22.33,11.09
2016,4,8,18,45,63.5,14.5,2.0,17.5,19.5,12.38,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,10.5,10.0,2.05,13.5,11.0,12.97,0.0
2016,4,9,6,30,21.0,20.0,2.3,14.0,22.0,35.97,12.27
2016,4,9,6,45,87.0,44.5,2.55,15.0,58.5,106.86,82.33
2016,4,9,7,0,153.0,69.0,2.8,16.0,95.0,188.86,153.46
2016,4,9,7,15,247.5,80.5,2.85,16.5,141.5,266.07,220.34
2016,4,9,7,30,342.0,92.0,2.9,17.0,188.0,369.6,306.39
2016,4,9,7,45,241.0,125.5,2.95,17.5,201.0,334.08,275.61
2016,4,9,8,0,140.0,159.0,3.0,18.0,214.0,287.9,235.4
2016,4,9,8,15,70.0,154.5,3.2,18.5,182.5,210.1,170.12
2016,4,9,8,30,0.0,150.0,3.4,19.0,151.0,132.62,104.02
2016,4,9,8,45,0.0,108.5,3.6,19.5,109.0,91.64,70.14
2016,4,9,9,0,0.0,67.0,3.8,20.0,67.0,55.63,40.31
2016,4,9,9,15,33.0,181.0,3.9,20.5,203.0,202.17,159.66
2016,4,9,9,30,66.0,295.0,4.0,21.0,339.0,355.34,278.89
2016,4,9,9,45,55.5,306.0,4.15,21.5,345.0,354.14,275.92
2016,4,9,10,0,45.0,317.0,4.3,22.0,351.0,352.59,273.24
2016,4,9,10,15,25.5,255.5,4.35,22.0,275.5,266.28,206.07
2016,4,9,10,30,6.0,194.0,4.4,22.0,200.0,172.76,132.39
2016,4,9,10,45,5.5,185.0,4.5,22.5,190.0,163.82,125.05
2016,4,9,11,0,5.0,176.0,4.6,23.0,180.0,155.05,117.78
2016,4,9,11,15,19.0,273.5,4.6,23.0,290.5,255.84,196.26
2016,4,9,11,30,33.0,371.0,4.6,23.0,401.0,376.32,287.46
2016,4,9,11,45,29.5,364.5,4.7,23.5,392.0,362.87,276.27
2016,4,9,12,0,26.0,358.0,4.8,24.0,383.0,349.62,265.66
2016,4,9,12,15,13.0,223.0,4.85,24.0,235.5,201.42,152.83
2016,4,9,12,30,0.0,88.0,4.9,24.0,88.0,73.81,53.02
2016,4,9,12,45,10.0,209.0,4.95,24.5,218.5,184.98,140.1
2016,4,9,13,0,20.0,330.0,5.0,25.0,349.0,295.52,224.19
2016,4,9,13,15,47.5,381.5,5.0,25.0,425.0,365.37,277.06
2016,4,9,13,30,75.0,433.0,5.0,25.0,501.0,422.71,319.92
2016,4,9,13,45,437.5,306.0,5.05,25.5,686.0,565.75,430.55
2016,4,9,14,0,800.0,179.0,5.1,26.0,871.0,658.36,498.94
2016,4,9,14,15,791.5,177.0,5.1,26.0,842.5,605.75,457.7
2016,4,9,14,30,783.0,175.0,5.1,26.0,814.0,552.22,415.33
2016,4,9,14,45,772.5,171.0,5.15,26.0,778.0,493.27,367.91
2016,4,9,15,0,762.0,167.0,5.2,26.0,742.0,435.38,319.95
2016,4,9,15,15,745.5,163.0,5.2,25.5,699.5,375.56,270.02
2016,4,9,15,30,729.0,159.0,5.2,25.0,657.0,316.82,220.2
2016,4,9,15,45,420.0,215.5,5.2,25.0,497.5,240.31,168.17
2016,4,9,16,0,111.0,272.0,5.2,25.0,338.0,214.1,160.19
2016,4,9,16,15,374.0,203.0,5.05,24.5,397.5,167.52,116.38
2016,4,9,16,30,637.0,134.0,4.9,24.0,457.0,92.03,72.63
2016,4,9,16,45,606.0,124.5,4.8,24.0,403.0,87.87,69.44
2016,4,9,17,0,575.0,115.0,4.7,24.0,349.0,83.44,65.92
2016,4,9,17,15,523.5,105.5,4.4,23.5,293.5,76.37,60.2
2016,4,9,17,30,472.0,96.0,4.1,23.0,238.0,70.39,55.28
2016,4,9,17,45,404.5,82.0,3.8,22.5,185.5,60.93,47.14
2016,4,9,18,0,337.0,68.0,3.5,22.0,133.0,51.19,38.47
2016,4,9,18,15,232.0,49.5,3.55,21.5,87.5,37.67,26.27
2016,4,9,18,30,127.0,31.0,3.6,21.0,42.0,24.22,12.59
2016,4,9,18,45,63.5,15.5,3.65,20.5,21.0,13.23,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,12.0,3.75,16.0,14.0,24.17,0.0
2016,4,10,6,30,66.0,24.0,3.9,16.0,28.0,72.08,35.71
2016,4,10,6,45,168.5,45.5,4.05,16.5,71.0,161.15,126.57
2016,4,10,7,0,271.0,67.0,4.2,17.0,114.0,266.31,217.65
2016,4,10,7,15,350.5,81.5,4.5,17.5,166.5,346.76,287.06
2016,4,10,7,30,430.0,96.0,4.8,18.0,219.0,434.54,360.37
2016,4,10,7,45,215.0,71.5,5.15,19.0,133.0,262.68,218.08
2016,4,10,8,0,0.0,47.0,5.5,20.0,47.0,38.87,26.9
2016,4,10,8,15,0.0,56.5,5.65,20.5,56.5,46.79,33.38
2016,4,10,8,30,0.0,66.0,5.8,21.0,66.0,54.73,39.72
2016,4,10,8,45,0.0,71.0,5.95,22.0,71.0,58.93,42.83
2016,4,10,9,0,0.0,76.0,6.1,23.0,76.0,63.14,45.91
2016,4,10,9,15,0.0,106.5,6.1,23.5,106.5,89.31,66.75
2016,4,10,9,30,0.0,137.0,6.1,24.0,137.0,116.47,88.09
2016,4,10,9,45,70.5,249.0,6.15,24.5,301.5,306.85,239.48
2016,4,10,10,0,141.0,361.0,6.2,25.0,466.0,515.25,397.4
2016,4,10,10,15,71.0,255.5,6.2,25.5,308.5,311.22,240.25
2016,4,10,10,30,1.0,150.0,6.2,26.0,151.0,128.37,95.8
2016,4,10,10,45,2.5,154.5,6.2,26.5,156.5,133.72,99.82
2016,4,10,11,0,4.0,159.0,6.2,27.0,162.0,139.04,103.67
2016,4,10,11,15,5.5,168.5,6.2,27.0,173.5,148.67,111.07
2016,4,10,11,30,7.0,178.0,6.2,27.0,185.0,158.18,118.37
2016,4,10,11,45,7.0,180.0,6.2,27.0,186.5,159.58,119.34
2016,4,10,12,0,7.0,182.0,6.2,27.0,188.0,160.91,120.3
2016,4,10,12,15,117.0,328.0,6.1,26.5,436.5,413.2,315.1
2016,4,10,12,30,227.0,474.0,6.0,26.0,685.0,635.76,479.27
2016,4,10,12,45,123.5,401.0,5.95,26.0,516.0,468.55,354.63
2016,4,10,13,0,20.0,328.0,5.9,26.0,347.0,293.62,221.84
2016,4,10,13,15,118.0,393.0,5.7,25.5,500.5,436.08,331.49
2016,4,10,13,30,216.0,458.0,5.5,25.0,654.0,549.51,416.19
2016,4,10,13,45,135.0,426.0,5.3,25.0,547.5,451.59,342.2
2016,4,10,14,0,54.0,394.0,5.1,25.0,441.0,359.68,272.66
2016,4,10,14,15,29.5,285.0,5.25,25.0,311.0,251.76,191.35
2016,4,10,14,30,5.0,176.0,5.4,25.0,181.0,148.18,111.55
2016,4,10,14,45,2.5,151.0,5.6,25.5,153.5,126.09,94.33
2016,4,10,15,0,0.0,126.0,5.8,26.0,126.0,104.45,77.37
2016,4,10,15,15,0.0,139.0,5.85,26.0,139.0,114.63,85.59
2016,4,10,15,30,0.0,152.0,5.9,26.0,152.0,124.44,93.55
2016,4,10,15,45,0.0,146.0,5.95,26.0,146.0,119.15,89.64
2016,4,10,16,0,0.0,140.0,6.0,26.0,140.0,113.83,85.7
2016,4,10,16,15,0.0,137.0,5.9,25.5,137.0,110.65,83.64
2016,4,10,16,30,0.0,134.0,5.8,25.0,134.0,107.24,85.17
2016,4,10,16,45,0.0,117.5,5.7,25.0,117.5,94.6,74.84
2016,4,10,17,0,0.0,101.0,5.6,25.0,101.0,81.83,64.3
2016,4,10,17,15,0.0,84.5,5.3,24.5,84.5,68.94,53.63
2016,4,10,17,30,0.0,68.0,5.0,24.0,68.0,55.93,42.66
2016,4,10,17,45,0.0,52.0,4.7,23.5,52.0,43.04,31.58
2016,4,10,18,0,0.0,36.0,4.4,23.0,36.0,29.73,19.95
2016,4,10,18,15,0.0,23.0,4.35,22.5,23.0,18.96,10.4
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,8.21,0.61
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.27,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,2.5,3.95,20.5,2.5,2.05,0.0
2016,4,11,7,0,0.0,4.0,4.0,21.0,4.0,3.28,0.0
2016,4,11,7,15,0.0,6.0,4.25,21.5,6.0,4.93,0.0
2016,4,11,7,30,0.0,8.0,4.5,22.0,8.0,6.57,0.0
2016,4,11,7,45,0.0,38.0,4.8,22.5,38.0,31.38,20.52
2016,4,11,8,0,0.0,68.0,5.1,23.0,68.0,56.37,41.04
2016,4,11,8,15,0.0,71.0,5.1,23.5,71.0,58.88,42.85
2016,4,11,8,30,0.0,74.0,5.1,24.0,74.0,61.41,44.64
2016,4,11,8,45,45.0,168.0,5.1,24.5,194.5,200.65,157.63
2016,4,11,9,0,90.0,262.0,5.1,25.0,315.0,344.92,270.04
2016,4,11,9,15,215.5,276.0,4.95,25.5,417.5,495.28,385.7
2016,4,11,9,30,341.0,290.0,4.8,26.0,520.0,651.9,500.69
2016,4,11,9,45,345.0,311.0,4.7,26.5,556.0,681.0,517.99
2016,4,11,10,0,349.0,332.0,4.6,27.0,592.0,708.24,534.28
2016,4,11,10,15,334.0,355.0,4.35,27.5,614.5,716.74,536.36
2016,4,11,10,30,319.0,378.0,4.1,28.0,637.0,722.89,537.06
2016,4,11,10,45,327.5,391.0,3.9,28.5,665.5,739.81,546.12
2016,4,11,11,0,336.0,404.0,3.7,29.0,694.0,754.7,553.61
2016,4,11,11,15,571.0,291.5,3.45,29.0,798.5,881.46,643.66
2016,4,11,11,30,806.0,179.0,3.2,29.0,903.0,981.18,708.82
2016,4,11,11,45,571.0,310.5,3.0,29.5,827.5,871.39,629.61
2016,4,11,12,0,336.0,442.0,2.8,30.0,752.0,745.65,537.69
2016,4,11,12,15,586.5,305.5,2.65,30.0,850.0,840.95,607.29
2016,4,11,12,30,837.0,169.0,2.5,30.0,948.0,905.1,650.82
2016,4,11,12,45,844.0,164.0,2.45,30.5,946.5,874.07,628.51
2016,4,11,13,0,851.0,159.0,2.4,31.0,945.0,839.66,604.9
2016,4,11,13,15,848.5,158.5,2.35,31.0,933.5,798.72,577.68
2016,4,11,13,30,846.0,158.0,2.3,31.0,922.0,755.28,547.58
2016,4,11,13,45,847.0,153.0,2.3,31.5,903.0,708.07,513.66
2016,4,11,14,0,848.0,148.0,2.3,32.0,884.0,658.51,477.4
2016,4,11,14,15,841.0,146.0,2.25,32.0,856.0,604.7,437.93
2016,4,11,14,30,834.0,144.0,2.2,32.0,828.0,549.68,396.45
2016,4,11,14,45,830.0,138.0,2.2,32.0,793.5,491.84,351.85
2016,4,11,15,0,826.0,132.0,2.2,32.0,759.0,433.0,305.02
2016,4,11,15,15,443.0,217.0,2.15,31.5,551.0,311.16,219.68
2016,4,11,15,30,60.0,302.0,2.1,31.0,343.0,244.9,179.8
2016,4,11,15,45,30.0,226.0,2.05,31.0,246.5,179.37,132.02
2016,4,11,16,0,0.0,150.0,2.0,31.0,150.0,121.36,89.37
2016,4,11,16,15,364.0,127.0,1.85,30.5,313.0,110.32,69.55
2016,4,11,16,30,728.0,104.0,1.7,30.0,476.0,72.64,54.77
2016,4,11,16,45,702.5,96.5,1.55,30.0,421.5,69.08,52.08
2016,4,11,17,0,677.0,89.0,1.4,30.0,367.0,65.27,49.11
2016,4,11,17,15,629.5,82.0,1.2,29.0,310.0,61.37,46.22
2016,4,11,17,30,582.0,75.0,1.0,28.0,253.0,57.35,43.1
2016,4,11,17,45,516.5,65.0,0.8,27.5,198.5,50.67,37.49
2016,4,11,18,0,451.0,55.0,0.6,27.0,144.0,43.79,31.47
2016,4,11,18,15,336.5,42.0,0.5,26.5,96.0,33.89,22.65
2016,4,11,18,30,222.0,29.0,0.4,26.0,48.0,22.54,11.53
2016,4,11,18,45,111.0,14.5,0.35,25.5,24.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,0.5,3.7,14.0,0.5,0.43,0.0
2016,4,12,6,30,0.0,1.0,3.7,14.0,1.0,0.82,0.0
2016,4,12,6,45,0.0,2.5,3.75,14.5,2.5,2.05,0.0
2016,4,12,7,0,0.0,4.0,3.8,15.0,4.0,3.28,0.0
2016,4,12,7,15,0.0,6.0,3.7,15.5,6.0,4.93,0.0
2016,4,12,7,30,0.0,8.0,3.6,16.0,8.0,6.58,0.0
2016,4,12,7,45,0.0,10.0,3.5,16.5,10.0,8.23,1.37
2016,4,12,8,0,0.0,12.0,3.4,17.0,12.0,9.89,2.75
2016,4,12,8,15,0.0,59.5,3.45,17.5,59.5,49.29,35.92
2016,4,12,8,30,0.0,107.0,3.5,18.0,107.0,90.64,70.02
2016,4,12,8,45,0.0,100.0,3.6,18.5,100.0,83.81,63.95
2016,4,12,9,0,0.0,93.0,3.7,19.0,93.0,77.42,58.37
2016,4,12,9,15,0.0,115.0,3.7,19.5,115.0,96.85,73.88
2016,4,12,9,30,0.0,137.0,3.7,20.0,137.0,116.39,89.27
2016,4,12,9,45,1.5,155.5,3.7,20.5,157.0,134.28,103.21
2016,4,12,10,0,3.0,174.0,3.7,21.0,177.0,152.2,117.03
2016,4,12,10,15,1.5,114.5,3.65,21.5,116.0,97.74,73.25
2016,4,12,10,30,0.0,55.0,3.6,22.0,55.0,45.85,31.42
2016,4,12,10,45,3.0,117.5,3.55,22.5,120.0,101.91,76.17
2016,4,12,11,0,6.0,180.0,3.5,23.0,185.0,159.45,121.14
2016,4,12,11,15,3.0,109.0,3.5,23.0,111.5,94.61,69.96
2016,4,12,11,30,0.0,38.0,3.5,23.0,38.0,31.74,19.83
2016,4,12,11,45,14.0,204.0,3.5,23.5,217.5,187.08,142.41
2016,4,12,12,0,28.0,370.0,3.5,24.0,397.0,361.53,273.88
2016,4,12,12,15,14.0,230.0,3.5,24.0,243.5,208.18,157.53
2016,4,12,12,30,0.0,90.0,3.5,24.0,90.0,75.52,54.3
2016,4,12,12,45,5.5,162.5,3.55,24.0,168.0,141.44,106.22
2016,4,12,13,0,11.0,235.0,3.6,24.0,246.0,206.79,156.75
2016,4,12,13,15,7.5,198.0,3.65,24.0,205.5,171.81,129.68
2016,4,12,13,30,4.0,161.0,3.7,24.0,165.0,137.56,103.14
2016,4,12,13,45,5.5,173.0,3.75,24.5,178.5,148.03,111.22
2016,4,12,14,0,7.0,185.0,3.8,25.0,192.0,158.18,118.97
2016,4,12,14,15,8.5,208.0,3.85,25.0,216.0,176.93,133.57
2016,4,12,14,30,10.0,231.0,3.9,25.0,240.0,194.97,147.61
2016,4,12,14,45,12.5,244.0,4.0,25.0,254.5,204.72,155.27
2016,4,12,15,0,15.0,257.0,4.1,25.0,269.0,213.58,162.25
2016,4,12,15,15,7.5,187.5,4.1,24.5,193.5,155.27,117.63
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,97.6,72.81
2016,4,12,15,45,0.0,82.5,4.1,24.0,82.5,68.64,49.88
2016,4,12,16,0,0.0,47.0,4.1,24.0,47.0,38.98,26.08
2016,4,12,16,15,9.0,116.0,4.05,23.5,121.0,95.61,71.87
2016,4,12,16,30,18.0,185.0,4.0,23.0,195.0,142.4,115.26
2016,4,12,16,45,13.0,164.5,3.95,23.0,171.5,127.26,102.91
2016,4,12,17,0,8.0,144.0,3.9,23.0,148.0,111.97,90.37
2016,4,12,17,15,194.0,128.5,3.75,22.5,189.0,91.54,73.4
2016,4,12,17,30,380.0,113.0,3.6,22.0,230.0,81.17,64.77
2016,4,12,17,45,307.0,96.5,3.45,21.5,178.5,70.36,55.49
2016,4,12,18,0,234.0,80.0,3.3,21.0,127.0,59.79,46.1
2016,4,12,18,15,157.0,56.0,3.5,20.5,83.5,42.56,30.66
2016,4,12,18,30,80.0,32.0,3.7,20.0,40.0,24.89,13.92
2016,4,12,18,45,40.0,16.0,3.95,19.5,20.0,13.66,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
