Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,15.0,5.5,4.69,0.0
2016,4,13,6,30,0.0,11.0,2.8,15.0,11.0,9.04,0.78
2016,4,13,6,45,0.0,24.5,2.9,15.5,24.5,20.21,11.12
2016,4,13,7,0,0.0,38.0,3.0,16.0,38.0,31.41,20.91
2016,4,13,7,15,0.0,54.0,3.0,16.0,54.0,44.95,32.65
2016,4,13,7,30,0.0,70.0,3.0,16.0,70.0,59.29,44.9
2016,4,13,7,45,0.0,86.5,3.0,16.5,86.5,74.05,57.19
2016,4,13,8,0,0.0,103.0,3.0,17.0,103.0,88.76,69.2
2016,4,13,8,15,0.0,86.5,2.95,17.5,86.5,72.22,55.03
2016,4,13,8,30,0.0,70.0,2.9,18.0,70.0,58.07,42.97
2016,4,13,8,45,0.0,73.0,2.85,18.5,73.0,60.61,44.82
2016,4,13,9,0,0.0,76.0,2.8,19.0,76.0,63.15,46.65
2016,4,13,9,15,0.0,102.0,2.75,19.0,102.0,85.3,64.59
2016,4,13,9,30,0.0,128.0,2.7,19.0,128.0,108.28,83.0
2016,4,13,9,45,0.0,132.5,2.65,19.5,132.5,112.14,85.68
2016,4,13,10,0,0.0,137.0,2.6,20.0,137.0,116.02,88.4
2016,4,13,10,15,4.0,175.5,2.6,20.0,179.0,154.17,118.71
2016,4,13,10,30,8.0,214.0,2.6,20.0,221.0,192.58,148.78
2016,4,13,10,45,13.5,261.0,2.6,20.5,273.5,240.34,185.41
2016,4,13,11,0,19.0,308.0,2.6,21.0,326.0,288.03,221.28
2016,4,13,11,15,10.0,225.5,2.6,21.0,235.0,203.31,155.7
2016,4,13,11,30,1.0,143.0,2.6,21.0,144.0,121.89,91.82
2016,4,13,11,45,4.0,162.0,2.6,21.5,166.0,141.03,106.84
2016,4,13,12,0,7.0,181.0,2.6,22.0,188.0,159.94,121.4
2016,4,13,12,15,11.5,240.0,2.65,22.0,251.0,214.54,163.67
2016,4,13,12,30,16.0,299.0,2.7,22.0,314.0,268.58,204.84
2016,4,13,12,45,13.5,264.5,2.75,22.5,277.0,235.17,178.88
2016,4,13,13,0,11.0,230.0,2.8,23.0,240.0,202.47,153.6
2016,4,13,13,15,18.5,292.0,2.8,23.0,309.0,259.26,197.19
2016,4,13,13,30,26.0,354.0,2.8,23.0,378.0,318.83,242.03
2016,4,13,13,45,17.0,276.0,2.8,23.5,291.5,240.88,182.68
2016,4,13,14,0,8.0,198.0,2.8,24.0,205.0,169.45,127.83
2016,4,13,14,15,13.0,242.5,2.75,24.0,253.5,207.38,157.3
2016,4,13,14,30,18.0,287.0,2.7,24.0,302.0,243.46,184.89
2016,4,13,14,45,15.0,263.0,2.65,24.0,275.0,220.64,167.55
2016,4,13,15,0,12.0,239.0,2.6,24.0,248.0,198.46,150.78
2016,4,13,15,15,417.0,176.5,2.5,23.5,464.5,270.87,197.77
2016,4,13,15,30,822.0,114.0,2.4,23.0,681.0,306.24,208.38
2016,4,13,15,45,806.0,110.0,2.35,23.0,633.0,244.69,155.97
2016,4,13,16,0,790.0,106.0,2.3,23.0,585.0,184.52,108.53
2016,4,13,16,15,766.5,102.0,2.2,22.5,532.5,125.42,71.35
2016,4,13,16,30,743.0,98.0,2.1,22.0,480.0,75.29,58.9
2016,4,13,16,45,711.0,92.5,2.05,22.0,425.0,66.32,51.53
2016,4,13,17,0,679.0,87.0,2.0,22.0,370.0,63.75,49.52
2016,4,13,17,15,633.5,80.5,1.8,21.5,313.0,60.17,46.7
2016,4,13,17,30,588.0,74.0,1.6,21.0,256.0,56.5,43.7
2016,4,13,17,45,517.5,65.5,1.4,20.5,201.5,50.95,38.91
2016,4,13,18,0,447.0,57.0,1.2,20.0,147.0,45.31,33.82
2016,4,13,18,15,339.0,43.5,1.15,19.5,99.0,35.07,24.47
2016,4,13,18,30,231.0,30.0,1.1,19.0,51.0,23.31,12.96
2016,4,13,18,45,115.5,15.0,1.1,18.5,25.5,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,14,6,15,103.5,14.0,2.3,13.5,22.0,55.54,0.0
2016,4,14,6,30,207.0,28.0,2.5,14.0,44.0,158.85,111.06
2016,4,14,6,45,323.5,41.5,2.75,14.5,91.5,250.26,201.67
2016,4,14,7,0,440.0,55.0,3.0,15.0,139.0,352.2,290.48
2016,4,14,7,15,245.5,84.5,3.0,15.5,134.0,266.52,221.47
2016,4,14,7,30,51.0,114.0,3.0,16.0,129.0,152.24,123.99
2016,4,14,7,45,25.5,116.0,3.0,16.5,123.5,132.7,106.97
2016,4,14,8,0,0.0,118.0,3.0,17.0,118.0,103.57,81.46
2016,4,14,8,15,1.5,138.5,3.0,17.5,139.5,123.34,97.43
2016,4,14,8,30,3.0,159.0,3.0,18.0,161.0,143.16,113.09
2016,4,14,8,45,8.5,184.0,3.05,19.0,189.0,171.02,134.93
2016,4,14,9,0,14.0,209.0,3.1,20.0,217.0,199.09,156.49
2016,4,14,9,15,22.5,239.5,3.05,20.5,254.0,235.58,184.68
2016,4,14,9,30,31.0,270.0,3.0,21.0,291.0,291.32,227.22
2016,4,14,9,45,34.5,292.0,2.95,21.5,317.0,315.64,244.69
2016,4,14,10,0,38.0,314.0,2.9,22.0,343.0,339.68,261.83
2016,4,14,10,15,97.0,360.5,2.85,22.0,439.5,444.18,341.24
2016,4,14,10,30,156.0,407.0,2.8,22.0,536.0,568.13,431.7
2016,4,14,10,45,234.0,411.0,2.8,22.5,611.5,644.74,486.28
2016,4,14,11,0,312.0,415.0,2.8,23.0,687.0,738.24,551.04
2016,4,14,11,15,616.5,269.0,2.8,23.5,822.5,902.97,669.17
2016,4,14,11,30,921.0,123.0,2.8,24.0,958.0,1018.28,743.5
2016,4,14,11,45,917.0,128.0,2.8,24.5,969.5,999.95,728.59
2016,4,14,12,0,913.0,133.0,2.8,25.0,981.0,977.84,712.63
2016,4,14,12,15,914.0,133.5,2.75,25.0,986.0,952.6,695.73
2016,4,14,12,30,915.0,134.0,2.7,25.0,991.0,923.86,676.61
2016,4,14,12,45,913.0,134.0,2.7,25.0,986.5,888.82,653.72
2016,4,14,13,0,911.0,134.0,2.7,25.0,982.0,850.78,628.78
2016,4,14,13,15,908.0,133.5,2.65,25.0,968.5,808.74,600.65
2016,4,14,13,30,905.0,133.0,2.6,25.0,955.0,764.12,569.15
2016,4,14,13,45,899.0,132.0,2.6,25.5,933.5,714.69,532.44
2016,4,14,14,0,893.0,131.0,2.6,26.0,912.0,663.32,493.59
2016,4,14,14,15,886.0,129.5,2.55,26.0,882.5,609.28,452.59
2016,4,14,14,30,879.0,128.0,2.5,26.0,853.0,553.84,409.36
2016,4,14,14,45,868.5,126.0,2.5,26.0,816.5,495.29,362.67
2016,4,14,15,0,858.0,124.0,2.5,26.0,780.0,433.7,312.32
2016,4,14,15,15,844.5,121.0,2.5,25.5,736.5,371.59,260.82
2016,4,14,15,30,831.0,118.0,2.5,25.0,693.0,309.99,208.81
2016,4,14,15,45,813.0,114.5,2.5,25.0,644.0,247.87,156.83
2016,4,14,16,0,795.0,111.0,2.5,25.0,595.0,187.39,109.78
2016,4,14,16,15,771.0,107.0,2.45,24.5,542.0,128.0,73.08
2016,4,14,16,30,747.0,103.0,2.4,24.0,489.0,72.04,55.67
2016,4,14,16,45,714.5,97.5,2.4,23.5,432.5,69.72,54.09
2016,4,14,17,0,682.0,92.0,2.4,23.0,376.0,67.28,52.33
2016,4,14,17,15,635.5,85.0,2.2,22.0,319.0,63.47,49.44
2016,4,14,17,30,589.0,78.0,2.0,21.0,262.0,59.54,46.33
2016,4,14,17,45,519.5,68.5,1.8,20.5,206.5,53.32,40.97
2016,4,14,18,0,450.0,59.0,1.6,20.0,151.0,46.94,35.24
2016,4,14,18,15,342.0,45.5,1.6,19.0,102.5,36.75,25.99
2016,4,14,18,30,234.0,32.0,1.6,18.0,54.0,24.83,14.39
2016,4,14,18,45,117.0,16.0,1.6,17.5,27.0,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,88.5,15.5,1.25,12.5,22.5,50.48,0.0
2016,4,15,6,30,177.0,31.0,1.5,13.0,45.0,149.01,107.02
2016,4,15,6,45,281.0,47.0,1.75,14.0,91.5,231.17,186.31
2016,4,15,7,0,385.0,63.0,2.0,15.0,138.0,325.02,267.28
2016,4,15,7,15,192.5,81.0,2.05,15.5,118.5,227.27,188.04
2016,4,15,7,30,0.0,99.0,2.1,16.0,99.0,89.24,69.94
2016,4,15,7,45,57.0,134.5,2.2,17.0,158.0,177.63,144.74
2016,4,15,8,0,114.0,170.0,2.3,18.0,217.0,276.82,225.33
2016,4,15,8,15,106.0,195.0,2.25,18.5,243.5,300.05,241.92
2016,4,15,8,30,98.0,220.0,2.2,19.0,270.0,305.02,244.17
2016,4,15,8,45,124.0,247.5,2.2,20.0,318.0,375.76,297.61
2016,4,15,9,0,150.0,275.0,2.2,21.0,366.0,430.17,336.95
2016,4,15,9,15,159.0,300.0,2.2,21.5,403.0,466.23,361.93
2016,4,15,9,30,168.0,325.0,2.2,22.0,440.0,501.68,386.14
2016,4,15,9,45,181.0,347.0,2.25,22.5,478.5,536.91,410.13
2016,4,15,10,0,194.0,369.0,2.3,23.0,517.0,571.36,433.25
2016,4,15,10,15,529.0,250.0,2.35,23.0,679.5,813.98,611.36
2016,4,15,10,30,864.0,131.0,2.4,23.0,842.0,1006.25,738.95
2016,4,15,10,45,875.0,130.5,2.45,23.5,872.5,1013.01,739.34
2016,4,15,11,0,886.0,130.0,2.5,24.0,903.0,1015.88,739.28
2016,4,15,11,15,891.0,131.0,2.55,24.5,925.0,1010.38,734.0
2016,4,15,11,30,896.0,132.0,2.6,25.0,947.0,1000.92,726.41
2016,4,15,11,45,893.5,136.5,2.7,25.5,958.5,983.71,714.41
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,962.78,700.12
2016,4,15,12,15,891.5,141.0,2.85,26.0,974.5,937.03,683.69
2016,4,15,12,30,892.0,141.0,2.9,26.0,979.0,907.93,665.05
2016,4,15,12,45,891.5,140.5,3.0,26.5,975.0,874.37,642.45
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,837.8,617.74
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,796.5,590.85
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,752.69,560.18
2016,4,15,13,45,879.5,137.5,3.4,27.0,923.5,704.09,525.27
2016,4,15,14,0,874.0,136.0,3.5,27.0,902.0,653.59,488.01
2016,4,15,14,15,866.0,134.5,3.55,27.0,872.5,599.97,447.23
2016,4,15,14,30,858.0,133.0,3.6,27.0,843.0,545.12,404.27
2016,4,15,14,45,849.0,130.0,3.7,27.0,807.0,486.47,357.29
2016,4,15,15,0,840.0,127.0,3.8,27.0,771.0,427.24,308.39
2016,4,15,15,15,826.0,124.0,3.8,27.0,727.5,366.1,256.82
2016,4,15,15,30,812.0,121.0,3.8,27.0,684.0,305.57,205.17
2016,4,15,15,45,792.0,118.0,3.85,27.0,635.5,244.7,154.42
2016,4,15,16,0,772.0,115.0,3.9,27.0,587.0,185.73,108.91
2016,4,15,16,15,747.5,110.5,3.9,26.5,534.0,120.94,68.1
2016,4,15,16,30,723.0,106.0,3.9,26.0,481.0,73.58,56.53
2016,4,15,16,45,688.0,101.0,3.9,25.5,425.0,71.69,55.31
2016,4,15,17,0,653.0,96.0,3.9,25.0,369.0,69.72,53.97
2016,4,15,17,15,606.5,88.5,3.65,24.0,313.0,65.71,50.94
2016,4,15,17,30,560.0,81.0,3.4,23.0,257.0,61.54,47.67
2016,4,15,17,45,490.0,71.0,3.15,22.5,202.0,55.05,42.11
2016,4,15,18,0,420.0,61.0,2.9,22.0,147.0,48.38,36.17
2016,4,15,18,15,317.0,46.5,2.85,21.5,99.5,35.71,24.83
2016,4,15,18,30,214.0,32.0,2.8,21.0,52.0,24.76,14.24
2016,4,15,18,45,107.0,16.0,2.8,20.5,26.0,12.48,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.0,15.5,3.55,16.5,18.5,26.69,0.0
2016,4,16,6,30,64.0,31.0,3.7,17.0,37.0,72.64,50.0
2016,4,16,6,45,136.0,56.5,3.85,17.5,80.0,155.04,122.84
2016,4,16,7,0,208.0,82.0,4.0,18.0,123.0,233.43,190.47
2016,4,16,7,15,104.0,79.0,4.2,18.5,99.5,155.2,126.35
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,64.89,48.97
2016,4,16,7,45,0.0,102.0,4.6,19.5,102.0,89.15,69.05
2016,4,16,8,0,0.0,128.0,4.8,20.0,128.0,113.35,88.65
2016,4,16,8,15,0.0,111.0,5.05,20.5,111.0,94.92,73.02
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,78.58,59.23
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,82.38,62.0
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,86.24,64.78
2016,4,16,9,15,0.0,127.0,5.85,22.5,127.0,107.51,81.56
2016,4,16,9,30,0.0,151.0,5.9,23.0,151.0,128.91,98.23
2016,4,16,9,45,2.0,161.0,6.0,23.5,162.5,139.55,106.3
2016,4,16,10,0,4.0,171.0,6.1,24.0,174.0,150.24,114.35
2016,4,16,10,15,2.0,146.0,6.1,24.5,147.5,125.8,94.59
2016,4,16,10,30,0.0,121.0,6.1,25.0,121.0,101.92,75.37
2016,4,16,10,45,0.0,125.0,6.15,25.5,125.0,105.41,77.86
2016,4,16,11,0,0.0,129.0,6.2,26.0,129.0,108.88,80.31
2016,4,16,11,15,0.0,120.0,6.2,26.0,120.0,101.13,74.16
2016,4,16,11,30,0.0,111.0,6.2,26.0,111.0,93.43,68.07
2016,4,16,11,45,0.0,115.5,6.25,26.5,115.5,97.27,70.88
2016,4,16,12,0,0.0,120.0,6.3,27.0,120.0,101.07,73.66
2016,4,16,12,15,2.0,138.0,6.25,27.0,140.0,118.12,86.95
2016,4,16,12,30,4.0,156.0,6.2,27.0,160.0,134.95,100.03
2016,4,16,12,45,7.0,180.5,6.2,27.0,187.5,157.85,117.79
2016,4,16,13,0,10.0,205.0,6.2,27.0,215.0,180.31,135.13
2016,4,16,13,15,11.5,228.5,6.2,26.5,239.5,200.24,150.73
2016,4,16,13,30,13.0,252.0,6.2,26.0,264.0,219.67,165.98
2016,4,16,13,45,24.5,311.0,6.25,26.0,333.0,276.53,209.6
2016,4,16,14,0,36.0,370.0,6.3,26.0,402.0,326.64,247.62
2016,4,16,14,15,39.0,363.0,6.3,26.0,396.5,316.66,240.14
2016,4,16,14,30,42.0,356.0,6.3,26.0,391.0,306.28,232.4
2016,4,16,14,45,23.0,263.0,6.3,26.0,282.0,221.42,167.82
2016,4,16,15,0,4.0,170.0,6.3,26.0,173.0,141.2,106.04
2016,4,16,15,15,11.0,209.0,6.2,25.5,217.0,172.83,131.11
2016,4,16,15,30,18.0,248.0,6.1,25.0,261.0,201.49,153.72
2016,4,16,15,45,9.0,183.0,6.1,25.0,189.5,148.91,113.06
2016,4,16,16,0,0.0,118.0,6.1,25.0,118.0,96.99,72.53
2016,4,16,16,15,97.0,172.5,5.9,24.5,223.0,131.53,97.61
2016,4,16,16,30,194.0,227.0,5.7,24.0,328.0,154.71,125.17
2016,4,16,16,45,120.0,196.5,5.55,24.0,256.5,136.22,110.11
2016,4,16,17,0,46.0,166.0,5.4,24.0,185.0,121.56,98.15
2016,4,16,17,15,37.0,142.5,5.2,23.5,156.5,105.65,85.14
2016,4,16,17,30,28.0,119.0,5.0,23.0,128.0,89.4,71.58
2016,4,16,17,45,15.5,95.0,4.85,22.5,99.5,74.21,58.61
2016,4,16,18,0,3.0,71.0,4.7,22.0,71.0,56.09,42.81
2016,4,16,18,15,1.5,47.5,4.65,21.5,47.5,38.19,26.95
2016,4,16,18,30,0.0,24.0,4.6,21.0,24.0,19.82,10.37
2016,4,16,18,45,0.0,12.0,4.6,21.0,12.0,9.89,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,20.0,7.0,5.97,0.0
2016,4,17,6,30,0.0,14.0,3.2,20.0,14.0,11.52,3.2
2016,4,17,6,45,0.0,34.5,3.35,20.5,34.5,28.52,17.76
2016,4,17,7,0,0.0,55.0,3.5,21.0,55.0,47.67,34.0
2016,4,17,7,15,0.0,79.5,3.65,21.0,80.0,71.05,53.68
2016,4,17,7,30,0.0,104.0,3.8,21.0,105.0,94.07,72.79
2016,4,17,7,45,0.0,112.5,4.0,21.5,113.0,99.76,77.18
2016,4,17,8,0,0.0,121.0,4.2,22.0,121.0,106.04,81.91
2016,4,17,8,15,0.5,140.0,4.35,22.0,140.5,123.46,95.79
2016,4,17,8,30,1.0,159.0,4.5,22.0,160.0,140.88,109.49
2016,4,17,8,45,3.5,176.5,4.7,22.5,179.0,158.57,123.14
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,176.37,136.73
2016,4,17,9,15,16.0,236.5,4.95,23.5,247.5,225.71,175.16
2016,4,17,9,30,26.0,279.0,5.0,24.0,297.0,275.45,213.17
2016,4,17,9,45,29.5,294.5,5.05,24.5,316.5,311.98,240.23
2016,4,17,10,0,33.0,310.0,5.1,25.0,336.0,329.04,252.24
2016,4,17,10,15,114.0,360.5,5.05,25.0,454.5,478.74,366.34
2016,4,17,10,30,195.0,411.0,5.0,25.0,573.0,607.97,461.51
2016,4,17,10,45,195.5,428.0,5.0,25.0,595.0,621.05,469.51
2016,4,17,11,0,196.0,445.0,5.0,25.0,617.0,632.75,477.02
2016,4,17,11,15,125.5,432.0,4.95,25.0,543.5,544.1,410.47
2016,4,17,11,30,55.0,419.0,4.9,25.0,470.0,440.25,332.29
2016,4,17,11,45,33.5,328.5,4.85,25.0,360.0,329.1,249.42
2016,4,17,12,0,12.0,238.0,4.8,25.0,250.0,213.83,161.58
2016,4,17,12,15,14.0,266.5,4.7,25.0,280.0,239.45,181.25
2016,4,17,12,30,16.0,295.0,4.6,25.0,310.0,264.57,200.2
2016,4,17,12,45,16.5,301.0,4.55,25.0,316.5,268.51,203.09
2016,4,17,13,0,17.0,307.0,4.5,25.0,323.0,272.2,205.86
2016,4,17,13,15,8.5,187.5,4.5,24.5,195.5,163.52,123.04
2016,4,17,13,30,0.0,68.0,4.5,24.0,68.0,56.92,39.7
2016,4,17,13,45,0.0,55.0,4.5,24.0,55.0,45.98,31.09
2016,4,17,14,0,0.0,42.0,4.5,24.0,42.0,35.06,22.42
2016,4,17,14,15,0.0,40.0,4.5,24.0,40.0,33.36,21.1
2016,4,17,14,30,0.0,38.0,4.5,24.0,38.0,31.66,19.78
2016,4,17,14,45,0.0,34.5,4.55,24.0,34.5,28.72,17.46
2016,4,17,15,0,0.0,31.0,4.6,24.0,31.0,25.78,15.13
2016,4,17,15,15,0.0,27.5,4.7,23.5,27.5,22.84,12.84
2016,4,17,15,30,0.0,24.0,4.8,23.0,24.0,19.91,10.54
2016,4,17,15,45,0.0,66.0,4.95,23.0,66.0,54.86,38.97
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,89.21,66.87
2016,4,17,16,15,0.0,70.0,5.05,22.5,70.0,58.12,41.96
2016,4,17,16,30,0.0,32.0,5.0,22.0,32.0,26.47,17.16
2016,4,17,16,45,0.0,41.5,5.0,22.0,41.5,34.33,24.04
2016,4,17,17,0,0.0,51.0,5.0,22.0,51.0,42.2,30.95
2016,4,17,17,15,0.0,42.5,4.85,21.5,42.5,35.12,24.98
2016,4,17,17,30,0.0,34.0,4.7,21.0,34.0,28.06,18.92
2016,4,17,17,45,0.0,26.5,4.55,21.0,26.5,21.84,13.47
2016,4,17,18,0,0.0,19.0,4.4,21.0,19.0,15.63,7.96
2016,4,17,18,15,0.0,12.5,4.25,20.5,12.5,10.27,3.17
2016,4,17,18,30,0.0,6.0,4.1,20.0,6.0,4.92,0.0
2016,4,17,18,45,0.0,3.0,3.95,20.0,3.0,2.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,18.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,19.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,19.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,19.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,12.0,3.5,19.5,12.0,9.88,2.68
2016,4,18,8,0,0.0,20.0,3.6,20.0,20.0,16.5,8.2
2016,4,18,8,15,0.0,37.5,3.6,20.0,37.5,31.01,20.26
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,45.58,32.25
2016,4,18,8,45,0.0,72.0,3.6,20.5,72.0,59.79,43.72
2016,4,18,9,0,0.0,89.0,3.6,21.0,89.0,74.04,55.07
2016,4,18,9,15,0.0,104.0,3.7,21.5,104.0,87.03,65.27
2016,4,18,9,30,0.0,119.0,3.8,22.0,119.0,100.19,75.5
2016,4,18,9,45,11.5,202.5,3.9,22.5,211.5,186.61,144.0
2016,4,18,10,0,23.0,286.0,4.0,23.0,304.0,275.67,212.57
2016,4,18,10,15,183.5,333.0,3.75,23.0,485.0,517.4,398.47
2016,4,18,10,30,344.0,380.0,3.5,23.0,666.0,740.98,559.46
2016,4,18,10,45,255.5,412.5,3.3,23.5,629.0,681.9,511.26
2016,4,18,11,0,167.0,445.0,3.1,24.0,592.0,603.27,451.26
2016,4,18,11,15,97.5,405.0,3.05,24.0,491.5,471.66,355.28
2016,4,18,11,30,28.0,365.0,3.0,24.0,391.0,361.52,272.57
2016,4,18,11,45,21.5,325.0,2.95,24.0,345.5,300.55,227.28
2016,4,18,12,0,15.0,285.0,2.9,24.0,300.0,257.63,194.88
2016,4,18,12,15,228.0,346.5,2.9,24.0,562.0,534.77,405.22
2016,4,18,12,30,441.0,408.0,2.9,24.0,824.0,768.72,570.46
2016,4,18,12,45,238.5,402.5,2.95,24.0,627.5,566.43,424.06
2016,4,18,13,0,36.0,397.0,3.0,24.0,431.0,371.39,279.03
2016,4,18,13,15,174.5,420.5,2.95,23.5,581.0,495.2,373.81
2016,4,18,13,30,313.0,444.0,2.9,23.0,731.0,600.86,451.19
2016,4,18,13,45,209.5,440.5,2.85,23.0,630.5,505.07,380.01
2016,4,18,14,0,106.0,437.0,2.8,23.0,530.0,421.2,317.76
2016,4,18,14,15,67.0,382.0,2.65,23.0,440.5,346.07,262.13
2016,4,18,14,30,28.0,327.0,2.5,23.0,351.0,276.6,210.1
2016,4,18,14,45,46.0,338.0,2.35,23.0,375.0,287.08,218.14
2016,4,18,15,0,64.0,349.0,2.2,23.0,399.0,294.29,223.13
2016,4,18,15,15,41.5,300.5,2.05,22.5,332.0,244.5,186.01
2016,4,18,15,30,19.0,252.0,1.9,22.0,265.0,204.51,156.43
2016,4,18,15,45,14.5,227.0,1.8,22.0,237.0,182.05,139.48
2016,4,18,16,0,10.0,202.0,1.7,22.0,209.0,160.47,123.14
2016,4,18,16,15,7.0,183.5,1.6,22.0,188.0,144.39,111.05
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,129.21,104.15
2016,4,18,16,45,35.5,169.0,1.45,22.0,184.0,125.05,101.08
2016,4,18,17,0,67.0,173.0,1.4,22.0,201.0,125.97,102.23
2016,4,18,17,15,57.0,148.5,1.25,21.5,170.5,109.54,88.81
2016,4,18,17,30,47.0,124.0,1.1,21.0,140.0,92.74,74.82
2016,4,18,17,45,34.0,100.0,1.0,21.0,110.0,75.85,60.31
2016,4,18,18,0,21.0,76.0,0.9,21.0,80.0,58.64,45.21
2016,4,18,18,15,10.5,52.5,0.85,20.5,54.5,41.85,30.29
2016,4,18,18,30,0.0,29.0,0.8,20.0,29.0,23.74,13.86
2016,4,18,18,45,0.0,14.5,0.75,20.0,14.5,11.97,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,7.5,1.4,17.0,7.5,6.16,0.0
2016,4,19,6,30,0.0,15.0,1.6,17.0,15.0,12.34,4.16
2016,4,19,6,45,0.0,29.0,1.85,17.5,29.0,23.93,14.31
2016,4,19,7,0,0.0,43.0,2.1,18.0,43.0,35.56,24.35
2016,4,19,7,15,0.0,59.0,2.05,18.5,59.0,49.28,36.01
2016,4,19,7,30,0.0,75.0,2.0,19.0,75.0,63.54,47.9
2016,4,19,7,45,0.0,98.5,2.0,19.5,98.5,85.14,65.63
2016,4,19,8,0,0.0,122.0,2.0,20.0,122.0,106.7,82.97
2016,4,19,8,15,0.0,121.5,1.95,20.0,121.5,104.67,80.96
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,103.24,79.49
2016,4,19,8,45,1.5,149.5,1.85,20.5,150.5,130.5,101.08
2016,4,19,9,0,3.0,178.0,1.8,21.0,180.0,157.91,122.36
2016,4,19,9,15,3.5,180.0,1.75,21.5,182.5,159.3,122.78
2016,4,19,9,30,4.0,182.0,1.7,22.0,185.0,160.93,123.48
2016,4,19,9,45,68.0,278.0,1.7,22.5,330.5,330.79,255.55
2016,4,19,10,0,132.0,374.0,1.7,23.0,476.0,512.36,387.88
2016,4,19,10,15,88.0,367.5,1.7,23.0,437.0,439.28,332.08
2016,4,19,10,30,44.0,361.0,1.7,23.0,398.0,385.88,291.48
2016,4,19,10,45,27.5,301.0,1.7,23.5,324.5,306.57,231.95
2016,4,19,11,0,11.0,241.0,1.7,24.0,251.0,218.23,164.74
2016,4,19,11,15,16.0,286.5,1.7,24.0,301.5,263.2,198.88
2016,4,19,11,30,21.0,332.0,1.7,24.0,352.0,307.8,231.83
2016,4,19,11,45,16.0,277.5,1.75,24.5,293.0,253.0,190.27
2016,4,19,12,0,11.0,223.0,1.8,25.0,234.0,199.71,149.82
2016,4,19,12,15,96.0,356.0,1.8,25.0,447.5,414.47,311.2
2016,4,19,12,30,181.0,489.0,1.8,25.0,661.0,599.38,441.27
2016,4,19,12,45,206.0,484.0,1.8,25.0,679.0,602.05,442.13
2016,4,19,13,0,231.0,479.0,1.8,25.0,697.0,602.22,442.54
2016,4,19,13,15,176.5,472.0,1.8,25.0,637.0,538.76,397.26
2016,4,19,13,30,122.0,465.0,1.8,25.0,577.0,479.5,354.84
2016,4,19,13,45,432.0,336.5,1.8,25.0,720.5,571.06,424.57
2016,4,19,14,0,742.0,208.0,1.8,25.0,864.0,627.52,465.1
2016,4,19,14,15,380.0,249.0,1.85,25.0,585.0,415.93,311.21
2016,4,19,14,30,18.0,290.0,1.9,25.0,306.0,245.1,184.08
2016,4,19,14,45,34.5,314.0,1.95,25.0,341.5,264.03,198.96
2016,4,19,15,0,51.0,338.0,2.0,25.0,377.0,281.26,211.68
2016,4,19,15,15,28.5,266.0,2.05,24.5,288.0,215.94,163.15
2016,4,19,15,30,6.0,194.0,2.1,24.0,199.0,158.12,119.87
2016,4,19,15,45,3.0,171.5,2.15,24.0,174.0,139.07,105.49
2016,4,19,16,0,0.0,149.0,2.2,24.0,149.0,120.6,91.39
2016,4,19,16,15,40.5,187.0,2.2,23.5,208.5,142.47,108.09
2016,4,19,16,30,81.0,225.0,2.2,23.0,268.0,159.26,128.82
2016,4,19,16,45,146.0,200.0,2.2,23.0,266.5,138.62,112.08
2016,4,19,17,0,211.0,175.0,2.2,23.0,265.0,124.4,100.61
2016,4,19,17,15,184.5,154.0,1.95,22.5,224.5,110.69,89.52
2016,4,19,17,30,158.0,133.0,1.7,22.0,184.0,96.58,77.86
2016,4,19,17,45,220.5,106.5,1.5,22.0,162.5,77.65,61.63
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,59.23,45.54
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,45.36,33.17
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,30.14,19.1
2016,4,19,18,45,61.0,19.5,1.15,21.0,25.5,15.4,0.0
2016,4,19,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,34.5,19.0,0.55,18.0,22.5,38.47,0.0
2016,4,20,6,30,69.0,38.0,0.6,18.0,45.0,83.08,60.44
2016,4,20,6,45,131.0,62.5,0.7,18.5,86.5,157.62,124.42
2016,4,20,7,0,193.0,87.0,0.8,19.0,128.0,228.01,183.67
2016,4,20,7,15,281.0,96.0,0.75,19.0,175.5,300.01,243.37
2016,4,20,7,30,369.0,105.0,0.7,19.0,223.0,396.93,319.89
2016,4,20,7,45,184.5,88.0,0.65,19.5,147.0,239.58,193.82
2016,4,20,8,0,0.0,71.0,0.6,20.0,71.0,58.88,43.25
2016,4,20,8,15,26.0,143.0,0.6,20.5,157.0,157.11,123.89
2016,4,20,8,30,52.0,215.0,0.6,21.0,243.0,256.97,201.58
2016,4,20,8,45,58.0,241.0,0.65,21.5,275.0,288.98,224.53
2016,4,20,9,0,64.0,267.0,0.7,22.0,307.0,320.9,247.41
2016,4,20,9,15,127.5,299.0,0.75,22.0,386.0,431.61,329.96
2016,4,20,9,30,191.0,331.0,0.8,22.0,465.0,525.59,397.23
2016,4,20,9,45,239.5,345.5,0.9,22.5,524.0,586.92,439.47
2016,4,20,10,0,288.0,360.0,1.0,23.0,583.0,668.1,494.32
2016,4,20,10,15,519.5,274.0,1.05,23.0,699.0,822.82,602.5
2016,4,20,10,30,751.0,188.0,1.1,23.0,815.0,967.26,696.29
2016,4,20,10,45,763.0,188.5,1.15,23.5,844.5,965.88,692.0
2016,4,20,11,0,775.0,189.0,1.2,24.0,874.0,970.35,693.48
2016,4,20,11,15,781.0,190.5,1.2,24.0,894.5,966.16,690.1
2016,4,20,11,30,787.0,192.0,1.2,24.0,915.0,958.24,684.62
2016,4,20,11,45,823.0,170.5,1.2,24.5,936.0,953.17,679.79
2016,4,20,12,0,859.0,149.0,1.2,25.0,957.0,930.46,663.98
2016,4,20,12,15,860.0,149.0,1.2,25.0,961.5,905.72,648.45
2016,4,20,12,30,861.0,149.0,1.2,25.0,966.0,877.77,630.89
2016,4,20,12,45,857.5,150.5,1.2,25.0,961.0,844.28,609.75
2016,4,20,13,0,854.0,152.0,1.2,25.0,956.0,808.12,586.81
2016,4,20,13,15,850.5,151.5,1.15,24.5,943.5,767.9,560.84
2016,4,20,13,30,847.0,151.0,1.1,24.0,931.0,725.37,532.0
2016,4,20,13,45,839.5,151.0,1.1,24.0,909.0,683.23,502.06
2016,4,20,14,0,832.0,151.0,1.1,24.0,887.0,633.36,466.11
2016,4,20,14,15,824.0,149.0,1.1,24.0,858.0,580.24,426.89
2016,4,20,14,30,816.0,147.0,1.1,24.0,829.0,526.1,385.64
2016,4,20,14,45,814.5,139.0,1.1,24.0,795.0,469.34,341.08
2016,4,20,15,0,813.0,131.0,1.1,24.0,761.0,411.38,294.07
2016,4,20,15,15,799.0,128.5,1.15,24.0,719.0,352.63,245.46
2016,4,20,15,30,785.0,126.0,1.2,24.0,677.0,294.52,196.67
2016,4,20,15,45,765.5,122.5,1.3,24.0,629.0,235.52,148.3
2016,4,20,16,0,746.0,119.0,1.4,24.0,581.0,178.4,105.18
2016,4,20,16,15,721.0,114.5,1.45,23.5,529.0,115.4,66.95
2016,4,20,16,30,696.0,110.0,1.5,23.0,477.0,75.42,58.69
2016,4,20,16,45,663.5,104.0,1.55,23.0,423.0,73.04,56.95
2016,4,20,17,0,631.0,98.0,1.6,23.0,369.0,70.51,55.03
2016,4,20,17,15,586.0,91.0,1.45,22.5,314.0,66.98,52.3
2016,4,20,17,30,541.0,84.0,1.3,22.0,259.0,63.32,49.38
2016,4,20,17,45,474.0,74.0,1.2,22.0,205.5,56.97,43.89
2016,4,20,18,0,407.0,64.0,1.1,22.0,152.0,48.48,36.35
2016,4,20,18,15,311.0,50.0,1.1,21.5,105.5,38.2,27.1
2016,4,20,18,30,215.0,36.0,1.1,21.0,59.0,27.73,17.23
2016,4,20,18,45,107.5,18.0,1.1,20.5,29.5,13.99,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.5,0.3,18.0,3.5,2.87,0.0
2016,4,21,6,30,0.0,7.0,0.4,18.0,7.0,5.74,0.0
2016,4,21,6,45,0.0,12.5,0.55,18.5,12.5,10.27,2.94
2016,4,21,7,0,0.0,18.0,0.7,19.0,18.0,14.81,6.86
2016,4,21,7,15,0.0,24.5,0.7,19.5,24.5,20.18,11.45
2016,4,21,7,30,0.0,31.0,0.7,20.0,31.0,25.57,15.96
2016,4,21,7,45,0.0,25.0,0.75,20.5,25.0,20.62,11.71
2016,4,21,8,0,0.0,19.0,0.8,21.0,19.0,15.67,7.49
2016,4,21,8,15,0.0,45.5,0.8,21.0,45.5,37.66,25.72
2016,4,21,8,30,0.0,72.0,0.8,21.0,72.0,59.76,43.76
2016,4,21,8,45,0.0,69.5,0.85,21.5,69.5,57.71,41.79
2016,4,21,9,0,0.0,67.0,0.9,22.0,67.0,55.66,39.89
2016,4,21,9,15,0.0,63.5,0.9,22.5,63.5,52.78,37.34
2016,4,21,9,30,0.0,60.0,0.9,23.0,60.0,49.9,34.83
2016,4,21,9,45,0.0,92.5,0.95,23.5,92.5,77.14,56.42
2016,4,21,10,0,0.0,125.0,1.0,24.0,125.0,105.36,78.37
2016,4,21,10,15,60.0,269.0,1.0,24.0,319.0,309.83,236.27
2016,4,21,10,30,120.0,413.0,1.0,24.0,513.0,532.33,395.08
2016,4,21,10,45,229.5,414.5,1.05,24.5,614.5,636.48,466.66
2016,4,21,11,0,339.0,416.0,1.1,25.0,716.0,756.39,546.65
2016,4,21,11,15,585.0,289.5,1.15,25.0,822.5,879.34,631.69
2016,4,21,11,30,831.0,163.0,1.2,25.0,929.0,970.57,690.72
2016,4,21,11,45,849.0,154.0,1.3,25.0,945.5,945.91,675.25
2016,4,21,12,0,867.0,145.0,1.4,25.0,962.0,932.25,668.09
2016,4,21,12,15,868.0,145.0,1.5,25.0,966.5,907.36,653.55
2016,4,21,12,30,869.0,145.0,1.6,25.0,971.0,879.23,636.88
2016,4,21,12,45,868.5,144.5,1.7,25.0,967.0,846.37,616.91
2016,4,21,13,0,868.0,144.0,1.8,25.0,963.0,810.67,594.81
2016,4,21,13,15,865.0,143.5,1.85,25.0,950.5,770.39,568.37
2016,4,21,13,30,862.0,143.0,1.9,25.0,938.0,727.72,538.7
2016,4,21,13,45,853.5,144.0,2.0,25.0,916.0,680.38,505.25
2016,4,21,14,0,845.0,145.0,2.1,25.0,894.0,631.45,469.62
2016,4,21,14,15,837.0,143.0,2.15,25.0,865.0,580.72,431.29
2016,4,21,14,30,829.0,141.0,2.2,25.0,836.0,526.0,388.86
2016,4,21,14,45,817.0,139.0,2.25,25.0,799.5,468.73,343.18
2016,4,21,15,0,805.0,137.0,2.3,25.0,763.0,411.34,296.0
2016,4,21,15,15,790.5,134.0,2.3,25.0,720.0,352.55,246.6
2016,4,21,15,30,776.0,131.0,2.3,25.0,677.0,294.51,197.36
2016,4,21,15,45,759.0,126.0,2.3,25.0,629.5,235.5,148.58
2016,4,21,16,0,742.0,121.0,2.3,25.0,582.0,171.74,100.08
2016,4,21,16,15,479.0,175.0,2.2,24.5,463.0,139.92,93.32
2016,4,21,16,30,216.0,229.0,2.1,24.0,344.0,156.3,125.82
2016,4,21,16,45,280.0,193.5,2.05,24.0,325.0,130.7,105.0
2016,4,21,17,0,344.0,158.0,2.0,24.0,306.0,111.11,89.02
2016,4,21,17,15,320.0,138.0,1.9,23.5,260.5,98.79,79.1
2016,4,21,17,30,296.0,118.0,1.8,23.0,215.0,85.96,68.51
2016,4,21,17,45,259.0,98.0,1.7,22.5,170.5,72.52,57.14
2016,4,21,18,0,222.0,78.0,1.6,22.0,126.0,58.64,45.07
2016,4,21,18,15,165.5,57.5,1.55,21.5,87.5,43.88,31.96
2016,4,21,18,30,109.0,37.0,1.5,21.0,49.0,28.75,18.14
2016,4,21,18,45,54.5,18.5,1.5,21.0,24.5,14.7,0.0
2016,4,21,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,6,15,162.0,16.5,1.8,14.5,34.5,105.54,33.15
2016,4,22,6,30,324.0,33.0,2.1,15.0,69.0,219.84,170.67
2016,4,22,6,45,425.0,44.0,2.4,16.0,120.0,304.33,246.42
2016,4,22,7,0,526.0,55.0,2.7,17.0,171.0,399.12,326.99
2016,4,22,7,15,589.5,62.5,2.6,17.5,227.5,475.0,389.4
2016,4,22,7,30,653.0,70.0,2.5,18.0,284.0,555.35,452.27
2016,4,22,7,45,695.0,76.0,2.45,18.5,342.0,621.98,501.38
2016,4,22,8,0,737.0,82.0,2.4,19.0,400.0,686.43,546.03
2016,4,22,8,15,767.0,86.5,2.35,20.0,457.0,743.72,582.8
2016,4,22,8,30,797.0,91.0,2.3,21.0,514.0,800.24,617.73
2016,4,22,8,45,818.5,94.5,2.25,22.0,567.5,846.96,644.73
2016,4,22,9,0,840.0,98.0,2.2,23.0,621.0,891.61,669.63
2016,4,22,9,15,856.0,101.0,2.25,23.0,670.5,918.0,685.4
2016,4,22,9,30,872.0,104.0,2.3,23.0,720.0,951.2,705.85
2016,4,22,9,45,883.5,107.0,2.4,23.5,763.5,976.9,720.36
2016,4,22,10,0,895.0,110.0,2.5,24.0,807.0,999.07,732.63
2016,4,22,10,15,904.5,111.5,2.55,24.0,843.5,1013.96,741.21
2016,4,22,10,30,914.0,113.0,2.6,24.0,880.0,1024.99,747.48
2016,4,22,10,45,920.0,115.0,2.65,24.5,909.5,1029.11,748.01
2016,4,22,11,0,926.0,117.0,2.7,25.0,939.0,1029.14,746.12
2016,4,22,11,15,930.0,117.5,2.7,25.0,960.5,1021.64,740.57
2016,4,22,11,30,934.0,118.0,2.7,25.0,982.0,1010.12,732.63
2016,4,22,11,45,937.0,118.5,2.75,25.5,995.0,993.67,720.7
2016,4,22,12,0,940.0,119.0,2.8,26.0,1008.0,973.33,706.4
2016,4,22,12,15,940.5,119.0,2.8,26.0,1012.0,946.55,688.97
2016,4,22,12,30,941.0,119.0,2.8,26.0,1016.0,916.28,669.31
2016,4,22,12,45,939.5,119.0,2.8,26.0,1011.0,881.04,646.32
2016,4,22,13,0,938.0,119.0,2.8,26.0,1006.0,842.73,621.21
2016,4,22,13,15,935.0,118.5,2.75,26.0,992.5,799.99,592.64
2016,4,22,13,30,932.0,118.0,2.7,26.0,979.0,754.63,560.38
2016,4,22,13,45,926.5,117.0,2.7,26.0,956.5,704.79,524.24
2016,4,22,14,0,921.0,116.0,2.7,26.0,934.0,652.92,485.71
2016,4,22,14,15,913.5,115.0,2.65,26.0,904.5,598.15,443.77
2016,4,22,14,30,906.0,114.0,2.6,26.0,875.0,541.99,399.56
2016,4,22,14,45,896.0,112.0,2.6,26.0,837.5,482.86,351.95
2016,4,22,15,0,886.0,110.0,2.6,26.0,800.0,423.13,302.43
2016,4,22,15,15,873.0,107.5,2.5,25.5,756.0,361.76,250.93
2016,4,22,15,30,860.0,105.0,2.4,25.0,712.0,300.68,199.08
2016,4,22,15,45,843.5,102.0,2.35,25.0,663.0,232.58,142.81
2016,4,22,16,0,827.0,99.0,2.3,25.0,614.0,171.58,96.53
2016,4,22,16,15,804.5,95.5,2.15,24.5,560.5,111.5,62.12
2016,4,22,16,30,782.0,92.0,2.0,24.0,507.0,70.99,54.73
2016,4,22,16,45,752.0,87.5,1.85,24.0,451.0,68.83,53.16
2016,4,22,17,0,722.0,83.0,1.7,24.0,395.0,66.58,51.45
2016,4,22,17,15,679.0,77.0,1.5,23.5,337.5,57.63,44.08
2016,4,22,17,30,636.0,71.0,1.3,23.0,280.0,54.16,41.3
2016,4,22,17,45,573.5,63.5,1.15,22.5,224.0,49.27,37.18
2016,4,22,18,0,511.0,56.0,1.0,22.0,168.0,44.3,32.78
2016,4,22,18,15,408.5,45.0,1.0,21.0,117.5,36.1,25.42
2016,4,22,18,30,306.0,34.0,1.0,20.0,67.0,27.74,17.48
2016,4,22,18,45,153.0,17.0,1.05,19.5,33.5,13.72,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
