Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.5,1.0,15.5,35.5,104.8,42.79
2016,4,23,6,30,311.0,35.0,1.1,16.0,71.0,215.36,166.65
2016,4,23,6,45,414.0,46.5,1.2,17.0,122.0,300.86,241.36
2016,4,23,7,0,517.0,58.0,1.3,18.0,173.0,396.77,320.88
2016,4,23,7,15,581.0,65.5,1.2,18.5,229.5,472.55,381.22
2016,4,23,7,30,645.0,73.0,1.1,19.0,286.0,552.79,441.67
2016,4,23,7,45,688.0,79.0,1.0,19.5,344.5,619.73,488.68
2016,4,23,8,0,731.0,85.0,0.9,20.0,403.0,684.3,530.65
2016,4,23,8,15,760.5,89.5,1.0,20.5,459.5,740.9,567.73
2016,4,23,8,30,790.0,94.0,1.1,21.0,516.0,796.68,603.44
2016,4,23,8,45,811.0,98.0,1.25,22.0,569.0,843.25,631.7
2016,4,23,9,0,832.0,102.0,1.4,23.0,622.0,887.72,658.15
2016,4,23,9,15,848.0,105.0,1.45,23.0,671.0,923.99,680.12
2016,4,23,9,30,864.0,108.0,1.5,23.0,720.0,946.56,693.23
2016,4,23,9,45,874.0,111.5,1.55,23.5,762.5,971.1,706.44
2016,4,23,10,0,884.0,115.0,1.6,24.0,805.0,992.07,717.36
2016,4,23,10,15,893.0,117.0,1.6,24.0,841.5,1006.77,725.07
2016,4,23,10,30,902.0,119.0,1.6,24.0,878.0,1017.62,730.55
2016,4,23,10,45,907.0,121.0,1.65,24.5,906.5,1020.6,730.58
2016,4,23,11,0,912.0,123.0,1.7,25.0,935.0,1019.55,728.31
2016,4,23,11,15,916.0,124.0,1.7,25.0,956.0,1012.51,723.2
2016,4,23,11,30,920.0,125.0,1.7,25.0,977.0,1001.48,715.78
2016,4,23,11,45,922.5,125.5,1.7,25.5,989.5,984.65,703.49
2016,4,23,12,0,925.0,126.0,1.7,26.0,1002.0,964.0,689.0
2016,4,23,12,15,925.5,126.5,1.7,26.0,1006.0,937.91,672.51
2016,4,23,12,30,926.0,127.0,1.7,26.0,1010.0,908.38,653.87
2016,4,23,12,45,923.5,127.5,1.75,26.0,1005.0,873.12,632.04
2016,4,23,13,0,921.0,128.0,1.8,26.0,1000.0,834.93,608.13
2016,4,23,13,15,918.0,127.5,1.85,26.0,986.5,792.79,581.25
2016,4,23,13,30,915.0,127.0,1.9,26.0,973.0,748.09,550.43
2016,4,23,13,45,908.5,126.5,1.95,26.0,951.0,698.73,515.53
2016,4,23,14,0,902.0,126.0,2.0,26.0,929.0,647.49,478.26
2016,4,23,14,15,895.0,124.5,2.1,26.0,900.0,593.54,438.08
2016,4,23,14,30,888.0,123.0,2.2,26.0,871.0,538.21,395.39
2016,4,23,14,45,878.5,121.5,2.3,26.0,834.0,480.65,349.51
2016,4,23,15,0,869.0,120.0,2.4,26.0,797.0,422.45,301.58
2016,4,23,15,15,856.0,117.0,2.45,25.5,754.0,361.71,251.0
2016,4,23,15,30,843.0,114.0,2.5,25.0,711.0,295.9,195.93
2016,4,23,15,45,826.5,111.0,2.6,25.0,662.0,234.58,145.07
2016,4,23,16,0,810.0,108.0,2.7,25.0,613.0,174.67,99.82
2016,4,23,16,15,787.0,104.0,2.65,24.5,560.0,115.32,66.08
2016,4,23,16,30,764.0,100.0,2.6,24.0,507.0,76.38,59.27
2016,4,23,16,45,733.0,95.0,2.55,24.0,450.5,67.71,52.2
2016,4,23,17,0,702.0,90.0,2.5,24.0,394.0,65.54,50.57
2016,4,23,17,15,658.5,83.5,2.3,23.0,337.0,62.05,47.97
2016,4,23,17,30,615.0,77.0,2.1,22.0,280.0,58.43,45.17
2016,4,23,17,45,548.5,69.0,1.9,21.5,224.0,53.34,40.86
2016,4,23,18,0,482.0,61.0,1.7,21.0,168.0,48.16,36.27
2016,4,23,18,15,383.0,48.5,1.65,20.0,118.0,38.89,27.95
2016,4,23,18,30,284.0,36.0,1.6,19.0,68.0,29.37,18.99
2016,4,23,18,45,142.0,18.0,1.6,18.5,34.0,14.04,0.21
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,22.5,1.9,16.0,30.0,62.35,27.91
2016,4,24,6,30,129.0,45.0,2.1,16.0,60.0,128.45,98.81
2016,4,24,6,45,199.0,66.5,2.35,16.5,104.5,196.11,158.29
2016,4,24,7,0,269.0,88.0,2.6,17.0,149.0,270.47,222.07
2016,4,24,7,15,328.5,105.0,2.8,17.5,200.0,351.9,289.64
2016,4,24,7,30,388.0,122.0,3.0,18.0,251.0,426.73,350.0
2016,4,24,7,45,337.5,146.5,3.2,18.5,274.0,419.14,342.58
2016,4,24,8,0,287.0,171.0,3.4,19.0,297.0,420.32,341.41
2016,4,24,8,15,285.0,201.5,3.5,19.0,340.5,462.24,372.79
2016,4,24,8,30,283.0,232.0,3.6,19.0,384.0,502.43,402.08
2016,4,24,8,45,161.5,243.5,3.75,19.5,332.5,397.21,316.6
2016,4,24,9,0,40.0,255.0,3.9,20.0,281.0,283.78,223.52
2016,4,24,9,15,25.5,240.5,3.95,20.5,257.5,252.79,198.05
2016,4,24,9,30,11.0,226.0,4.0,21.0,234.0,208.15,161.71
2016,4,24,9,45,18.0,261.5,4.1,21.5,275.5,247.4,191.98
2016,4,24,10,0,25.0,297.0,4.2,22.0,317.0,286.67,221.65
2016,4,24,10,15,45.0,343.5,4.2,22.0,381.0,369.37,284.68
2016,4,24,10,30,65.0,390.0,4.2,22.0,445.0,433.42,332.45
2016,4,24,10,45,70.5,399.5,4.25,22.5,461.5,444.71,339.68
2016,4,24,11,0,76.0,409.0,4.3,23.0,478.0,455.52,346.73
2016,4,24,11,15,133.0,442.0,4.3,23.0,565.0,554.99,420.51
2016,4,24,11,30,190.0,475.0,4.3,23.0,652.0,633.55,477.45
2016,4,24,11,45,167.0,481.5,4.3,23.0,639.0,608.89,458.33
2016,4,24,12,0,144.0,488.0,4.3,23.0,626.0,583.96,439.54
2016,4,24,12,15,207.0,484.0,4.2,23.0,682.5,625.06,470.33
2016,4,24,12,30,270.0,480.0,4.1,23.0,739.0,670.23,503.06
2016,4,24,12,45,139.0,334.5,4.1,23.5,468.0,411.93,313.59
2016,4,24,13,0,8.0,189.0,4.1,24.0,197.0,164.87,123.92
2016,4,24,13,15,16.5,272.5,4.05,24.0,288.0,240.12,182.24
2016,4,24,13,30,25.0,356.0,4.0,24.0,379.0,315.86,239.44
2016,4,24,13,45,18.0,295.5,3.95,24.0,312.5,256.24,194.28
2016,4,24,14,0,11.0,235.0,3.9,24.0,246.0,200.87,152.13
2016,4,24,14,15,16.5,273.5,3.85,24.0,288.5,233.2,177.16
2016,4,24,14,30,22.0,312.0,3.8,24.0,331.0,263.64,200.4
2016,4,24,14,45,208.5,322.0,3.75,24.0,486.0,336.97,254.51
2016,4,24,15,0,395.0,332.0,3.7,24.0,641.0,394.67,292.91
2016,4,24,15,15,548.0,249.0,3.7,24.0,651.5,351.12,253.36
2016,4,24,15,30,701.0,166.0,3.7,24.0,662.0,291.39,198.74
2016,4,24,15,45,503.0,217.5,3.7,24.0,561.0,241.39,164.52
2016,4,24,16,0,305.0,269.0,3.7,24.0,460.0,217.21,154.58
2016,4,24,16,15,459.5,205.5,3.65,23.5,465.0,155.11,107.1
2016,4,24,16,30,614.0,142.0,3.6,23.0,470.0,95.43,75.59
2016,4,24,16,45,581.0,133.5,3.55,23.0,417.0,92.29,73.28
2016,4,24,17,0,548.0,125.0,3.5,23.0,364.0,87.63,69.6
2016,4,24,17,15,502.5,115.0,3.3,22.5,310.5,81.85,65.04
2016,4,24,17,30,457.0,105.0,3.1,22.0,257.0,75.85,60.17
2016,4,24,17,45,396.5,91.5,2.9,22.0,205.5,67.06,52.6
2016,4,24,18,0,336.0,78.0,2.7,22.0,154.0,57.97,44.55
2016,4,24,18,15,250.5,60.5,2.6,21.5,108.0,45.54,33.45
2016,4,24,18,30,165.0,43.0,2.5,21.0,62.0,33.23,22.06
2016,4,24,18,45,82.5,21.5,2.45,20.5,31.0,17.02,2.42
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.5,2.55,20.0,34.5,87.45,45.33
2016,4,25,6,30,213.0,43.0,2.7,20.0,69.0,175.25,134.62
2016,4,25,6,45,304.5,58.5,2.85,20.5,116.5,252.19,201.51
2016,4,25,7,0,396.0,74.0,3.0,21.0,164.0,338.73,274.35
2016,4,25,7,15,198.0,92.5,3.2,21.5,137.5,239.4,194.31
2016,4,25,7,30,0.0,111.0,3.4,22.0,111.0,99.32,76.58
2016,4,25,7,45,40.5,146.5,3.6,22.5,165.0,174.64,138.74
2016,4,25,8,0,81.0,182.0,3.8,23.0,219.0,244.17,194.59
2016,4,25,8,15,63.5,200.0,3.9,23.5,231.0,249.1,196.81
2016,4,25,8,30,46.0,218.0,4.0,24.0,243.0,252.66,197.96
2016,4,25,8,45,68.0,250.5,4.15,24.5,291.5,305.55,238.57
2016,4,25,9,0,90.0,283.0,4.3,25.0,340.0,359.11,278.81
2016,4,25,9,15,109.5,310.5,4.35,25.5,385.0,405.22,312.58
2016,4,25,9,30,129.0,338.0,4.4,26.0,430.0,470.41,359.75
2016,4,25,9,45,254.5,340.0,4.45,26.5,535.5,609.82,462.88
2016,4,25,10,0,380.0,342.0,4.5,27.0,641.0,732.29,550.28
2016,4,25,10,15,306.5,379.5,4.5,27.0,628.0,698.57,522.63
2016,4,25,10,30,233.0,417.0,4.5,27.0,615.0,643.21,480.81
2016,4,25,10,45,521.5,292.0,4.5,27.5,753.5,829.18,617.01
2016,4,25,11,0,810.0,167.0,4.5,28.0,892.0,973.9,715.28
2016,4,25,11,15,815.0,167.5,4.5,28.0,911.5,967.42,709.28
2016,4,25,11,30,820.0,168.0,4.5,28.0,931.0,957.2,701.97
2016,4,25,11,45,845.0,154.0,4.55,28.5,949.0,934.37,685.26
2016,4,25,12,0,870.0,140.0,4.6,29.0,967.0,922.64,676.11
2016,4,25,12,15,870.5,140.0,4.55,29.0,970.5,897.27,658.84
2016,4,25,12,30,871.0,140.0,4.5,29.0,974.0,868.72,639.51
2016,4,25,12,45,865.5,142.5,4.5,29.0,968.5,834.31,616.41
2016,4,25,13,0,860.0,145.0,4.5,29.0,963.0,797.36,591.51
2016,4,25,13,15,857.0,144.5,4.45,29.0,950.0,757.53,563.45
2016,4,25,13,30,854.0,144.0,4.4,29.0,937.0,715.38,532.61
2016,4,25,13,45,590.5,284.0,4.35,29.5,826.5,621.21,459.89
2016,4,25,14,0,327.0,424.0,4.3,30.0,716.0,537.36,395.32
2016,4,25,14,15,262.0,422.0,4.25,29.5,651.5,475.37,350.8
2016,4,25,14,30,197.0,420.0,4.2,29.0,587.0,422.59,312.53
2016,4,25,14,45,492.5,282.0,4.2,29.0,674.0,427.06,312.97
2016,4,25,15,0,788.0,144.0,4.2,29.0,761.0,404.13,288.14
2016,4,25,15,15,580.5,222.0,4.1,29.0,663.0,340.86,240.18
2016,4,25,15,30,373.0,300.0,4.0,29.0,565.0,305.1,216.17
2016,4,25,15,45,346.0,283.5,3.95,29.0,516.5,259.39,181.23
2016,4,25,16,0,319.0,267.0,3.9,29.0,468.0,217.08,150.9
2016,4,25,16,15,490.0,195.5,3.75,28.5,473.0,149.87,100.33
2016,4,25,16,30,661.0,124.0,3.6,28.0,478.0,83.76,64.39
2016,4,25,16,45,626.5,117.5,3.5,28.0,424.0,81.45,62.77
2016,4,25,17,0,592.0,111.0,3.4,28.0,370.0,79.0,60.97
2016,4,25,17,15,546.5,102.5,3.2,27.5,315.5,74.78,57.76
2016,4,25,17,30,501.0,94.0,3.0,27.0,261.0,70.37,54.3
2016,4,25,17,45,436.0,83.0,2.8,26.5,208.5,61.41,46.83
2016,4,25,18,0,371.0,72.0,2.6,26.0,156.0,53.88,40.34
2016,4,25,18,15,281.5,56.5,2.65,25.5,110.0,42.74,30.53
2016,4,25,18,30,192.0,41.0,2.7,25.0,64.0,31.34,20.16
2016,4,25,18,45,96.0,20.5,2.8,24.5,32.0,15.85,2.55
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,23.0,4.05,21.0,34.0,73.76,40.38
2016,4,26,6,30,180.0,46.0,4.1,21.0,68.0,152.43,116.7
2016,4,26,6,45,255.0,65.0,4.15,21.5,114.5,233.45,186.16
2016,4,26,7,0,330.0,84.0,4.2,22.0,161.0,311.65,252.11
2016,4,26,7,15,165.0,90.0,4.3,22.0,128.5,214.76,174.04
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,83.57,63.71
2016,4,26,7,45,0.0,101.5,4.55,22.5,101.5,87.25,66.52
2016,4,26,8,0,0.0,107.0,4.7,23.0,107.0,91.32,69.47
2016,4,26,8,15,17.0,159.5,4.8,23.5,169.0,154.56,120.67
2016,4,26,8,30,34.0,212.0,4.9,24.0,231.0,235.39,184.51
2016,4,26,8,45,174.0,241.5,5.05,24.5,350.5,404.4,318.69
2016,4,26,9,0,314.0,271.0,5.2,25.0,470.0,582.44,453.72
2016,4,26,9,15,507.5,223.0,5.25,25.0,573.5,732.41,566.45
2016,4,26,9,30,701.0,175.0,5.3,25.0,677.0,879.48,671.98
2016,4,26,9,45,539.5,259.5,5.4,25.5,659.5,814.76,620.38
2016,4,26,10,0,378.0,344.0,5.5,26.0,642.0,731.22,554.77
2016,4,26,10,15,567.5,266.0,5.55,26.0,736.0,852.75,645.36
2016,4,26,10,30,757.0,188.0,5.6,26.0,830.0,962.62,722.6
2016,4,26,10,45,762.5,192.0,5.7,26.5,857.5,958.21,717.12
2016,4,26,11,0,768.0,196.0,5.8,27.0,885.0,959.26,716.17
2016,4,26,11,15,773.0,197.5,5.85,27.0,904.5,953.79,712.02
2016,4,26,11,30,778.0,199.0,5.9,27.0,924.0,944.66,705.52
2016,4,26,11,45,574.5,318.5,5.95,27.5,857.5,856.55,639.15
2016,4,26,12,0,371.0,438.0,6.0,28.0,791.0,752.15,559.41
2016,4,26,12,15,290.5,466.5,5.95,28.0,743.5,690.17,513.51
2016,4,26,12,30,210.0,495.0,5.9,28.0,696.0,621.92,462.8
2016,4,26,12,45,198.0,493.5,5.9,28.5,683.0,596.29,443.33
2016,4,26,13,0,186.0,492.0,5.9,29.0,670.0,570.66,423.75
2016,4,26,13,15,110.5,441.5,5.85,29.0,547.0,458.62,341.62
2016,4,26,13,30,35.0,391.0,5.8,29.0,424.0,350.84,261.48
2016,4,26,13,45,29.0,362.5,5.8,29.0,389.5,318.2,237.55
2016,4,26,14,0,23.0,334.0,5.8,29.0,355.0,287.53,214.81
2016,4,26,14,15,61.0,373.0,5.7,28.5,425.5,332.55,249.17
2016,4,26,14,30,99.0,412.0,5.6,28.0,496.0,371.6,278.37
2016,4,26,14,45,90.5,389.5,5.6,28.0,464.0,340.43,254.92
2016,4,26,15,0,82.0,367.0,5.6,28.0,432.0,310.58,232.49
2016,4,26,15,15,153.5,350.5,5.5,28.0,463.5,305.05,226.23
2016,4,26,15,30,225.0,334.0,5.4,28.0,495.0,295.58,215.78
2016,4,26,15,45,285.5,298.0,5.3,28.0,487.5,256.41,182.7
2016,4,26,16,0,346.0,262.0,5.2,28.0,480.0,216.72,150.56
2016,4,26,16,15,288.5,247.0,4.95,27.5,418.0,175.51,126.2
2016,4,26,16,30,231.0,232.0,4.7,27.0,356.0,158.29,126.25
2016,4,26,16,45,268.0,200.5,4.5,26.5,329.5,134.42,107.25
2016,4,26,17,0,305.0,169.0,4.3,26.0,303.0,117.14,93.46
2016,4,26,17,15,239.5,161.0,4.1,25.5,257.0,111.86,89.53
2016,4,26,17,30,174.0,153.0,3.9,25.0,211.0,108.51,87.1
2016,4,26,17,45,156.5,127.5,3.7,25.0,172.5,91.78,72.96
2016,4,26,18,0,139.0,102.0,3.5,25.0,134.0,74.59,58.12
2016,4,26,18,15,92.5,72.0,3.5,24.5,90.5,54.08,40.26
2016,4,26,18,30,46.0,42.0,3.5,24.0,47.0,32.85,21.55
2016,4,26,18,45,23.0,21.0,3.55,23.5,23.5,17.02,3.93
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,90.06,54.17
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,176.35,137.36
2016,4,27,6,45,316.5,61.5,3.45,18.0,125.0,261.04,211.2
2016,4,27,7,0,426.0,76.0,3.5,18.0,176.0,357.27,293.08
2016,4,27,7,15,492.5,86.5,3.4,18.5,232.5,436.84,358.34
2016,4,27,7,30,559.0,97.0,3.3,19.0,289.0,518.15,422.38
2016,4,27,7,45,620.5,101.0,3.25,19.5,349.5,592.84,479.05
2016,4,27,8,0,682.0,105.0,3.2,20.0,410.0,670.16,535.18
2016,4,27,8,15,715.5,110.5,3.15,20.5,467.0,728.87,574.74
2016,4,27,8,30,749.0,116.0,3.1,21.0,524.0,787.21,612.98
2016,4,27,8,45,783.0,116.5,3.05,22.0,580.5,834.47,641.19
2016,4,27,9,0,817.0,117.0,3.0,23.0,637.0,885.63,671.4
2016,4,27,9,15,835.0,120.5,2.95,23.5,686.5,923.58,693.18
2016,4,27,9,30,853.0,124.0,2.9,24.0,736.0,958.67,712.82
2016,4,27,9,45,871.5,124.0,2.9,25.0,781.5,987.24,726.92
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,1000.51,730.97
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.0,1015.32,736.77
2016,4,27,10,30,909.0,128.0,2.7,27.0,901.0,1026.26,740.08
2016,4,27,10,45,918.5,128.0,2.65,27.5,931.0,1031.24,740.17
2016,4,27,11,0,928.0,128.0,2.6,28.0,961.0,1032.19,737.9
2016,4,27,11,15,932.0,129.0,2.6,28.0,982.5,1024.73,732.46
2016,4,27,11,30,936.0,130.0,2.6,28.0,1004.0,1013.21,724.67
2016,4,27,11,45,944.0,127.5,2.6,28.5,1018.5,998.22,713.39
2016,4,27,12,0,952.0,125.0,2.6,29.0,1033.0,979.24,699.76
2016,4,27,12,15,952.5,125.0,2.6,29.0,1036.5,951.98,682.34
2016,4,27,12,30,953.0,125.0,2.6,29.0,1040.0,921.24,662.75
2016,4,27,12,45,952.5,124.0,2.6,29.0,1035.5,885.54,639.89
2016,4,27,13,0,952.0,123.0,2.6,29.0,1031.0,846.75,614.92
2016,4,27,13,15,949.0,122.5,2.55,29.0,1017.0,803.57,586.39
2016,4,27,13,30,946.0,122.0,2.5,29.0,1003.0,757.77,553.99
2016,4,27,13,45,942.5,120.0,2.5,29.0,981.0,708.0,518.43
2016,4,27,14,0,939.0,118.0,2.5,29.0,959.0,656.01,480.34
2016,4,27,14,15,932.0,116.5,2.4,29.0,928.5,600.49,438.2
2016,4,27,14,30,925.0,115.0,2.3,29.0,898.0,543.53,393.8
2016,4,27,14,45,915.5,113.0,2.25,29.0,860.5,483.92,346.32
2016,4,27,15,0,906.0,111.0,2.2,29.0,823.0,423.63,296.93
2016,4,27,15,15,893.5,108.5,2.0,29.0,779.0,361.65,245.02
2016,4,27,15,30,881.0,106.0,1.8,29.0,735.0,299.87,193.1
2016,4,27,15,45,863.5,103.5,1.65,29.0,684.5,237.63,142.67
2016,4,27,16,0,846.0,101.0,1.5,29.0,634.0,169.3,92.6
2016,4,27,16,15,824.0,97.5,1.35,28.5,580.0,108.54,60.1
2016,4,27,16,30,802.0,94.0,1.2,28.0,526.0,72.45,54.94
2016,4,27,16,45,770.5,90.0,1.1,28.0,469.0,70.67,53.72
2016,4,27,17,0,739.0,86.0,1.0,28.0,412.0,68.83,52.4
2016,4,27,17,15,697.0,80.0,0.85,27.5,353.5,59.74,45.06
2016,4,27,17,30,655.0,74.0,0.7,27.0,295.0,56.34,42.41
2016,4,27,17,45,590.0,67.0,0.55,27.0,237.5,51.88,38.66
2016,4,27,18,0,525.0,60.0,0.4,27.0,180.0,47.37,34.7
2016,4,27,18,15,424.5,49.0,0.45,26.5,128.5,39.26,27.55
2016,4,27,18,30,324.0,38.0,0.5,26.0,77.0,31.01,19.94
2016,4,27,18,45,162.0,19.0,0.6,25.5,38.5,15.28,3.47
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,17.28,0.0
2016,4,28,6,15,147.5,26.5,1.45,16.0,44.0,113.57,73.01
2016,4,28,6,30,266.0,45.0,1.7,17.0,79.0,201.01,157.36
2016,4,28,6,45,358.5,58.5,2.0,18.0,129.5,278.79,224.76
2016,4,28,7,0,451.0,72.0,2.3,19.0,180.0,370.45,301.17
2016,4,28,7,15,512.5,81.5,2.45,19.5,235.0,443.75,360.88
2016,4,28,7,30,574.0,91.0,2.6,20.0,290.0,521.18,421.55
2016,4,28,7,45,619.0,97.5,2.8,21.0,346.5,586.94,470.43
2016,4,28,8,0,664.0,104.0,3.0,22.0,403.0,654.2,518.47
2016,4,28,8,15,695.0,110.0,3.25,22.5,458.0,710.68,557.56
2016,4,28,8,30,726.0,116.0,3.5,23.0,513.0,766.69,595.58
2016,4,28,8,45,749.5,120.0,3.8,23.5,565.0,812.96,626.28
2016,4,28,9,0,773.0,124.0,4.1,24.0,617.0,852.5,651.95
2016,4,28,9,15,790.0,127.5,4.1,24.5,664.5,888.45,673.54
2016,4,28,9,30,807.0,131.0,4.1,25.0,712.0,921.64,693.01
2016,4,28,9,45,819.0,134.5,4.2,25.5,754.0,947.06,707.6
2016,4,28,10,0,831.0,138.0,4.3,26.0,796.0,969.1,719.95
2016,4,28,10,15,840.0,140.5,4.3,26.0,831.0,983.61,728.21
2016,4,28,10,30,849.0,143.0,4.3,26.0,866.0,994.38,734.13
2016,4,28,10,45,852.5,146.5,4.35,26.5,893.5,997.0,733.62
2016,4,28,11,0,856.0,150.0,4.4,27.0,921.0,981.71,721.43
2016,4,28,11,15,860.0,151.0,4.4,27.0,940.5,974.51,716.06
2016,4,28,11,30,864.0,152.0,4.4,27.0,960.0,963.55,708.27
2016,4,28,11,45,861.5,156.0,4.45,27.5,970.5,945.49,694.74
2016,4,28,12,0,859.0,160.0,4.5,28.0,981.0,923.94,679.04
2016,4,28,12,15,858.0,160.5,4.45,28.0,983.5,897.56,661.07
2016,4,28,12,30,857.0,161.0,4.4,28.0,986.0,868.17,641.13
2016,4,28,12,45,843.5,168.0,4.4,28.5,977.0,842.17,622.47
2016,4,28,13,0,830.0,175.0,4.4,29.0,968.0,802.24,593.6
2016,4,28,13,15,825.0,174.0,4.35,29.0,953.5,760.03,563.43
2016,4,28,13,30,820.0,173.0,4.3,29.0,939.0,715.77,531.3
2016,4,28,13,45,792.5,184.5,4.25,29.0,911.0,665.22,493.79
2016,4,28,14,0,765.0,196.0,4.2,29.0,883.0,614.81,455.7
2016,4,28,14,15,754.5,194.0,4.15,28.5,853.0,563.2,416.99
2016,4,28,14,30,744.0,192.0,4.1,28.0,823.0,510.55,376.35
2016,4,28,14,45,399.5,270.5,4.05,28.0,608.0,375.64,276.72
2016,4,28,15,0,55.0,349.0,4.0,28.0,393.0,287.64,214.64
2016,4,28,15,15,39.0,307.5,3.95,28.0,338.0,246.16,184.03
2016,4,28,15,30,23.0,266.0,3.9,28.0,283.0,214.89,161.05
2016,4,28,15,45,54.5,274.5,3.85,28.0,310.5,212.9,158.55
2016,4,28,16,0,86.0,283.0,3.8,28.0,338.0,212.41,157.42
2016,4,28,16,15,63.0,249.0,3.65,27.5,287.5,179.75,134.94
2016,4,28,16,30,40.0,215.0,3.5,27.0,237.0,153.74,122.31
2016,4,28,16,45,20.0,128.0,3.35,27.0,139.0,99.11,77.66
2016,4,28,17,0,0.0,41.0,3.2,27.0,41.0,33.9,23.17
2016,4,28,17,15,0.0,35.0,3.0,26.5,35.0,28.9,19.08
2016,4,28,17,30,0.0,29.0,2.8,26.0,29.0,23.92,14.92
2016,4,28,17,45,70.5,66.0,2.65,25.5,82.0,52.21,39.22
2016,4,28,18,0,141.0,103.0,2.5,25.0,135.0,75.37,58.83
2016,4,28,18,15,97.0,72.5,2.55,24.5,91.5,54.58,40.74
2016,4,28,18,30,53.0,42.0,2.6,24.0,48.0,32.99,21.78
2016,4,28,18,45,26.5,21.0,2.7,24.0,24.0,17.1,5.14
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,0.0,2.0,2.7,21.5,2.0,0.0,0.0
2016,4,29,6,0,0.0,4.0,2.7,22.0,4.0,3.41,0.0
2016,4,29,6,15,49.0,26.0,2.8,22.0,33.0,53.62,32.09
2016,4,29,6,30,98.0,48.0,2.9,22.0,62.0,114.08,86.35
2016,4,29,6,45,144.5,74.5,3.05,22.5,104.5,174.46,137.7
2016,4,29,7,0,191.0,101.0,3.2,23.0,147.0,238.27,191.02
2016,4,29,7,15,95.5,90.0,3.55,23.5,113.0,157.37,125.42
2016,4,29,7,30,0.0,79.0,3.9,24.0,79.0,66.59,49.3
2016,4,29,7,45,0.0,83.0,4.25,24.5,83.0,69.5,51.48
2016,4,29,8,0,0.0,87.0,4.6,25.0,87.0,72.64,53.73
2016,4,29,8,15,0.0,99.0,4.75,25.0,99.0,83.12,61.99
2016,4,29,8,30,0.0,111.0,4.9,25.0,111.0,93.61,70.17
2016,4,29,8,45,19.0,185.0,5.1,25.5,197.5,178.36,137.7
2016,4,29,9,0,38.0,259.0,5.3,26.0,284.0,284.04,219.54
2016,4,29,9,15,23.0,232.5,5.35,26.0,248.0,225.65,173.28
2016,4,29,9,30,8.0,206.0,5.4,26.0,212.0,185.98,141.6
2016,4,29,9,45,5.5,183.0,5.45,26.5,187.5,162.1,122.42
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,138.92,103.85
2016,4,29,10,15,25.5,268.5,5.45,27.0,290.5,273.24,207.61
2016,4,29,10,30,48.0,377.0,5.4,27.0,418.0,400.9,303.1
2016,4,29,10,45,34.0,349.5,5.4,27.5,379.0,356.96,268.82
2016,4,29,11,0,20.0,322.0,5.4,28.0,340.0,298.81,224.32
2016,4,29,11,15,45.5,385.5,5.35,28.0,428.0,396.69,297.46
2016,4,29,11,30,71.0,449.0,5.3,28.0,516.0,477.31,356.23
2016,4,29,11,45,41.5,343.5,5.25,28.5,383.0,346.29,258.85
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,212.95,158.28
2016,4,29,12,15,14.0,265.5,5.15,29.0,279.5,237.46,176.85
2016,4,29,12,30,16.0,293.0,5.1,29.0,309.0,261.44,194.73
2016,4,29,12,45,18.0,314.5,5.05,29.0,332.0,279.71,208.28
2016,4,29,13,0,20.0,336.0,5.0,29.0,355.0,297.34,221.33
2016,4,29,13,15,52.0,397.0,4.9,29.0,446.0,372.76,277.43
2016,4,29,13,30,84.0,458.0,4.8,29.0,537.0,437.67,324.69
2016,4,29,13,45,186.0,448.0,4.75,29.0,617.0,485.75,360.47
2016,4,29,14,0,288.0,438.0,4.7,29.0,697.0,520.27,385.36
2016,4,29,14,15,217.5,431.0,4.6,28.5,623.0,456.52,338.69
2016,4,29,14,30,147.0,424.0,4.5,28.0,549.0,398.39,296.34
2016,4,29,14,45,157.0,405.0,4.4,28.0,533.5,373.7,277.59
2016,4,29,15,0,167.0,386.0,4.3,28.0,518.0,347.99,257.65
2016,4,29,15,15,234.5,354.0,4.1,28.0,528.0,330.49,241.9
2016,4,29,15,30,302.0,322.0,3.9,28.0,538.0,298.51,214.18
2016,4,29,15,45,315.0,295.0,3.75,28.0,507.0,257.98,181.89
2016,4,29,16,0,328.0,268.0,3.6,28.0,476.0,216.26,150.52
2016,4,29,16,15,260.0,276.0,3.35,27.5,432.0,188.55,137.0
2016,4,29,16,30,192.0,284.0,3.1,27.0,388.0,183.32,146.3
2016,4,29,16,45,169.0,257.0,2.9,27.0,341.5,168.4,134.64
2016,4,29,17,0,146.0,230.0,2.7,27.0,295.0,152.88,122.38
2016,4,29,17,15,122.0,199.0,2.55,26.5,248.0,134.78,108.06
2016,4,29,17,30,98.0,168.0,2.4,26.0,201.0,118.73,95.16
2016,4,29,17,45,75.5,134.0,2.25,26.0,157.0,96.9,76.9
2016,4,29,18,0,53.0,100.0,2.1,26.0,113.0,74.42,57.74
2016,4,29,18,15,26.5,67.5,2.05,25.5,74.0,52.02,38.43
2016,4,29,18,30,0.0,35.0,2.0,25.0,35.0,28.59,18.09
2016,4,29,18,45,0.0,17.5,2.0,24.5,17.5,14.44,3.84
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,10.78,0.0
2016,4,30,6,15,91.5,30.5,3.4,15.5,42.0,86.93,58.24
2016,4,30,6,30,172.0,53.0,3.5,16.0,76.0,155.82,122.6
2016,4,30,6,45,263.5,70.5,3.65,16.5,125.5,242.12,197.17
2016,4,30,7,0,355.0,88.0,3.8,17.0,175.0,328.2,270.44
2016,4,30,7,15,417.5,101.0,3.9,17.5,229.0,399.32,329.55
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,475.38,390.59
2016,4,30,7,45,533.5,121.5,4.15,19.0,339.5,542.84,442.25
2016,4,30,8,0,587.0,129.0,4.3,20.0,396.0,620.6,499.81
2016,4,30,8,15,620.5,136.5,4.25,20.5,450.5,678.09,540.71
2016,4,30,8,30,654.0,144.0,4.2,21.0,505.0,735.36,580.04
2016,4,30,8,45,685.5,147.0,4.2,22.0,558.0,785.4,611.82
2016,4,30,9,0,717.0,150.0,4.2,23.0,611.0,834.2,641.98
2016,4,30,9,15,735.5,154.5,4.0,23.5,658.5,871.15,663.58
2016,4,30,9,30,754.0,159.0,3.8,24.0,706.0,905.58,683.04
2016,4,30,9,45,777.5,158.0,3.6,24.5,750.0,928.93,694.6
2016,4,30,10,0,801.0,157.0,3.4,25.0,794.0,956.71,709.0
2016,4,30,10,15,811.5,159.5,3.2,25.0,829.5,972.22,716.37
2016,4,30,10,30,822.0,162.0,3.0,25.0,865.0,984.08,721.35
2016,4,30,10,45,837.0,159.0,2.8,25.5,895.5,991.0,721.69
2016,4,30,11,0,852.0,156.0,2.6,26.0,926.0,994.07,719.54
2016,4,30,11,15,857.0,157.5,2.35,26.0,946.5,988.11,712.55
2016,4,30,11,30,862.0,159.0,2.1,26.0,967.0,978.24,703.1
2016,4,30,11,45,875.5,152.5,1.9,26.5,982.5,951.44,682.1
2016,4,30,12,0,889.0,146.0,1.7,27.0,998.0,935.06,668.02
2016,4,30,12,15,890.0,146.0,1.6,27.0,1002.0,909.49,650.57
2016,4,30,12,30,891.0,146.0,1.5,27.0,1006.0,880.7,631.22
2016,4,30,12,45,892.0,144.0,1.4,27.5,1001.5,847.24,607.72
2016,4,30,13,0,893.0,142.0,1.3,28.0,997.0,810.9,582.47
2016,4,30,13,15,890.0,141.5,1.3,28.0,984.0,770.01,555.49
2016,4,30,13,30,887.0,141.0,1.3,28.0,971.0,726.71,525.75
2016,4,30,13,45,884.0,138.5,1.35,28.0,950.0,679.63,493.16
2016,4,30,14,0,881.0,136.0,1.4,28.0,929.0,630.47,458.07
2016,4,30,14,15,874.5,134.5,1.35,28.0,900.0,578.27,419.01
2016,4,30,14,30,868.0,133.0,1.3,28.0,871.0,524.7,377.78
2016,4,30,14,45,860.5,129.5,1.3,28.0,835.5,468.13,333.36
2016,4,30,15,0,853.0,126.0,1.3,28.0,800.0,410.79,286.96
2016,4,30,15,15,840.5,123.0,1.25,27.5,757.5,347.19,235.33
2016,4,30,15,30,828.0,120.0,1.2,27.0,715.0,287.48,186.03
2016,4,30,15,45,815.0,115.5,1.15,27.0,667.5,227.27,137.34
2016,4,30,16,0,802.0,111.0,1.1,27.0,620.0,168.08,94.29
2016,4,30,16,15,780.0,107.0,1.05,27.0,567.5,110.03,63.7
2016,4,30,16,30,758.0,103.0,1.0,27.0,515.0,77.98,59.72
2016,4,30,16,45,731.5,97.0,0.95,27.0,460.5,68.61,52.2
2016,4,30,17,0,705.0,91.0,0.9,27.0,406.0,65.88,50.12
2016,4,30,17,15,663.0,85.0,0.85,26.5,349.0,62.78,47.81
2016,4,30,17,30,621.0,79.0,0.8,26.0,292.0,59.59,45.34
2016,4,30,17,45,564.0,70.5,0.8,25.5,237.0,54.22,40.92
2016,4,30,18,0,507.0,62.0,0.8,25.0,182.0,48.69,36.16
2016,4,30,18,15,412.5,51.0,0.85,24.0,131.5,40.7,29.14
2016,4,30,18,30,318.0,40.0,0.9,23.0,81.0,32.54,21.64
2016,4,30,18,45,179.0,24.5,0.95,22.0,45.0,19.05,7.45
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,7.68,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,22.5,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,45.0,12.0,3.0,16.0,13.0,26.38,0.0
2016,5,1,6,15,164.5,29.0,3.25,16.5,49.5,124.42,86.6
2016,5,1,6,30,284.0,46.0,3.5,17.0,86.0,208.79,164.96
2016,5,1,6,45,367.5,59.0,3.75,17.5,135.0,282.11,229.44
2016,5,1,7,0,451.0,72.0,4.0,18.0,184.0,368.86,303.09
2016,5,1,7,15,225.5,65.0,4.1,18.5,121.0,233.73,192.88
2016,5,1,7,30,0.0,58.0,4.2,19.0,58.0,48.02,34.76
2016,5,1,7,45,0.0,92.5,4.35,19.5,92.5,78.26,59.84
2016,5,1,8,0,0.0,127.0,4.5,20.0,127.0,110.03,85.63
2016,5,1,8,15,11.5,166.0,4.5,20.5,172.5,155.68,122.62
2016,5,1,8,30,23.0,205.0,4.5,21.0,218.0,202.27,159.61
2016,5,1,8,45,40.5,240.5,4.55,21.5,265.5,267.66,210.89
2016,5,1,9,0,58.0,276.0,4.6,22.0,313.0,319.36,250.44
2016,5,1,9,15,31.0,226.5,4.55,22.0,246.5,241.11,188.05
2016,5,1,9,30,4.0,177.0,4.5,22.0,180.0,155.49,119.38
2016,5,1,9,45,6.0,191.5,4.5,22.5,196.5,170.14,130.58
2016,5,1,10,0,8.0,206.0,4.5,23.0,213.0,184.78,141.55
2016,5,1,10,15,15.0,260.5,4.5,23.0,273.5,240.56,184.75
2016,5,1,10,30,22.0,315.0,4.5,23.0,334.0,296.52,227.37
2016,5,1,10,45,29.0,348.0,4.5,23.5,374.0,349.9,266.95
2016,5,1,11,0,36.0,381.0,4.5,24.0,414.0,385.87,292.95
2016,5,1,11,15,40.0,397.5,4.5,24.0,435.0,402.13,304.68
2016,5,1,11,30,44.0,414.0,4.5,24.0,456.0,417.66,315.91
2016,5,1,11,45,42.0,415.5,4.5,24.0,455.5,412.84,312.0
2016,5,1,12,0,40.0,417.0,4.5,24.0,455.0,407.75,308.01
2016,5,1,12,15,39.5,418.0,4.5,24.0,456.0,403.25,304.55
2016,5,1,12,30,39.0,419.0,4.5,24.0,457.0,398.41,300.89
2016,5,1,12,45,104.0,456.5,4.5,24.0,556.5,477.42,360.52
2016,5,1,13,0,169.0,494.0,4.5,24.0,656.0,554.56,417.2
2016,5,1,13,15,148.0,484.5,4.55,24.0,625.5,517.02,389.3
2016,5,1,13,30,127.0,475.0,4.6,24.0,595.0,481.05,362.85
2016,5,1,13,45,88.5,439.5,4.65,24.0,522.5,415.37,314.2
2016,5,1,14,0,50.0,404.0,4.7,24.0,450.0,355.78,269.71
2016,5,1,14,15,114.0,414.5,4.7,24.0,513.5,387.95,294.23
2016,5,1,14,30,178.0,425.0,4.7,24.0,577.0,412.64,311.98
2016,5,1,14,45,140.5,401.5,4.75,24.0,519.0,363.21,274.6
2016,5,1,15,0,103.0,378.0,4.8,24.0,461.0,323.96,245.17
2016,5,1,15,15,228.5,343.5,4.75,23.5,512.5,320.86,239.54
2016,5,1,15,30,354.0,309.0,4.7,23.0,564.0,301.5,219.26
2016,5,1,15,45,475.5,245.0,4.7,23.0,562.5,247.86,171.3
2016,5,1,16,0,597.0,181.0,4.7,23.0,561.0,184.82,118.27
2016,5,1,16,15,486.5,194.5,4.55,23.0,487.5,144.67,99.92
2016,5,1,16,30,376.0,208.0,4.4,23.0,414.0,139.29,112.36
2016,5,1,16,45,426.0,173.5,4.3,23.0,383.5,114.42,91.88
2016,5,1,17,0,476.0,139.0,4.2,23.0,353.0,95.34,76.09
2016,5,1,17,15,413.5,134.5,3.95,22.5,302.0,93.38,74.85
2016,5,1,17,30,351.0,130.0,3.7,22.0,251.0,94.11,75.83
2016,5,1,17,45,298.5,112.0,3.5,21.5,201.5,81.99,65.6
2016,5,1,18,0,246.0,94.0,3.3,21.0,152.0,69.51,54.79
2016,5,1,18,15,181.5,71.5,3.3,20.5,108.0,53.66,40.74
2016,5,1,18,30,117.0,49.0,3.3,20.0,64.0,37.41,26.07
2016,5,1,18,45,58.5,27.0,3.3,20.0,34.5,21.56,9.69
2016,5,1,19,0,0.0,5.0,3.3,20.0,5.0,4.27,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.5,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,14.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,14.0,13.0,27.29,0.0
2016,5,2,6,15,157.0,29.0,4.95,14.0,48.5,120.49,85.94
2016,5,2,6,30,264.0,47.0,5.1,14.0,84.0,199.99,160.32
2016,5,2,6,45,343.0,60.5,5.3,14.0,132.0,270.43,223.75
2016,5,2,7,0,422.0,74.0,5.5,14.0,180.0,348.82,292.68
2016,5,2,7,15,211.0,39.0,5.55,14.0,92.0,189.33,159.72
2016,5,2,7,30,0.0,4.0,5.6,14.0,4.0,3.29,0.0
2016,5,2,7,45,0.0,5.5,5.65,14.5,5.5,4.53,0.0
2016,5,2,8,0,0.0,7.0,5.7,15.0,7.0,5.77,0.0
2016,5,2,8,15,0.0,40.0,5.7,15.0,40.0,33.1,22.42
2016,5,2,8,30,0.0,73.0,5.7,15.0,73.0,60.61,45.45
2016,5,2,8,45,0.0,80.5,5.7,15.0,80.5,66.92,50.54
2016,5,2,9,0,0.0,88.0,5.7,15.0,88.0,73.24,55.62
2016,5,2,9,15,0.0,97.5,5.6,15.0,97.5,81.34,62.16
2016,5,2,9,30,0.0,107.0,5.5,15.0,107.0,89.62,68.8
2016,5,2,9,45,0.0,104.0,5.45,15.5,104.0,87.07,66.4
2016,5,2,10,0,0.0,101.0,5.4,16.0,101.0,84.56,64.07
2016,5,2,10,15,2.5,134.5,5.25,16.0,137.0,115.96,89.64
2016,5,2,10,30,5.0,168.0,5.1,16.0,173.0,147.57,115.11
2016,5,2,10,45,11.0,234.5,5.0,16.0,245.0,211.86,166.56
2016,5,2,11,0,17.0,301.0,4.9,16.0,317.0,276.47,217.37
2016,5,2,11,15,16.5,298.0,4.85,16.0,313.5,272.25,213.67
2016,5,2,11,30,16.0,295.0,4.8,16.0,310.0,268.04,210.16
2016,5,2,11,45,20.5,332.0,4.75,16.5,351.5,303.55,237.36
2016,5,2,12,0,25.0,369.0,4.7,17.0,393.0,350.17,272.69
2016,5,2,12,15,22.5,354.5,4.75,17.0,376.5,321.37,250.3
2016,5,2,12,30,20.0,340.0,4.8,17.0,360.0,304.68,237.39
2016,5,2,12,45,22.0,337.5,4.85,17.0,359.0,302.03,235.46
2016,5,2,13,0,24.0,335.0,4.9,17.0,358.0,303.86,236.98
2016,5,2,13,15,87.0,407.0,4.9,17.0,489.0,405.15,316.23
2016,5,2,13,30,150.0,479.0,4.9,17.0,620.0,499.05,387.66
2016,5,2,13,45,76.0,314.0,4.9,17.5,386.0,307.25,239.85
2016,5,2,14,0,2.0,149.0,4.9,18.0,152.0,125.08,95.58
2016,5,2,14,15,10.5,224.5,4.8,18.0,234.5,190.28,147.82
2016,5,2,14,30,19.0,300.0,4.7,18.0,317.0,252.03,196.4
2016,5,2,14,45,11.0,233.5,4.6,18.0,243.5,194.56,151.27
2016,5,2,15,0,3.0,167.0,4.5,18.0,170.0,138.13,106.65
2016,5,2,15,15,2.0,162.5,4.35,18.0,164.5,133.59,103.28
2016,5,2,15,30,1.0,158.0,4.2,18.0,159.0,129.16,99.96
2016,5,2,15,45,6.0,183.5,4.1,18.0,187.5,148.41,115.55
2016,5,2,16,0,11.0,209.0,4.0,18.0,216.0,165.27,129.25
2016,5,2,16,15,12.0,198.5,3.8,18.0,206.0,154.92,121.44
2016,5,2,16,30,13.0,188.0,3.6,18.0,196.0,145.39,119.65
2016,5,2,16,45,40.5,185.5,3.45,18.0,205.0,135.58,111.73
2016,5,2,17,0,68.0,183.0,3.3,18.0,214.0,132.7,109.69
2016,5,2,17,15,60.5,159.0,3.0,17.5,184.0,116.76,96.52
2016,5,2,17,30,53.0,135.0,2.7,17.0,154.0,100.45,82.8
2016,5,2,17,45,43.0,111.5,2.4,17.0,125.0,84.06,68.58
2016,5,2,18,0,33.0,88.0,2.1,17.0,96.0,67.36,53.81
2016,5,2,18,15,17.0,65.0,1.8,16.5,69.5,50.62,38.81
2016,5,2,18,30,1.0,42.0,1.5,16.0,43.0,33.77,23.49
2016,5,2,18,45,0.5,23.5,1.2,15.5,24.0,19.25,8.66
2016,5,2,19,0,0.0,5.0,0.9,15.0,5.0,4.27,0.0
2016,5,2,19,15,0.0,2.5,0.9,14.5,2.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
