Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,41.61,0.0
2016,5,3,6,15,216.0,30.0,1.85,11.5,56.5,145.77,106.78
2016,5,3,6,30,349.0,46.0,2.0,12.0,96.0,240.63,193.71
2016,5,3,6,45,444.5,55.5,2.15,13.0,149.0,321.72,264.68
2016,5,3,7,0,540.0,65.0,2.3,14.0,202.0,411.59,340.38
2016,5,3,7,15,597.0,72.5,2.45,14.5,258.5,483.14,399.25
2016,5,3,7,30,654.0,80.0,2.6,15.0,315.0,558.29,458.69
2016,5,3,7,45,697.5,84.5,2.8,15.5,373.0,623.2,508.35
2016,5,3,8,0,741.0,89.0,3.0,16.0,431.0,685.98,553.67
2016,5,3,8,15,769.0,93.5,3.05,16.5,487.0,740.73,591.06
2016,5,3,8,30,797.0,98.0,3.1,17.0,543.0,794.51,626.93
2016,5,3,8,45,819.0,101.0,3.15,17.5,596.5,840.06,656.19
2016,5,3,9,0,841.0,104.0,3.2,18.0,650.0,883.55,683.59
2016,5,3,9,15,856.5,106.5,3.2,18.5,698.0,908.19,697.19
2016,5,3,9,30,872.0,109.0,3.2,19.0,746.0,939.44,715.43
2016,5,3,9,45,883.5,111.5,3.2,19.5,788.5,963.75,728.75
2016,5,3,10,0,895.0,114.0,3.2,20.0,831.0,984.55,739.72
2016,5,3,10,15,904.0,115.5,3.2,20.5,867.0,998.24,745.98
2016,5,3,10,30,913.0,117.0,3.2,21.0,903.0,1008.1,749.83
2016,5,3,10,45,918.5,119.0,3.2,21.5,931.5,1011.12,749.3
2016,5,3,11,0,924.0,121.0,3.2,22.0,960.0,1010.11,746.31
2016,5,3,11,15,928.0,122.0,3.2,22.0,980.5,1002.66,740.7
2016,5,3,11,30,932.0,123.0,3.2,22.0,1001.0,991.2,732.63
2016,5,3,11,45,935.5,122.5,3.2,22.5,1013.5,973.99,719.5
2016,5,3,12,0,939.0,122.0,3.2,23.0,1026.0,952.97,704.03
2016,5,3,12,15,939.5,122.0,3.2,23.0,1029.5,926.14,686.14
2016,5,3,12,30,940.0,122.0,3.2,23.0,1033.0,895.93,666.03
2016,5,3,12,45,938.5,122.0,3.2,23.5,1028.0,860.92,641.39
2016,5,3,13,0,937.0,122.0,3.2,24.0,1023.0,822.98,614.76
2016,5,3,13,15,934.0,121.5,3.2,24.0,1009.5,780.75,585.6
2016,5,3,13,30,931.0,121.0,3.2,24.0,996.0,735.96,552.93
2016,5,3,13,45,926.5,120.0,3.2,24.0,974.0,687.44,516.84
2016,5,3,14,0,922.0,119.0,3.2,24.0,952.0,636.85,478.28
2016,5,3,14,15,915.0,117.5,3.15,24.0,922.0,582.67,435.86
2016,5,3,14,30,908.0,116.0,3.1,24.0,892.0,527.1,391.15
2016,5,3,14,45,898.5,114.0,3.1,24.0,855.0,468.96,343.31
2016,5,3,15,0,889.0,112.0,3.1,24.0,818.0,410.19,293.64
2016,5,3,15,15,877.0,109.5,3.1,23.5,774.5,349.93,242.38
2016,5,3,15,30,865.0,107.0,3.1,23.0,731.0,289.85,190.95
2016,5,3,15,45,849.5,104.0,3.1,23.0,682.5,222.16,135.07
2016,5,3,16,0,834.0,101.0,3.1,23.0,634.0,161.97,90.52
2016,5,3,16,15,813.0,97.5,3.0,22.5,581.5,102.66,59.4
2016,5,3,16,30,792.0,94.0,2.9,22.0,529.0,71.97,55.97
2016,5,3,16,45,763.5,89.5,2.8,22.0,473.0,69.89,54.43
2016,5,3,17,0,735.0,85.0,2.7,22.0,417.0,67.69,52.77
2016,5,3,17,15,696.0,79.5,2.4,21.5,360.0,59.08,45.66
2016,5,3,17,30,657.0,74.0,2.1,21.0,303.0,56.06,43.28
2016,5,3,17,45,597.0,67.0,1.8,20.5,246.5,51.62,39.56
2016,5,3,18,0,537.0,60.0,1.5,20.0,190.0,47.1,35.61
2016,5,3,18,15,447.0,50.0,1.45,19.0,139.0,39.86,29.12
2016,5,3,18,30,357.0,40.0,1.4,18.0,88.0,32.49,22.23
2016,5,3,18,45,213.0,25.0,1.35,17.0,50.0,20.35,9.69
2016,5,3,19,0,69.0,10.0,1.3,16.0,12.0,8.54,0.0
2016,5,3,19,15,34.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.9,12.5,9.0,6.4,0.0
2016,5,4,6,0,80.0,15.0,2.1,13.0,18.0,55.58,0.0
2016,5,4,6,15,209.5,31.0,2.4,13.5,57.5,143.8,105.59
2016,5,4,6,30,339.0,47.0,2.7,14.0,97.0,236.47,189.52
2016,5,4,6,45,429.0,57.5,3.05,15.0,149.0,315.11,258.33
2016,5,4,7,0,519.0,68.0,3.4,16.0,201.0,402.05,331.85
2016,5,4,7,15,576.5,76.0,3.4,16.5,257.5,473.45,390.49
2016,5,4,7,30,634.0,84.0,3.4,17.0,314.0,548.53,449.67
2016,5,4,7,45,676.0,90.0,3.45,18.0,371.5,613.26,497.83
2016,5,4,8,0,718.0,96.0,3.5,19.0,429.0,679.16,544.29
2016,5,4,8,15,746.5,100.5,3.55,19.5,485.0,733.23,581.09
2016,5,4,8,30,775.0,105.0,3.6,20.0,541.0,782.78,613.84
2016,5,4,8,45,797.5,109.0,3.7,21.0,593.5,829.19,642.76
2016,5,4,9,0,820.0,113.0,3.8,22.0,646.0,873.59,669.72
2016,5,4,9,15,836.0,116.0,3.8,22.5,694.5,908.65,690.55
2016,5,4,9,30,852.0,119.0,3.8,23.0,743.0,940.8,709.24
2016,5,4,9,45,864.0,121.5,3.85,24.0,785.5,954.2,714.01
2016,5,4,10,0,876.0,124.0,3.9,25.0,828.0,975.05,723.99
2016,5,4,10,15,885.5,126.0,3.9,25.0,864.0,989.39,732.12
2016,5,4,10,30,895.0,128.0,3.9,25.0,900.0,999.95,737.89
2016,5,4,10,45,902.0,129.5,3.9,25.5,928.5,1003.71,737.86
2016,5,4,11,0,909.0,131.0,3.9,26.0,957.0,1003.5,735.41
2016,5,4,11,15,913.5,132.0,3.85,26.0,978.0,996.45,729.76
2016,5,4,11,30,918.0,133.0,3.8,26.0,999.0,985.44,721.7
2016,5,4,11,45,925.0,131.0,3.8,26.5,1013.0,970.13,709.86
2016,5,4,12,0,932.0,129.0,3.8,27.0,1027.0,950.98,695.65
2016,5,4,12,15,932.5,129.0,3.8,27.0,1031.0,924.2,677.87
2016,5,4,12,30,933.0,129.0,3.8,27.0,1035.0,894.1,657.91
2016,5,4,12,45,933.0,128.5,3.8,27.0,1030.0,860.03,635.27
2016,5,4,13,0,933.0,128.0,3.8,27.0,1025.0,822.98,610.52
2016,5,4,13,15,930.0,127.5,3.8,27.0,1012.0,780.89,581.29
2016,5,4,13,30,927.0,127.0,3.8,27.0,999.0,736.27,548.83
2016,5,4,13,45,923.0,125.5,3.8,27.5,977.5,687.87,511.95
2016,5,4,14,0,919.0,124.0,3.8,28.0,956.0,637.37,472.77
2016,5,4,14,15,912.5,122.5,3.75,28.0,926.0,583.64,431.06
2016,5,4,14,30,906.0,121.0,3.7,28.0,896.0,528.47,387.08
2016,5,4,14,45,897.0,119.0,3.7,28.0,859.5,470.68,339.98
2016,5,4,15,0,888.0,117.0,3.7,28.0,823.0,412.21,291.07
2016,5,4,15,15,876.0,114.5,3.6,27.5,780.0,352.04,240.43
2016,5,4,15,30,864.0,112.0,3.5,27.0,737.0,292.04,189.73
2016,5,4,15,45,849.0,108.5,3.45,27.0,688.5,224.34,134.67
2016,5,4,16,0,834.0,105.0,3.4,27.0,640.0,163.94,90.72
2016,5,4,16,15,812.5,101.5,3.15,26.5,587.0,104.67,60.32
2016,5,4,16,30,791.0,98.0,2.9,26.0,534.0,74.71,57.32
2016,5,4,16,45,765.0,93.0,2.65,26.0,478.0,72.41,55.64
2016,5,4,17,0,739.0,88.0,2.4,26.0,422.0,69.98,53.8
2016,5,4,17,15,699.0,82.5,2.1,25.0,364.5,61.2,46.77
2016,5,4,17,30,659.0,77.0,1.8,24.0,307.0,58.25,44.6
2016,5,4,17,45,603.0,69.5,1.55,23.5,251.0,53.55,40.7
2016,5,4,18,0,547.0,62.0,1.3,23.0,195.0,48.73,36.55
2016,5,4,18,15,454.0,52.0,1.25,22.0,143.0,41.52,30.17
2016,5,4,18,30,361.0,42.0,1.2,21.0,91.0,34.19,23.39
2016,5,4,18,45,215.0,27.0,1.2,20.0,52.5,22.08,11.09
2016,5,4,19,0,69.0,12.0,1.2,19.0,14.0,10.24,0.0
2016,5,4,19,15,34.5,6.0,1.2,19.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.0,8.0,1.15,14.5,11.0,28.54,0.0
2016,5,5,6,0,144.0,16.0,1.1,15.0,22.0,82.25,0.0
2016,5,5,6,15,285.0,29.0,1.3,16.0,64.0,174.89,128.42
2016,5,5,6,30,426.0,42.0,1.5,17.0,106.0,271.94,214.62
2016,5,5,6,45,508.0,51.0,1.7,18.0,159.5,348.77,280.65
2016,5,5,7,0,590.0,60.0,1.9,19.0,213.0,433.08,350.07
2016,5,5,7,15,643.0,66.5,1.85,19.5,270.0,502.98,405.36
2016,5,5,7,30,696.0,73.0,1.8,20.0,327.0,576.04,460.46
2016,5,5,7,45,729.5,79.0,1.8,20.5,383.5,634.23,502.17
2016,5,5,8,0,763.0,85.0,1.8,21.0,440.0,695.79,543.62
2016,5,5,8,15,788.5,89.0,1.8,22.0,495.5,748.55,576.4
2016,5,5,8,30,814.0,93.0,1.8,23.0,551.0,800.12,607.4
2016,5,5,8,45,829.0,97.5,1.8,24.0,602.0,841.74,630.79
2016,5,5,9,0,844.0,102.0,1.8,25.0,653.0,880.86,652.07
2016,5,5,9,15,857.5,105.0,1.75,25.5,700.0,904.37,663.46
2016,5,5,9,30,871.0,108.0,1.7,26.0,747.0,934.21,678.99
2016,5,5,9,45,878.0,112.0,1.7,26.5,787.5,955.77,689.6
2016,5,5,10,0,885.0,116.0,1.7,27.0,828.0,973.68,697.98
2016,5,5,10,15,892.5,117.5,1.7,27.0,862.5,985.76,704.15
2016,5,5,10,30,900.0,119.0,1.7,27.0,897.0,994.03,708.12
2016,5,5,10,45,903.0,122.0,1.7,27.5,924.0,995.57,706.65
2016,5,5,11,0,906.0,125.0,1.7,28.0,951.0,993.11,702.91
2016,5,5,11,15,909.0,126.0,1.7,28.0,970.0,984.78,697.09
2016,5,5,11,30,912.0,127.0,1.7,28.0,989.0,972.56,689.03
2016,5,5,11,45,711.0,267.0,1.75,28.0,944.0,919.66,654.85
2016,5,5,12,0,510.0,407.0,1.8,28.0,899.0,843.57,600.97
2016,5,5,12,15,715.5,265.5,1.85,28.0,959.0,874.81,627.5
2016,5,5,12,30,921.0,124.0,1.9,28.0,1019.0,878.14,631.62
2016,5,5,12,45,918.5,124.0,2.0,28.5,1013.5,843.02,608.58
2016,5,5,13,0,916.0,124.0,2.1,29.0,1008.0,805.13,583.87
2016,5,5,13,15,912.5,123.5,2.15,29.0,994.0,763.48,556.3
2016,5,5,13,30,909.0,123.0,2.2,29.0,980.0,719.4,525.58
2016,5,5,13,45,903.5,122.0,2.25,29.0,957.5,671.39,491.33
2016,5,5,14,0,898.0,121.0,2.3,29.0,935.0,621.48,454.71
2016,5,5,14,15,732.0,215.0,2.3,29.0,864.5,556.89,405.69
2016,5,5,14,30,566.0,309.0,2.3,29.0,794.0,504.02,365.4
2016,5,5,14,45,709.0,215.5,2.35,29.0,797.0,456.77,327.81
2016,5,5,15,0,852.0,122.0,2.4,29.0,800.0,401.69,281.07
2016,5,5,15,15,839.5,119.5,2.4,28.5,758.0,338.56,229.26
2016,5,5,15,30,827.0,117.0,2.4,28.0,716.0,279.79,180.31
2016,5,5,15,45,670.5,164.0,2.4,28.0,628.5,224.56,141.21
2016,5,5,16,0,514.0,211.0,2.4,28.0,541.0,192.0,124.44
2016,5,5,16,15,458.5,207.5,2.3,27.5,484.0,148.85,102.33
2016,5,5,16,30,403.0,204.0,2.2,27.0,427.0,129.74,102.41
2016,5,5,16,45,357.0,189.0,2.15,27.0,371.5,128.86,102.1
2016,5,5,17,0,311.0,174.0,2.1,27.0,316.0,120.05,95.19
2016,5,5,17,15,293.5,153.5,1.85,26.5,273.0,107.91,85.61
2016,5,5,17,30,276.0,133.0,1.6,26.0,230.0,95.23,75.38
2016,5,5,17,45,256.0,111.0,1.35,25.5,188.5,81.03,63.63
2016,5,5,18,0,236.0,89.0,1.1,25.0,147.0,66.26,51.12
2016,5,5,18,15,196.0,68.5,1.1,24.0,108.0,51.84,38.68
2016,5,5,18,30,156.0,48.0,1.1,23.0,69.0,36.99,25.56
2016,5,5,18,45,78.0,29.5,1.1,22.5,40.0,23.05,11.92
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,66.5,8.5,1.05,14.5,11.5,27.25,0.0
2016,5,6,6,0,133.0,17.0,1.1,15.0,23.0,77.71,0.0
2016,5,6,6,15,268.5,31.0,1.3,15.5,64.5,169.69,125.66
2016,5,6,6,30,404.0,45.0,1.5,16.0,106.0,264.23,209.56
2016,5,6,6,45,484.5,55.0,1.7,17.0,159.0,340.31,275.04
2016,5,6,7,0,565.0,65.0,1.9,18.0,212.0,423.69,343.91
2016,5,6,7,15,619.0,72.0,1.95,18.5,268.5,493.64,399.81
2016,5,6,7,30,673.0,79.0,2.0,19.0,325.0,566.84,455.85
2016,5,6,7,45,709.0,84.5,2.05,20.0,382.5,628.08,499.77
2016,5,6,8,0,745.0,90.0,2.1,21.0,440.0,686.64,538.95
2016,5,6,8,15,772.5,94.5,2.3,21.5,495.5,740.85,575.64
2016,5,6,8,30,800.0,99.0,2.5,22.0,551.0,794.05,610.94
2016,5,6,8,45,822.0,101.5,2.7,23.0,604.0,838.88,638.63
2016,5,6,9,0,844.0,104.0,2.9,24.0,657.0,881.62,664.49
2016,5,6,9,15,859.0,107.0,2.85,24.0,705.0,906.35,678.69
2016,5,6,9,30,874.0,110.0,2.8,24.0,753.0,937.52,697.3
2016,5,6,9,45,886.5,111.5,2.75,24.5,795.5,961.56,709.62
2016,5,6,10,0,899.0,113.0,2.7,25.0,838.0,982.15,719.66
2016,5,6,10,15,907.5,114.5,2.65,25.5,873.5,995.29,724.87
2016,5,6,10,30,916.0,116.0,2.6,26.0,909.0,1004.57,727.72
2016,5,6,10,45,922.5,117.0,2.55,26.5,937.5,1007.5,726.63
2016,5,6,11,0,929.0,118.0,2.5,27.0,966.0,1006.41,723.16
2016,5,6,11,15,933.0,119.0,2.45,27.0,986.5,998.92,717.23
2016,5,6,11,30,937.0,120.0,2.4,27.0,1007.0,987.42,708.94
2016,5,6,11,45,945.5,116.0,2.35,27.5,1020.5,971.53,696.62
2016,5,6,12,0,954.0,112.0,2.3,28.0,1034.0,951.73,682.01
2016,5,6,12,15,954.0,112.0,2.25,28.0,1037.5,924.32,663.99
2016,5,6,12,30,954.0,112.0,2.2,28.0,1041.0,893.52,643.89
2016,5,6,12,45,954.5,111.0,2.15,28.0,1036.0,859.09,621.41
2016,5,6,13,0,955.0,110.0,2.1,28.0,1031.0,821.56,596.87
2016,5,6,13,15,952.0,109.5,2.1,28.0,1017.5,778.94,568.7
2016,5,6,13,30,949.0,109.0,2.1,28.0,1004.0,733.72,536.87
2016,5,6,13,45,944.0,108.0,2.1,28.0,982.0,684.4,501.42
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,633.01,463.51
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.0,578.97,422.76
2016,5,6,14,30,926.0,105.0,2.2,28.0,900.0,523.45,379.51
2016,5,6,14,45,914.0,105.0,2.25,28.0,862.5,465.13,332.78
2016,5,6,15,0,902.0,105.0,2.3,28.0,825.0,406.4,284.33
2016,5,6,15,15,890.5,103.0,2.4,28.0,782.0,346.25,233.83
2016,5,6,15,30,879.0,101.0,2.5,28.0,739.0,286.2,183.21
2016,5,6,15,45,861.0,99.5,2.65,28.0,690.0,225.68,134.32
2016,5,6,16,0,843.0,98.0,2.8,28.0,641.0,158.51,85.84
2016,5,6,16,15,822.5,94.5,2.75,27.5,588.0,99.0,55.89
2016,5,6,16,30,802.0,91.0,2.7,27.0,535.0,69.89,53.05
2016,5,6,16,45,772.5,87.5,2.65,26.5,479.0,68.42,52.16
2016,5,6,17,0,743.0,84.0,2.6,26.0,423.0,66.89,51.19
2016,5,6,17,15,704.5,79.0,2.35,25.0,366.0,58.69,44.64
2016,5,6,17,30,666.0,74.0,2.1,24.0,309.0,56.01,42.67
2016,5,6,17,45,609.5,67.0,1.9,23.5,253.0,51.58,39.01
2016,5,6,18,0,553.0,60.0,1.7,23.0,197.0,47.06,35.12
2016,5,6,18,15,467.0,50.5,1.65,22.0,145.5,40.22,29.09
2016,5,6,18,30,381.0,41.0,1.6,21.0,94.0,33.27,22.67
2016,5,6,18,45,246.0,27.0,1.55,20.5,55.0,22.04,11.48
2016,5,6,19,0,111.0,13.0,1.5,20.0,16.0,11.1,0.0
2016,5,6,19,15,55.5,6.5,1.55,19.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,15.5,10.5,19.7,0.0
2016,5,7,6,0,83.0,17.0,2.9,16.0,21.0,60.0,0.0
2016,5,7,6,15,191.0,35.0,2.9,16.0,60.0,139.77,103.77
2016,5,7,6,30,299.0,53.0,2.9,16.0,99.0,220.89,176.16
2016,5,7,6,45,376.0,66.0,2.95,16.5,149.0,291.13,237.51
2016,5,7,7,0,453.0,79.0,3.0,17.0,199.0,368.93,303.26
2016,5,7,7,15,508.0,89.0,3.2,17.5,252.5,442.28,363.28
2016,5,7,7,30,563.0,99.0,3.4,18.0,306.0,514.66,420.58
2016,5,7,7,45,481.0,132.0,3.6,19.0,329.5,510.54,414.44
2016,5,7,8,0,399.0,165.0,3.8,20.0,353.0,504.0,405.84
2016,5,7,8,15,409.0,186.5,4.1,20.5,399.5,549.34,439.14
2016,5,7,8,30,419.0,208.0,4.4,21.0,446.0,593.53,470.8
2016,5,7,8,45,586.0,169.5,4.7,22.0,536.0,714.74,561.95
2016,5,7,9,0,753.0,131.0,5.0,23.0,626.0,834.62,646.43
2016,5,7,9,15,769.5,135.0,5.0,23.5,672.0,864.38,663.81
2016,5,7,9,30,786.0,139.0,5.0,24.0,718.0,896.57,683.24
2016,5,7,9,45,794.5,144.0,5.05,24.5,758.0,919.35,696.32
2016,5,7,10,0,803.0,149.0,5.1,25.0,798.0,938.75,707.11
2016,5,7,10,15,812.5,151.5,5.05,25.5,832.0,953.02,713.75
2016,5,7,10,30,822.0,154.0,5.0,26.0,866.0,963.68,718.01
2016,5,7,10,45,824.5,158.5,5.0,26.5,892.5,965.92,717.06
2016,5,7,11,0,827.0,163.0,5.0,27.0,919.0,964.34,713.73
2016,5,7,11,15,831.5,164.0,5.0,27.0,938.0,957.43,708.42
2016,5,7,11,30,836.0,165.0,5.0,27.0,957.0,946.75,700.74
2016,5,7,11,45,861.5,150.0,5.0,27.5,975.0,923.61,683.37
2016,5,7,12,0,887.0,135.0,5.0,28.0,993.0,910.88,673.24
2016,5,7,12,15,887.5,135.0,4.95,28.0,996.5,885.2,655.43
2016,5,7,12,30,888.0,135.0,4.9,28.0,1000.0,856.41,635.61
2016,5,7,12,45,885.5,135.0,4.9,28.0,994.5,822.3,612.43
2016,5,7,13,0,883.0,135.0,4.9,28.0,989.0,785.58,587.37
2016,5,7,13,15,574.5,302.0,4.85,28.0,855.0,671.74,500.78
2016,5,7,13,30,266.0,469.0,4.8,28.0,721.0,565.48,419.25
2016,5,7,13,45,186.0,459.5,4.8,28.5,634.0,488.51,362.4
2016,5,7,14,0,106.0,450.0,4.8,29.0,547.0,420.92,312.04
2016,5,7,14,15,82.5,420.5,4.8,29.0,495.0,375.49,278.9
2016,5,7,14,30,59.0,391.0,4.8,29.0,443.0,333.2,247.87
2016,5,7,14,45,132.5,389.5,4.8,29.0,497.5,348.82,258.69
2016,5,7,15,0,206.0,388.0,4.8,29.0,552.0,359.15,264.24
2016,5,7,15,15,489.0,262.5,4.75,28.5,625.5,329.44,233.7
2016,5,7,15,30,772.0,137.0,4.7,28.0,699.0,279.48,183.07
2016,5,7,15,45,569.5,200.0,4.7,28.0,599.5,230.35,150.49
2016,5,7,16,0,367.0,263.0,4.7,28.0,500.0,213.74,147.56
2016,5,7,16,15,522.5,194.0,4.65,27.5,501.0,142.76,96.83
2016,5,7,16,30,678.0,125.0,4.6,27.0,502.0,83.63,64.49
2016,5,7,16,45,652.5,117.5,4.55,27.0,449.5,80.79,62.4
2016,5,7,17,0,627.0,110.0,4.5,27.0,397.0,77.7,60.06
2016,5,7,17,15,586.0,102.5,4.4,26.5,342.5,74.19,57.45
2016,5,7,17,30,545.0,95.0,4.3,26.0,288.0,70.52,54.62
2016,5,7,17,45,495.5,84.0,4.25,25.5,236.0,63.81,49.1
2016,5,7,18,0,446.0,73.0,4.2,25.0,184.0,56.8,43.13
2016,5,7,18,15,363.5,60.0,4.0,24.0,135.5,45.51,33.33
2016,5,7,18,30,281.0,47.0,3.8,23.0,87.0,35.98,24.75
2016,5,7,18,45,140.5,31.0,3.65,22.5,51.0,23.83,12.91
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,12.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,2.0,3.1,17.5,2.0,1.71,0.0
2016,5,8,6,0,0.0,4.0,3.1,18.0,4.0,3.28,0.0
2016,5,8,6,15,0.0,13.0,3.4,18.5,13.0,10.69,2.85
2016,5,8,6,30,0.0,22.0,3.7,19.0,22.0,18.12,9.38
2016,5,8,6,45,0.0,34.0,4.05,19.5,34.0,28.06,17.9
2016,5,8,7,0,0.0,46.0,4.4,20.0,46.0,38.03,26.34
2016,5,8,7,15,0.0,58.5,4.65,20.5,58.5,48.44,35.01
2016,5,8,7,30,0.0,71.0,4.9,21.0,71.0,58.88,43.53
2016,5,8,7,45,0.0,84.0,5.15,21.5,84.0,70.16,52.61
2016,5,8,8,0,0.0,97.0,5.4,22.0,97.0,81.5,61.59
2016,5,8,8,15,0.0,96.5,5.3,22.0,96.5,80.7,60.69
2016,5,8,8,30,0.0,96.0,5.2,22.0,96.0,80.08,59.96
2016,5,8,8,45,1.5,135.5,5.15,22.5,136.5,116.41,88.97
2016,5,8,9,0,3.0,175.0,5.1,23.0,177.0,153.32,117.94
2016,5,8,9,15,1.5,148.5,5.0,23.0,149.5,127.53,97.03
2016,5,8,9,30,0.0,122.0,4.9,23.0,122.0,102.65,76.94
2016,5,8,9,45,0.0,128.5,4.8,23.5,128.5,108.3,81.1
2016,5,8,10,0,0.0,135.0,4.7,24.0,135.0,113.95,85.21
2016,5,8,10,15,0.0,127.5,4.6,24.0,127.5,107.45,79.92
2016,5,8,10,30,0.0,120.0,4.5,24.0,120.0,101.02,74.73
2016,5,8,10,45,6.0,178.5,4.45,24.0,184.0,157.39,118.98
2016,5,8,11,0,12.0,237.0,4.4,24.0,248.0,214.08,162.76
2016,5,8,11,15,12.0,235.0,4.35,24.0,246.0,211.79,160.73
2016,5,8,11,30,12.0,233.0,4.3,24.0,244.0,209.47,158.8
2016,5,8,11,45,9.0,199.5,4.25,24.5,208.0,177.22,133.54
2016,5,8,12,0,6.0,166.0,4.2,25.0,172.0,145.46,108.67
2016,5,8,12,15,4.5,158.0,4.05,25.0,162.5,137.02,102.08
2016,5,8,12,30,3.0,150.0,3.9,25.0,153.0,128.67,95.54
2016,5,8,12,45,1.5,129.5,3.8,25.0,131.0,109.92,80.93
2016,5,8,13,0,0.0,109.0,3.7,25.0,109.0,91.39,66.47
2016,5,8,13,15,5.5,167.0,3.6,24.5,172.5,143.53,107.41
2016,5,8,13,30,11.0,225.0,3.5,24.0,236.0,194.48,147.01
2016,5,8,13,45,28.5,313.0,3.45,24.0,339.5,275.12,208.56
2016,5,8,14,0,46.0,401.0,3.4,24.0,443.0,348.84,263.62
2016,5,8,14,15,52.0,396.0,3.6,24.0,442.0,341.08,257.84
2016,5,8,14,30,58.0,391.0,3.8,24.0,441.0,332.45,251.55
2016,5,8,14,45,33.0,301.0,4.0,24.0,329.5,249.65,189.37
2016,5,8,15,0,8.0,211.0,4.2,24.0,218.0,174.17,132.0
2016,5,8,15,15,4.0,127.5,4.7,23.5,131.0,106.52,79.56
2016,5,8,15,30,0.0,44.0,5.2,23.0,44.0,36.57,23.98
2016,5,8,15,45,8.5,135.5,5.7,23.0,141.0,112.46,84.78
2016,5,8,16,0,17.0,227.0,6.2,23.0,238.0,178.34,137.16
2016,5,8,16,15,8.5,134.5,6.15,22.5,140.0,109.42,83.15
2016,5,8,16,30,0.0,42.0,6.1,22.0,42.0,34.79,24.22
2016,5,8,16,45,0.0,78.0,6.05,22.0,78.0,64.76,50.06
2016,5,8,17,0,0.0,114.0,6.0,22.0,114.0,92.05,73.62
2016,5,8,17,15,0.0,98.0,5.55,21.5,98.0,79.63,63.33
2016,5,8,17,30,0.0,82.0,5.1,21.0,82.0,67.09,52.81
2016,5,8,17,45,0.0,67.5,4.7,21.0,67.5,55.56,42.88
2016,5,8,18,0,0.0,53.0,4.3,21.0,53.0,43.88,32.66
2016,5,8,18,15,0.0,39.0,3.95,20.5,39.0,32.23,22.37
2016,5,8,18,30,0.0,25.0,3.6,20.0,25.0,20.62,12.01
2016,5,8,18,45,0.0,14.5,3.3,20.0,14.5,11.93,3.83
2016,5,8,19,0,0.0,4.0,3.0,20.0,4.0,3.41,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.5,2.0,1.71,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,19.5,9.5,4.35,19.5,10.5,13.92,0.0
2016,5,9,6,0,39.0,19.0,4.4,20.0,21.0,36.14,3.66
2016,5,9,6,15,123.5,41.0,4.6,20.0,58.5,109.89,80.34
2016,5,9,6,30,208.0,63.0,4.8,20.0,96.0,180.14,141.64
2016,5,9,6,45,259.5,84.0,5.0,20.5,142.5,240.19,193.64
2016,5,9,7,0,311.0,105.0,5.2,21.0,189.0,304.93,248.34
2016,5,9,7,15,274.0,124.5,5.5,21.5,210.5,317.21,258.64
2016,5,9,7,30,237.0,144.0,5.8,22.0,232.0,325.19,264.39
2016,5,9,7,45,225.5,171.0,6.1,22.5,265.5,355.84,287.79
2016,5,9,8,0,214.0,198.0,6.4,23.0,299.0,369.47,297.26
2016,5,9,8,15,144.5,221.5,6.45,23.5,293.5,345.6,275.32
2016,5,9,8,30,75.0,245.0,6.5,24.0,288.0,300.1,236.4
2016,5,9,8,45,53.5,251.5,6.6,24.5,283.5,287.44,224.76
2016,5,9,9,0,32.0,258.0,6.7,25.0,279.0,273.84,212.38
2016,5,9,9,15,92.0,305.5,6.65,25.5,372.5,375.62,291.51
2016,5,9,9,30,152.0,353.0,6.6,26.0,466.0,497.04,382.88
2016,5,9,9,45,156.0,373.5,6.55,26.5,495.0,520.76,398.48
2016,5,9,10,0,160.0,394.0,6.5,27.0,524.0,543.54,413.47
2016,5,9,10,15,245.0,399.0,6.35,27.0,607.5,643.94,487.69
2016,5,9,10,30,330.0,404.0,6.2,27.0,691.0,725.95,547.05
2016,5,9,10,45,230.0,432.5,6.05,27.5,636.0,637.43,478.7
2016,5,9,11,0,130.0,461.0,5.9,28.0,581.0,564.77,421.82
2016,5,9,11,15,451.5,337.0,5.75,28.5,764.5,768.56,574.24
2016,5,9,11,30,773.0,213.0,5.6,29.0,948.0,928.92,687.79
2016,5,9,11,45,819.5,183.5,5.45,29.5,971.0,925.88,682.2
2016,5,9,12,0,866.0,154.0,5.3,30.0,994.0,904.88,665.48
2016,5,9,12,15,866.5,154.0,5.2,30.0,997.5,879.41,647.64
2016,5,9,12,30,867.0,154.0,5.1,30.0,1001.0,850.96,627.85
2016,5,9,12,45,870.0,151.5,5.0,30.0,997.5,819.75,606.21
2016,5,9,13,0,873.0,149.0,4.9,30.0,994.0,785.71,582.44
2016,5,9,13,15,870.0,148.0,4.8,30.0,980.5,745.71,553.09
2016,5,9,13,30,867.0,147.0,4.7,30.0,967.0,703.43,521.67
2016,5,9,13,45,633.5,271.0,4.65,30.5,863.0,617.56,455.39
2016,5,9,14,0,400.0,395.0,4.6,31.0,759.0,543.01,397.92
2016,5,9,14,15,624.5,265.5,4.55,31.0,814.0,533.21,390.6
2016,5,9,14,30,849.0,136.0,4.5,31.0,869.0,506.34,367.75
2016,5,9,14,45,840.5,133.5,4.45,31.0,833.0,451.88,323.31
2016,5,9,15,0,832.0,131.0,4.4,31.0,797.0,393.15,274.77
2016,5,9,15,15,819.0,128.0,4.3,30.5,755.0,334.91,226.33
2016,5,9,15,30,806.0,125.0,4.2,30.0,713.0,277.19,178.22
2016,5,9,15,45,788.0,122.0,4.15,30.0,665.5,219.37,131.76
2016,5,9,16,0,770.0,119.0,4.1,30.0,618.0,163.18,91.93
2016,5,9,16,15,748.0,115.0,3.95,29.5,567.0,108.0,64.69
2016,5,9,16,30,726.0,111.0,3.8,29.0,516.0,75.18,56.97
2016,5,9,16,45,696.5,105.5,3.7,29.0,462.0,73.2,55.56
2016,5,9,17,0,667.0,100.0,3.6,29.0,408.0,71.06,54.0
2016,5,9,17,15,627.5,93.5,3.4,28.5,353.0,67.95,51.71
2016,5,9,17,30,588.0,87.0,3.2,28.0,298.0,64.7,49.25
2016,5,9,17,45,532.5,78.5,3.0,27.5,244.5,59.63,45.14
2016,5,9,18,0,477.0,70.0,2.8,27.0,191.0,54.4,40.73
2016,5,9,18,15,393.5,58.5,2.85,26.0,141.5,46.31,33.75
2016,5,9,18,30,310.0,47.0,2.9,25.0,92.0,36.08,24.67
2016,5,9,18,45,191.0,30.5,2.95,24.5,54.5,23.57,12.9
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.89,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,5.97,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.25,21.5,10.0,12.14,0.0
2016,5,10,6,0,30.0,18.0,2.4,22.0,20.0,31.35,4.93
2016,5,10,6,15,102.0,42.0,2.55,22.0,57.5,101.89,73.83
2016,5,10,6,30,174.0,66.0,2.7,22.0,95.0,167.74,130.35
2016,5,10,6,45,260.5,83.0,2.9,22.5,144.0,238.7,190.22
2016,5,10,7,0,347.0,100.0,3.1,23.0,193.0,330.27,265.23
2016,5,10,7,15,201.5,123.0,3.15,23.5,180.0,269.76,216.35
2016,5,10,7,30,56.0,146.0,3.2,24.0,167.0,181.02,142.92
2016,5,10,7,45,316.5,140.5,3.3,24.5,288.5,384.6,307.95
2016,5,10,8,0,577.0,135.0,3.4,25.0,410.0,609.04,478.95
2016,5,10,8,15,608.0,142.0,3.35,25.5,462.5,662.69,515.04
2016,5,10,8,30,639.0,149.0,3.3,26.0,515.0,715.96,550.79
2016,5,10,8,45,673.5,149.5,3.3,26.5,566.5,764.52,582.1
2016,5,10,9,0,708.0,150.0,3.3,27.0,618.0,811.99,611.84
2016,5,10,9,15,725.0,154.0,3.3,27.5,663.5,846.12,631.98
2016,5,10,9,30,742.0,158.0,3.3,28.0,709.0,877.75,650.29
2016,5,10,9,45,759.5,159.0,3.35,28.5,750.0,897.29,660.69
2016,5,10,10,0,777.0,160.0,3.4,29.0,791.0,920.54,673.66
2016,5,10,10,15,786.5,162.5,3.45,29.0,824.5,934.46,681.81
2016,5,10,10,30,796.0,165.0,3.5,29.0,858.0,944.86,687.82
2016,5,10,10,45,802.5,167.0,3.55,29.5,884.5,948.29,688.02
2016,5,10,11,0,809.0,169.0,3.6,30.0,911.0,948.01,685.98
2016,5,10,11,15,813.5,170.5,3.65,30.0,930.0,941.65,681.5
2016,5,10,11,30,818.0,172.0,3.7,30.0,949.0,931.58,674.74
2016,5,10,11,45,815.0,176.5,3.8,30.5,959.0,913.81,661.99
2016,5,10,12,0,812.0,181.0,3.9,31.0,969.0,892.64,647.1
2016,5,10,12,15,812.5,181.0,3.95,31.0,972.0,867.34,630.57
2016,5,10,12,30,813.0,181.0,4.0,31.0,975.0,839.06,612.06
2016,5,10,12,45,805.0,185.0,4.05,31.0,968.0,804.62,588.81
2016,5,10,13,0,797.0,189.0,4.1,31.0,961.0,768.04,563.23
2016,5,10,13,15,793.5,188.0,4.1,31.0,948.0,728.75,535.31
2016,5,10,13,30,790.0,187.0,4.1,31.0,935.0,687.45,505.48
2016,5,10,13,45,776.0,190.5,4.15,31.0,912.0,641.25,471.58
2016,5,10,14,0,762.0,194.0,4.2,31.0,889.0,594.27,436.36
2016,5,10,14,15,754.0,191.5,4.2,31.0,861.0,545.43,398.91
2016,5,10,14,30,746.0,189.0,4.2,31.0,833.0,493.52,358.28
2016,5,10,14,45,724.0,192.0,4.2,31.0,795.5,440.42,315.84
2016,5,10,15,0,702.0,195.0,4.2,31.0,758.0,388.45,273.43
2016,5,10,15,15,482.5,265.5,4.15,30.5,643.5,327.38,229.73
2016,5,10,15,30,263.0,336.0,4.1,30.0,529.0,291.66,208.25
2016,5,10,15,45,436.5,260.5,4.05,30.0,555.0,244.96,165.44
2016,5,10,16,0,610.0,185.0,4.0,30.0,581.0,182.73,113.14
2016,5,10,16,15,483.0,202.0,3.85,29.5,499.5,144.45,98.44
2016,5,10,16,30,356.0,219.0,3.7,29.0,418.0,144.85,114.01
2016,5,10,16,45,416.5,188.0,3.6,29.0,397.5,122.55,96.19
2016,5,10,17,0,477.0,157.0,3.5,29.0,377.0,106.31,83.18
2016,5,10,17,15,434.5,144.5,3.35,28.5,325.0,99.66,78.14
2016,5,10,17,30,392.0,132.0,3.2,28.0,273.0,92.68,72.7
2016,5,10,17,45,334.0,116.5,3.1,27.5,222.0,85.28,66.75
2016,5,10,18,0,276.0,101.0,3.0,27.0,171.0,74.44,57.66
2016,5,10,18,15,209.5,80.0,3.05,26.5,125.5,59.69,44.96
2016,5,10,18,30,143.0,59.0,3.1,26.0,80.0,44.59,31.68
2016,5,10,18,45,71.5,35.5,3.2,25.5,46.0,27.9,16.36
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,16.14,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,45.26,12.65
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,111.99,82.16
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,191.74,150.13
2016,5,11,6,45,292.5,77.0,3.05,21.5,145.0,258.1,206.62
2016,5,11,7,0,359.0,95.0,3.3,22.0,193.0,330.81,266.95
2016,5,11,7,15,412.0,108.5,3.55,22.5,245.5,395.83,319.52
2016,5,11,7,30,465.0,122.0,3.8,23.0,298.0,464.73,373.52
2016,5,11,7,45,498.5,135.0,4.1,23.5,350.5,522.53,417.4
2016,5,11,8,0,532.0,148.0,4.4,24.0,403.0,581.41,461.0
2016,5,11,8,15,563.0,157.0,4.45,24.5,455.0,634.56,498.86
2016,5,11,8,30,594.0,166.0,4.5,25.0,507.0,695.3,541.17
2016,5,11,8,45,606.0,178.5,4.6,25.5,554.0,735.95,568.15
2016,5,11,9,0,618.0,191.0,4.7,26.0,601.0,774.55,593.33
2016,5,11,9,15,636.5,198.0,4.7,26.5,646.5,811.22,616.51
2016,5,11,9,30,655.0,205.0,4.7,27.0,692.0,845.63,637.79
2016,5,11,9,45,653.0,219.5,4.7,27.5,727.5,865.86,648.58
2016,5,11,10,0,651.0,234.0,4.7,28.0,763.0,882.68,657.07
2016,5,11,10,15,662.0,239.0,4.6,28.0,797.0,899.29,666.52
2016,5,11,10,30,673.0,244.0,4.5,28.0,831.0,912.68,674.01
2016,5,11,10,45,669.5,255.0,4.45,28.5,854.5,914.62,672.44
2016,5,11,11,0,666.0,266.0,4.4,29.0,878.0,913.04,668.69
2016,5,11,11,15,515.0,350.5,4.3,29.0,830.0,837.59,612.77
2016,5,11,11,30,364.0,435.0,4.2,29.0,782.0,752.4,550.32
2016,5,11,11,45,604.0,300.0,4.1,29.5,883.5,842.12,616.11
2016,5,11,12,0,844.0,165.0,4.0,30.0,985.0,904.71,658.67
2016,5,11,12,15,489.0,333.0,3.9,30.0,809.0,732.11,535.46
2016,5,11,12,30,134.0,501.0,3.8,30.0,633.0,550.76,401.5
2016,5,11,12,45,82.0,447.5,3.7,30.5,528.5,447.24,327.49
2016,5,11,13,0,30.0,394.0,3.6,31.0,424.0,355.64,260.5
2016,5,11,13,15,42.0,414.0,3.5,31.0,455.0,375.3,275.06
2016,5,11,13,30,54.0,434.0,3.4,31.0,486.0,392.95,287.72
2016,5,11,13,45,102.5,447.5,3.3,31.0,542.5,425.96,311.69
2016,5,11,14,0,151.0,461.0,3.2,31.0,599.0,450.56,329.02
2016,5,11,14,15,466.0,316.0,3.1,31.0,723.0,488.03,356.06
2016,5,11,14,30,781.0,171.0,3.0,31.0,847.0,497.71,359.21
2016,5,11,14,45,570.5,264.0,2.95,31.0,747.0,430.06,308.12
2016,5,11,15,0,360.0,357.0,2.9,31.0,647.0,384.82,275.57
2016,5,11,15,15,226.5,348.0,2.9,30.5,527.0,318.72,229.42
2016,5,11,15,30,93.0,339.0,2.9,30.0,407.0,269.17,197.0
2016,5,11,15,45,145.5,318.5,2.9,30.0,417.0,245.19,177.12
2016,5,11,16,0,198.0,298.0,2.9,30.0,427.0,222.68,159.14
2016,5,11,16,15,367.5,239.0,2.85,29.5,454.0,168.94,119.49
2016,5,11,16,30,537.0,180.0,2.8,29.0,481.0,116.9,91.1
2016,5,11,16,45,502.5,170.0,2.8,29.0,429.5,112.61,87.99
2016,5,11,17,0,468.0,160.0,2.8,29.0,378.0,108.03,84.56
2016,5,11,17,15,426.5,147.0,2.65,28.5,325.5,101.13,79.32
2016,5,11,17,30,385.0,134.0,2.5,28.0,273.0,93.89,73.67
2016,5,11,17,45,335.5,116.5,2.35,27.5,223.0,85.3,66.74
2016,5,11,18,0,286.0,99.0,2.2,27.0,173.0,73.25,56.65
2016,5,11,18,15,220.0,78.0,2.25,26.5,127.0,58.46,43.95
2016,5,11,18,30,154.0,57.0,2.3,26.0,81.0,43.32,30.66
2016,5,11,18,45,90.0,34.5,2.35,25.5,47.0,26.79,15.63
2016,5,11,19,0,26.0,12.0,2.4,25.0,13.0,10.06,0.0
2016,5,11,19,15,13.0,6.0,2.65,24.5,6.5,5.12,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.0,10.0,1.1,20.5,12.0,17.98,0.0
2016,5,12,6,0,64.0,20.0,1.2,21.0,24.0,51.12,17.71
2016,5,12,6,15,151.0,40.5,1.4,21.5,62.5,118.37,86.86
2016,5,12,6,30,238.0,61.0,1.6,22.0,101.0,199.13,155.0
2016,5,12,6,45,166.5,85.0,1.8,22.5,118.5,191.24,151.3
2016,5,12,7,0,95.0,109.0,2.0,23.0,136.0,174.0,137.98
2016,5,12,7,15,120.0,131.0,2.0,23.0,172.0,215.89,172.37
2016,5,12,7,30,145.0,153.0,2.0,23.0,208.0,259.71,207.39
2016,5,12,7,45,143.5,178.5,2.05,23.5,240.5,290.52,230.52
2016,5,12,8,0,142.0,204.0,2.1,24.0,273.0,320.51,252.43
2016,5,12,8,15,91.0,216.5,2.05,24.5,262.5,281.3,219.71
2016,5,12,8,30,40.0,229.0,2.0,25.0,252.0,252.75,195.21
2016,5,12,8,45,22.0,206.0,2.0,25.5,219.0,199.15,152.6
2016,5,12,9,0,4.0,183.0,2.0,26.0,186.0,161.32,122.1
2016,5,12,9,15,2.0,158.0,1.95,26.0,159.5,136.37,102.39
2016,5,12,9,30,0.0,133.0,1.9,26.0,133.0,112.24,83.29
2016,5,12,9,45,0.0,87.5,1.85,26.5,87.5,73.01,52.27
2016,5,12,10,0,0.0,42.0,1.8,27.0,42.0,34.99,22.15
2016,5,12,10,15,156.0,226.0,1.7,27.0,362.0,381.53,290.51
2016,5,12,10,30,312.0,410.0,1.6,27.0,682.0,711.58,519.47
2016,5,12,10,45,500.0,329.0,1.55,27.5,781.5,820.28,590.79
2016,5,12,11,0,688.0,248.0,1.5,28.0,881.0,915.44,652.64
2016,5,12,11,15,559.5,328.0,1.5,28.0,850.0,856.68,609.97
2016,5,12,11,30,431.0,408.0,1.5,28.0,819.0,797.56,568.31
2016,5,12,11,45,317.0,453.0,1.55,28.5,757.5,712.36,509.48
2016,5,12,12,0,203.0,498.0,1.6,29.0,696.0,629.41,451.24
2016,5,12,12,15,241.0,492.5,1.65,29.0,728.0,644.63,463.01
2016,5,12,12,30,279.0,487.0,1.7,29.0,760.0,662.32,475.44
2016,5,12,12,45,504.5,360.5,1.75,29.0,851.5,720.11,519.02
2016,5,12,13,0,730.0,234.0,1.8,29.0,943.0,756.88,547.1
2016,5,12,13,15,376.0,290.0,1.85,29.0,655.0,518.36,380.17
2016,5,12,13,30,22.0,346.0,1.9,29.0,367.0,300.37,220.35
2016,5,12,13,45,70.0,400.5,1.95,29.0,465.5,368.96,271.42
2016,5,12,14,0,118.0,455.0,2.0,29.0,564.0,426.86,312.57
2016,5,12,14,15,179.0,439.0,2.0,29.0,597.0,433.62,316.97
2016,5,12,14,30,240.0,423.0,2.0,29.0,630.0,433.96,316.25
2016,5,12,14,45,432.5,330.5,2.0,29.0,685.5,418.8,302.31
2016,5,12,15,0,625.0,238.0,2.0,29.0,741.0,390.24,275.4
2016,5,12,15,15,399.0,293.0,1.95,28.5,608.0,319.85,226.21
2016,5,12,15,30,173.0,348.0,1.9,28.0,475.0,285.08,206.66
2016,5,12,15,45,220.5,318.0,1.9,28.0,469.0,257.51,184.0
2016,5,12,16,0,268.0,288.0,1.9,28.0,463.0,215.63,151.84
2016,5,12,16,15,393.5,236.5,1.8,27.5,470.0,168.48,119.37
2016,5,12,16,30,519.0,185.0,1.7,27.0,477.0,119.54,93.85
2016,5,12,16,45,489.0,173.5,1.6,27.0,426.5,114.5,90.12
2016,5,12,17,0,459.0,162.0,1.5,27.0,376.0,109.11,86.01
2016,5,12,17,15,417.5,149.0,1.35,26.5,324.5,102.27,80.79
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,95.08,75.17
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,87.1,68.74
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,75.72,59.18
2016,5,12,18,15,207.5,81.5,0.95,24.5,127.5,60.71,46.24
2016,5,12,18,30,144.0,60.0,0.9,24.0,82.0,45.33,32.67
2016,5,12,18,45,72.0,36.5,0.9,24.0,47.5,28.69,17.42
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,10.72,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.55,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
