Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,8.5,2.35,19.0,8.5,7.26,0.0
2016,5,13,6,0,0.0,17.0,2.4,19.0,17.0,14.03,1.62
2016,5,13,6,15,53.5,43.5,2.4,19.0,53.0,74.73,54.08
2016,5,13,6,30,107.0,70.0,2.4,19.0,89.0,131.76,102.95
2016,5,13,6,45,161.5,96.0,2.4,19.5,135.5,192.82,154.74
2016,5,13,7,0,216.0,122.0,2.4,20.0,182.0,268.95,217.59
2016,5,13,7,15,263.0,143.0,2.4,20.5,232.0,329.7,266.56
2016,5,13,7,30,310.0,164.0,2.4,21.0,282.0,394.19,317.0
2016,5,13,7,45,353.0,179.0,2.4,22.0,333.5,452.21,360.28
2016,5,13,8,0,396.0,194.0,2.4,23.0,385.0,512.8,404.04
2016,5,13,8,15,428.0,207.0,2.4,23.5,435.5,579.91,451.54
2016,5,13,8,30,460.0,220.0,2.4,24.0,486.0,633.41,488.14
2016,5,13,8,45,487.0,230.0,2.4,24.5,534.0,679.63,518.77
2016,5,13,9,0,514.0,240.0,2.4,25.0,582.0,725.17,548.3
2016,5,13,9,15,534.5,248.0,2.35,25.5,626.0,761.8,570.77
2016,5,13,9,30,555.0,256.0,2.3,26.0,670.0,796.76,591.74
2016,5,13,9,45,442.5,312.5,2.25,26.5,654.0,754.69,557.2
2016,5,13,10,0,330.0,369.0,2.2,27.0,638.0,691.9,509.47
2016,5,13,10,15,477.5,320.0,2.1,27.0,727.5,796.74,582.75
2016,5,13,10,30,625.0,271.0,2.0,27.0,817.0,889.47,644.43
2016,5,13,10,45,640.0,270.5,1.95,27.5,845.0,898.07,646.68
2016,5,13,11,0,655.0,270.0,1.9,28.0,873.0,903.32,647.63
2016,5,13,11,15,413.0,378.5,1.85,28.0,762.0,765.89,551.14
2016,5,13,11,30,171.0,487.0,1.8,28.0,651.0,610.08,440.73
2016,5,13,11,45,305.5,455.5,1.75,28.5,751.5,703.32,506.32
2016,5,13,12,0,440.0,424.0,1.7,29.0,852.0,785.3,560.37
2016,5,13,12,15,391.0,443.5,1.65,29.0,825.0,735.27,525.09
2016,5,13,12,30,342.0,463.0,1.6,29.0,798.0,692.38,495.39
2016,5,13,12,45,304.0,474.0,1.6,29.0,771.0,651.87,467.68
2016,5,13,13,0,266.0,485.0,1.6,29.0,744.0,612.43,440.44
2016,5,13,13,15,489.0,363.0,1.6,29.0,830.5,655.29,473.47
2016,5,13,13,30,712.0,241.0,1.6,29.0,917.0,676.88,490.04
2016,5,13,13,45,483.5,346.0,1.6,29.0,800.5,579.99,419.98
2016,5,13,14,0,255.0,451.0,1.6,29.0,684.0,498.18,360.94
2016,5,13,14,15,281.0,429.0,1.6,29.0,678.5,474.58,344.3
2016,5,13,14,30,307.0,407.0,1.6,29.0,673.0,448.32,324.74
2016,5,13,14,45,374.5,362.0,1.6,29.0,673.0,420.61,302.99
2016,5,13,15,0,442.0,317.0,1.6,29.0,673.0,380.51,270.86
2016,5,13,15,15,409.0,312.5,1.55,29.0,629.0,334.97,235.79
2016,5,13,15,30,376.0,308.0,1.5,29.0,585.0,299.34,208.43
2016,5,13,15,45,446.5,260.5,1.5,29.0,568.0,245.25,164.42
2016,5,13,16,0,517.0,213.0,1.5,29.0,551.0,189.63,121.81
2016,5,13,16,15,439.5,216.0,1.45,28.5,487.0,149.87,103.66
2016,5,13,16,30,362.0,219.0,1.4,28.0,423.0,144.84,113.97
2016,5,13,16,45,297.0,205.0,1.35,28.0,361.5,136.94,107.96
2016,5,13,17,0,232.0,191.0,1.3,28.0,300.0,128.77,101.69
2016,5,13,17,15,197.5,174.5,1.2,27.5,259.0,123.68,98.07
2016,5,13,17,30,163.0,158.0,1.1,27.0,218.0,112.39,89.21
2016,5,13,17,45,211.5,132.5,1.0,26.5,196.0,94.17,74.33
2016,5,13,18,0,260.0,107.0,0.9,26.0,174.0,78.2,61.01
2016,5,13,18,15,198.5,84.5,0.9,25.5,128.5,62.64,47.68
2016,5,13,18,30,137.0,62.0,0.9,25.0,83.0,46.67,33.68
2016,5,13,18,45,68.5,38.0,0.9,24.5,48.5,29.75,18.33
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,11.55,0.0
2016,5,13,19,15,0.0,7.0,0.95,24.0,7.0,5.97,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,7.0,10.5,1.6,20.5,11.0,11.02,0.0
2016,5,14,6,0,14.0,21.0,1.7,21.0,22.0,24.88,7.94
2016,5,14,6,15,76.0,43.0,1.7,21.5,55.0,82.61,59.71
2016,5,14,6,30,138.0,65.0,1.7,22.0,88.0,147.16,114.03
2016,5,14,6,45,201.0,81.0,1.7,22.5,129.0,202.81,160.9
2016,5,14,7,0,264.0,97.0,1.7,23.0,170.0,264.89,211.98
2016,5,14,7,15,209.0,125.5,1.65,23.5,191.5,274.93,219.3
2016,5,14,7,30,154.0,154.0,1.6,24.0,213.0,265.76,210.78
2016,5,14,7,45,175.0,178.5,1.55,24.5,255.5,311.62,245.8
2016,5,14,8,0,196.0,203.0,1.5,25.0,298.0,358.45,280.33
2016,5,14,8,15,220.0,226.5,1.5,25.0,344.5,407.24,316.2
2016,5,14,8,30,244.0,250.0,1.5,25.0,391.0,472.97,363.44
2016,5,14,8,45,188.5,278.5,1.5,25.5,393.5,444.98,339.55
2016,5,14,9,0,133.0,307.0,1.5,26.0,396.0,429.01,324.81
2016,5,14,9,15,93.0,315.0,1.45,26.0,379.5,384.19,290.28
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,354.58,266.74
2016,5,14,9,45,44.5,329.0,1.4,26.5,364.0,350.72,262.66
2016,5,14,10,0,36.0,335.0,1.4,27.0,365.0,346.61,258.34
2016,5,14,10,15,29.5,330.5,1.3,27.0,356.0,333.82,248.19
2016,5,14,10,30,23.0,326.0,1.2,27.0,347.0,305.39,226.8
2016,5,14,10,45,17.5,288.5,1.15,27.0,305.0,265.22,197.04
2016,5,14,11,0,12.0,251.0,1.1,27.0,263.0,226.02,167.82
2016,5,14,11,15,6.0,176.0,1.0,26.5,182.0,154.69,114.38
2016,5,14,11,30,0.0,101.0,0.9,26.0,101.0,84.97,61.0
2016,5,14,11,45,2.5,131.5,0.8,26.0,134.0,113.1,82.89
2016,5,14,12,0,5.0,162.0,0.7,26.0,167.0,141.07,104.19
2016,5,14,12,15,10.0,223.5,0.65,26.0,233.5,197.19,146.42
2016,5,14,12,30,15.0,285.0,0.6,26.0,300.0,252.51,187.0
2016,5,14,12,45,12.5,247.5,0.6,26.0,260.0,217.57,160.96
2016,5,14,13,0,10.0,210.0,0.6,26.0,220.0,183.21,135.56
2016,5,14,13,15,5.0,169.0,0.65,25.5,174.0,144.72,106.9
2016,5,14,13,30,0.0,128.0,0.7,25.0,128.0,106.91,78.23
2016,5,14,13,45,0.0,133.0,0.8,25.0,133.0,110.87,81.48
2016,5,14,14,0,0.0,138.0,0.9,25.0,138.0,114.79,84.61
2016,5,14,14,15,0.0,89.0,1.0,24.5,89.0,74.36,53.36
2016,5,14,14,30,0.0,40.0,1.1,24.0,40.0,33.37,21.11
2016,5,14,14,45,0.0,62.0,1.25,24.0,62.0,51.74,35.83
2016,5,14,15,0,0.0,84.0,1.4,24.0,84.0,70.12,50.51
2016,5,14,15,15,0.0,84.5,1.45,23.5,84.5,70.48,50.99
2016,5,14,15,30,0.0,85.0,1.5,23.0,85.0,70.84,51.52
2016,5,14,15,45,0.0,51.0,1.6,23.0,51.0,42.38,28.77
2016,5,14,16,0,0.0,17.0,1.7,23.0,17.0,14.08,5.85
2016,5,14,16,15,76.5,133.5,1.65,22.5,177.0,101.12,75.03
2016,5,14,16,30,153.0,250.0,1.6,22.0,337.0,166.84,135.14
2016,5,14,16,45,198.5,220.5,1.6,22.0,321.0,151.31,122.57
2016,5,14,17,0,244.0,191.0,1.6,22.0,305.0,128.91,104.35
2016,5,14,17,15,204.5,176.0,1.65,22.0,263.5,124.65,101.2
2016,5,14,17,30,165.0,161.0,1.7,22.0,222.0,114.14,92.63
2016,5,14,17,45,146.0,135.5,1.75,22.0,182.5,97.66,78.78
2016,5,14,18,0,127.0,110.0,1.8,22.0,143.0,80.69,64.23
2016,5,14,18,15,93.0,84.5,2.05,21.5,106.0,63.14,48.97
2016,5,14,18,30,59.0,59.0,2.3,21.0,69.0,45.16,33.01
2016,5,14,18,45,29.5,36.5,2.55,20.5,41.5,29.06,18.22
2016,5,14,19,0,0.0,14.0,2.8,20.0,14.0,11.55,0.0
2016,5,14,19,15,0.0,7.0,2.9,20.0,7.0,5.97,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,6.83,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,13.19,2.22
2016,5,15,6,15,9.5,38.5,2.7,15.0,40.0,38.45,25.88
2016,5,15,6,30,19.0,61.0,2.7,15.0,64.0,69.99,53.33
2016,5,15,6,45,42.5,83.0,2.75,15.5,94.0,104.67,83.33
2016,5,15,7,0,66.0,105.0,2.8,16.0,124.0,141.29,114.66
2016,5,15,7,15,138.5,128.0,2.8,16.0,178.0,222.18,182.99
2016,5,15,7,30,211.0,151.0,2.8,16.0,232.0,312.2,257.12
2016,5,15,7,45,184.0,178.5,2.85,16.5,257.0,317.37,259.63
2016,5,15,8,0,157.0,206.0,2.9,17.0,282.0,332.25,269.62
2016,5,15,8,15,129.0,230.5,2.9,17.5,298.0,340.09,273.63
2016,5,15,8,30,101.0,255.0,2.9,18.0,314.0,329.59,263.24
2016,5,15,8,45,93.5,277.0,2.95,18.5,335.5,346.31,274.71
2016,5,15,9,0,86.0,299.0,3.0,19.0,357.0,362.15,285.26
2016,5,15,9,15,102.5,326.0,2.95,19.5,400.0,403.82,315.97
2016,5,15,9,30,119.0,353.0,2.9,20.0,443.0,462.93,358.9
2016,5,15,9,45,221.0,362.5,2.9,20.5,539.5,565.25,435.37
2016,5,15,10,0,323.0,372.0,2.9,21.0,636.0,686.41,522.17
2016,5,15,10,15,244.5,404.0,2.85,21.0,609.0,642.88,487.0
2016,5,15,10,30,166.0,436.0,2.8,21.0,582.0,580.36,439.41
2016,5,15,10,45,95.5,394.5,2.8,21.5,479.0,452.83,344.46
2016,5,15,11,0,25.0,353.0,2.8,22.0,376.0,343.96,261.27
2016,5,15,11,15,47.0,404.0,2.7,22.0,449.0,409.44,310.39
2016,5,15,11,30,69.0,455.0,2.6,22.0,522.0,473.08,356.52
2016,5,15,11,45,51.5,432.0,2.55,22.5,482.5,431.08,324.28
2016,5,15,12,0,34.0,409.0,2.5,23.0,443.0,390.2,293.31
2016,5,15,12,15,46.5,433.5,2.45,23.0,479.5,417.79,313.71
2016,5,15,12,30,59.0,458.0,2.4,23.0,516.0,443.51,332.27
2016,5,15,12,45,43.0,420.0,2.35,23.0,462.5,391.87,294.19
2016,5,15,13,0,27.0,382.0,2.3,23.0,409.0,342.36,257.68
2016,5,15,13,15,33.0,394.5,2.3,23.0,427.0,351.91,265.06
2016,5,15,13,30,39.0,407.0,2.3,23.0,445.0,360.33,271.34
2016,5,15,13,45,25.5,328.5,2.3,23.0,353.0,284.28,214.83
2016,5,15,14,0,12.0,250.0,2.3,23.0,261.0,212.41,160.72
2016,5,15,14,15,15.5,276.5,2.3,23.0,290.0,233.53,177.13
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,253.39,192.26
2016,5,15,14,45,15.5,274.0,2.3,23.0,287.0,227.04,172.35
2016,5,15,15,0,12.0,245.0,2.3,23.0,255.0,201.4,153.0
2016,5,15,15,15,11.0,232.0,2.3,22.5,241.0,189.2,144.16
2016,5,15,15,30,10.0,219.0,2.3,22.0,227.0,177.18,135.39
2016,5,15,15,45,5.0,133.0,2.3,22.0,137.0,109.92,82.84
2016,5,15,16,0,0.0,47.0,2.3,22.0,47.0,39.01,26.23
2016,5,15,16,15,6.5,120.5,2.25,22.0,124.0,98.87,74.77
2016,5,15,16,30,13.0,194.0,2.2,22.0,201.0,149.93,121.28
2016,5,15,16,45,6.5,116.5,2.15,22.0,120.0,94.77,75.34
2016,5,15,17,0,0.0,39.0,2.1,22.0,39.0,32.25,22.25
2016,5,15,17,15,0.0,33.5,1.95,21.5,33.5,27.67,18.45
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,23.1,14.58
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,18.95,10.99
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,14.81,7.35
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,11.1,4.05
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,7.39,0.73
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.51,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,20.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,27.0,11.5,1.55,18.5,13.5,17.68,0.0
2016,5,16,6,0,54.0,23.0,1.8,19.0,27.0,51.83,25.49
2016,5,16,6,15,122.0,42.5,2.05,19.0,61.0,107.18,79.8
2016,5,16,6,30,190.0,62.0,2.3,19.0,95.0,166.04,130.82
2016,5,16,6,45,244.0,78.5,2.55,19.0,136.5,220.65,178.14
2016,5,16,7,0,298.0,95.0,2.8,19.0,178.0,292.87,238.77
2016,5,16,7,15,149.0,108.5,3.0,19.0,150.0,205.4,167.27
2016,5,16,7,30,0.0,122.0,3.2,19.0,122.0,107.11,83.79
2016,5,16,7,45,28.5,159.0,3.4,19.5,173.0,172.74,137.92
2016,5,16,8,0,57.0,196.0,3.6,20.0,224.0,232.31,185.77
2016,5,16,8,15,50.0,215.0,3.7,20.0,241.5,246.13,195.83
2016,5,16,8,30,43.0,234.0,3.8,20.0,259.0,259.29,205.35
2016,5,16,8,45,44.5,254.0,3.9,20.5,282.0,280.02,220.59
2016,5,16,9,0,46.0,274.0,4.0,21.0,305.0,300.58,235.49
2016,5,16,9,15,23.0,185.0,3.95,21.5,200.5,189.64,147.31
2016,5,16,9,30,0.0,96.0,3.9,22.0,96.0,80.14,59.1
2016,5,16,9,45,44.0,241.0,3.85,22.5,277.0,262.1,203.44
2016,5,16,10,0,88.0,386.0,3.8,23.0,458.0,445.92,341.62
2016,5,16,10,15,68.0,386.0,3.65,23.5,443.0,424.37,322.89
2016,5,16,10,30,48.0,386.0,3.5,24.0,428.0,402.62,304.93
2016,5,16,10,45,33.5,354.0,3.35,24.5,384.0,355.18,268.42
2016,5,16,11,0,19.0,322.0,3.2,25.0,340.0,295.43,222.75
2016,5,16,11,15,15.5,283.0,3.05,25.0,298.0,256.6,193.44
2016,5,16,11,30,12.0,244.0,2.9,25.0,256.0,218.57,164.51
2016,5,16,11,45,12.0,241.0,2.8,25.5,253.5,215.3,161.66
2016,5,16,12,0,12.0,238.0,2.7,26.0,251.0,211.98,158.71
2016,5,16,12,15,21.5,319.5,2.75,26.0,341.0,296.12,221.84
2016,5,16,12,30,31.0,401.0,2.8,26.0,431.0,371.07,276.7
2016,5,16,12,45,149.5,444.0,2.85,26.5,589.5,500.25,371.53
2016,5,16,13,0,268.0,487.0,2.9,27.0,748.0,612.92,450.87
2016,5,16,13,15,173.0,474.0,3.0,27.0,642.0,516.03,380.83
2016,5,16,13,30,78.0,461.0,3.1,27.0,536.0,428.61,317.4
2016,5,16,13,45,186.0,452.0,3.25,27.0,624.5,477.53,354.4
2016,5,16,14,0,294.0,443.0,3.4,27.0,713.0,512.44,379.59
2016,5,16,14,15,173.5,416.0,3.5,26.5,574.5,412.68,307.25
2016,5,16,14,30,53.0,389.0,3.6,26.0,436.0,326.86,244.93
2016,5,16,14,45,34.5,329.5,3.7,26.0,360.0,269.58,202.64
2016,5,16,15,0,16.0,270.0,3.8,26.0,284.0,221.59,166.91
2016,5,16,15,15,12.5,242.0,3.85,26.0,252.0,197.07,148.55
2016,5,16,15,30,9.0,214.0,3.9,26.0,220.0,173.25,130.6
2016,5,16,15,45,36.0,249.0,4.0,26.0,272.5,191.71,144.08
2016,5,16,16,0,63.0,284.0,4.1,26.0,325.0,208.74,156.7
2016,5,16,16,15,126.5,267.0,4.1,25.5,341.5,182.28,136.91
2016,5,16,16,30,190.0,250.0,4.1,25.0,358.0,167.51,134.45
2016,5,16,16,45,164.0,225.0,4.1,24.5,312.0,153.22,123.4
2016,5,16,17,0,138.0,200.0,4.1,24.0,266.0,138.39,111.75
2016,5,16,17,15,130.0,175.5,4.05,23.5,231.0,123.54,99.9
2016,5,16,17,30,122.0,151.0,4.0,23.0,196.0,108.17,87.38
2016,5,16,17,45,303.0,111.5,3.95,23.0,198.5,81.86,65.08
2016,5,16,18,0,484.0,72.0,3.9,23.0,201.0,55.57,42.48
2016,5,16,18,15,407.0,61.0,3.65,22.5,152.0,47.98,35.81
2016,5,16,18,30,330.0,50.0,3.4,22.0,103.0,38.29,27.09
2016,5,16,18,45,223.5,34.5,3.2,21.5,64.5,26.62,16.3
2016,5,16,19,0,117.0,19.0,3.0,21.0,26.0,14.77,0.0
2016,5,16,19,15,58.5,9.5,2.9,20.5,13.0,8.11,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.85,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,5.0,2.55,18.0,5.0,4.1,0.0
2016,5,17,6,30,0.0,8.0,2.7,18.0,8.0,6.57,0.0
2016,5,17,6,45,0.0,12.0,2.85,18.5,12.0,9.86,2.69
2016,5,17,7,0,0.0,16.0,3.0,19.0,16.0,13.16,5.5
2016,5,17,7,15,0.0,40.5,3.1,19.5,40.5,33.45,22.58
2016,5,17,7,30,0.0,65.0,3.2,20.0,65.0,53.86,39.51
2016,5,17,7,45,0.0,48.0,3.35,20.5,48.0,39.71,27.52
2016,5,17,8,0,0.0,31.0,3.5,21.0,31.0,25.62,15.67
2016,5,17,8,15,0.0,20.5,3.5,21.5,20.5,16.94,8.38
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,8.27,1.15
2016,5,17,8,45,0.0,53.5,3.5,22.5,53.5,44.4,30.66
2016,5,17,9,0,0.0,97.0,3.5,23.0,97.0,80.88,59.89
2016,5,17,9,15,0.0,113.0,3.45,23.0,113.0,94.77,70.79
2016,5,17,9,30,0.0,129.0,3.4,23.0,129.0,108.69,81.65
2016,5,17,9,45,12.0,217.5,3.35,23.5,227.5,198.21,151.83
2016,5,17,10,0,24.0,306.0,3.3,24.0,326.0,289.77,221.38
2016,5,17,10,15,151.5,363.5,3.25,24.0,496.0,496.87,378.33
2016,5,17,10,30,279.0,421.0,3.2,24.0,666.0,686.44,514.26
2016,5,17,10,45,195.5,440.5,3.15,24.5,614.5,606.38,452.9
2016,5,17,11,0,112.0,460.0,3.1,25.0,563.0,526.66,392.82
2016,5,17,11,15,83.5,450.0,3.05,25.0,528.5,485.81,362.67
2016,5,17,11,30,55.0,440.0,3.0,25.0,494.0,445.62,332.66
2016,5,17,11,45,45.5,427.5,2.95,25.5,472.5,420.96,313.82
2016,5,17,12,0,36.0,415.0,2.9,26.0,451.0,396.75,295.29
2016,5,17,12,15,210.5,428.0,2.85,26.0,635.0,558.94,415.83
2016,5,17,12,30,385.0,441.0,2.8,26.0,819.0,704.7,518.77
2016,5,17,12,45,593.5,309.5,2.8,26.0,889.5,737.76,544.95
2016,5,17,13,0,802.0,178.0,2.8,26.0,960.0,753.4,559.07
2016,5,17,13,15,798.5,177.5,2.8,26.0,947.5,714.93,531.17
2016,5,17,13,30,795.0,177.0,2.8,26.0,935.0,674.45,501.68
2016,5,17,13,45,787.5,176.5,2.8,26.0,914.0,629.64,468.46
2016,5,17,14,0,780.0,176.0,2.8,26.0,893.0,583.49,433.48
2016,5,17,14,15,574.5,281.0,2.8,26.0,800.5,510.94,378.12
2016,5,17,14,30,369.0,386.0,2.8,26.0,708.0,460.06,339.43
2016,5,17,14,45,313.5,385.0,2.85,26.0,651.0,409.23,301.4
2016,5,17,15,0,258.0,384.0,2.9,26.0,594.0,363.81,267.42
2016,5,17,15,15,495.0,267.5,2.9,26.0,643.0,328.47,233.03
2016,5,17,15,30,732.0,151.0,2.9,26.0,692.0,267.88,175.58
2016,5,17,15,45,487.5,223.5,2.95,26.0,574.0,227.41,152.07
2016,5,17,16,0,243.0,296.0,3.0,26.0,456.0,216.4,155.18
2016,5,17,16,15,446.0,215.0,2.95,25.5,480.0,148.63,104.32
2016,5,17,16,30,649.0,134.0,2.9,25.0,504.0,88.21,68.72
2016,5,17,16,45,427.0,165.5,2.9,25.0,399.5,108.25,85.79
2016,5,17,17,0,205.0,197.0,2.9,25.0,295.0,137.73,110.68
2016,5,17,17,15,191.5,174.0,2.8,24.5,256.0,123.52,99.36
2016,5,17,17,30,178.0,151.0,2.7,24.0,217.0,108.83,87.5
2016,5,17,17,45,158.5,127.5,2.65,24.0,179.5,93.34,74.54
2016,5,17,18,0,139.0,104.0,2.6,24.0,142.0,77.4,60.95
2016,5,17,18,15,109.5,81.5,2.6,23.5,107.0,61.6,47.3
2016,5,17,18,30,80.0,59.0,2.6,23.0,72.0,45.44,33.05
2016,5,17,18,45,40.0,38.0,2.6,22.5,44.5,29.88,18.97
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.04,0.0
2016,5,17,19,15,0.0,8.5,2.65,22.0,8.5,7.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,16.0,10.5,8.96,0.0
2016,5,18,6,0,0.0,21.0,3.8,16.0,21.0,17.53,5.95
2016,5,18,6,15,23.5,43.0,3.75,16.0,47.5,52.89,37.62
2016,5,18,6,30,47.0,65.0,3.7,16.0,74.0,87.08,67.45
2016,5,18,6,45,64.5,89.0,3.7,16.5,105.5,122.42,98.04
2016,5,18,7,0,82.0,113.0,3.7,17.0,137.0,158.9,129.09
2016,5,18,7,15,103.5,135.0,3.65,17.0,171.5,207.69,169.93
2016,5,18,7,30,125.0,157.0,3.6,17.0,206.0,248.17,203.22
2016,5,18,7,45,62.5,137.5,3.6,17.5,162.0,172.85,139.82
2016,5,18,8,0,0.0,118.0,3.6,18.0,118.0,100.47,78.09
2016,5,18,8,15,0.0,132.5,3.5,18.0,132.5,113.13,88.26
2016,5,18,8,30,0.0,147.0,3.4,18.0,147.0,125.79,98.25
2016,5,18,8,45,27.5,216.0,3.35,18.5,234.5,225.58,178.78
2016,5,18,9,0,55.0,285.0,3.3,19.0,322.0,319.28,251.81
2016,5,18,9,15,56.5,305.0,3.3,19.5,345.5,339.67,266.06
2016,5,18,9,30,58.0,325.0,3.3,20.0,369.0,359.75,280.15
2016,5,18,9,45,181.5,351.5,3.3,20.5,498.5,515.55,399.35
2016,5,18,10,0,305.0,378.0,3.3,21.0,628.0,672.91,513.75
2016,5,18,10,15,302.5,396.5,3.25,21.5,653.5,687.1,520.48
2016,5,18,10,30,300.0,415.0,3.2,22.0,679.0,699.34,526.69
2016,5,18,10,45,321.5,410.0,3.15,22.5,700.5,709.27,532.28
2016,5,18,11,0,343.0,405.0,3.1,23.0,722.0,717.54,536.7
2016,5,18,11,15,255.5,447.0,3.05,23.0,686.0,667.82,498.53
2016,5,18,11,30,168.0,489.0,3.0,23.0,650.0,605.72,451.94
2016,5,18,11,45,90.5,373.0,2.95,23.5,460.0,422.74,318.66
2016,5,18,12,0,13.0,257.0,2.9,24.0,270.0,229.03,172.52
2016,5,18,12,15,50.5,371.5,2.85,24.0,422.0,365.72,276.05
2016,5,18,12,30,88.0,486.0,2.8,24.0,574.0,490.17,366.2
2016,5,18,12,45,109.5,491.5,2.8,24.5,600.0,503.19,374.52
2016,5,18,13,0,131.0,497.0,2.8,25.0,626.0,516.45,383.4
2016,5,18,13,15,152.0,492.0,2.8,25.0,639.0,514.37,382.1
2016,5,18,13,30,173.0,487.0,2.8,25.0,652.0,510.22,379.23
2016,5,18,13,45,139.5,470.5,2.85,25.0,602.0,461.87,344.11
2016,5,18,14,0,106.0,454.0,2.9,25.0,552.0,419.95,313.59
2016,5,18,14,15,144.0,443.5,2.95,25.0,572.0,416.17,310.97
2016,5,18,14,30,182.0,433.0,3.0,25.0,592.0,411.4,306.89
2016,5,18,14,45,107.5,379.5,3.1,25.0,472.5,328.19,245.78
2016,5,18,15,0,33.0,326.0,3.2,25.0,353.0,260.32,196.23
2016,5,18,15,15,45.5,324.5,3.3,24.5,360.0,256.45,193.63
2016,5,18,15,30,58.0,323.0,3.4,24.0,367.0,250.43,189.07
2016,5,18,15,45,31.0,252.5,3.5,24.0,276.0,193.05,146.2
2016,5,18,16,0,4.0,182.0,3.6,24.0,185.0,145.39,110.6
2016,5,18,16,15,2.0,163.5,3.65,23.5,165.0,130.34,99.42
2016,5,18,16,30,0.0,145.0,3.7,23.0,145.0,116.07,92.71
2016,5,18,16,45,0.0,129.5,3.75,22.5,129.5,104.23,83.28
2016,5,18,17,0,0.0,114.0,3.8,22.0,114.0,92.28,73.63
2016,5,18,17,15,0.0,99.0,3.8,21.5,99.0,80.59,64.05
2016,5,18,17,30,0.0,84.0,3.8,21.0,84.0,68.8,54.23
2016,5,18,17,45,0.0,69.5,3.8,21.0,69.5,57.29,44.37
2016,5,18,18,0,0.0,55.0,3.8,21.0,55.0,45.54,34.15
2016,5,18,18,15,0.0,41.5,3.65,20.5,41.5,34.3,24.28
2016,5,18,18,30,0.0,28.0,3.5,20.0,28.0,23.1,14.3
2016,5,18,18,45,0.0,17.0,3.35,19.5,17.0,13.99,6.05
2016,5,18,19,0,0.0,6.0,3.2,19.0,6.0,4.92,0.0
2016,5,18,19,15,0.0,3.0,3.15,18.5,3.0,2.56,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,16.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,16.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.5,2.85,16.0,9.5,7.8,0.78
2016,5,19,6,30,0.0,15.0,3.1,16.0,15.0,12.33,4.77
2016,5,19,6,45,0.0,21.5,3.35,16.5,21.5,17.7,9.42
2016,5,19,7,0,0.0,28.0,3.6,17.0,28.0,23.08,14.03
2016,5,19,7,15,0.0,26.0,3.4,17.0,26.0,21.44,12.62
2016,5,19,7,30,0.0,24.0,3.2,17.0,24.0,19.79,11.19
2016,5,19,7,45,0.0,24.5,3.0,17.0,24.5,20.22,11.5
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,20.65,11.8
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,21.91,12.8
2016,5,19,8,30,0.0,28.0,2.9,17.0,28.0,23.18,13.79
2016,5,19,8,45,0.0,33.5,3.0,17.5,33.5,27.77,17.51
2016,5,19,9,0,0.0,39.0,3.1,18.0,39.0,32.37,21.21
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,46.98,33.18
2016,5,19,9,30,0.0,74.0,3.0,18.0,74.0,61.65,45.09
2016,5,19,9,45,0.0,103.5,2.95,18.0,103.5,86.65,65.29
2016,5,19,10,0,0.0,133.0,2.9,18.0,133.0,112.13,85.67
2016,5,19,10,15,3.0,155.0,2.5,18.0,158.0,134.01,103.09
2016,5,19,10,30,6.0,177.0,2.1,18.0,183.0,155.9,120.32
2016,5,19,10,45,3.5,157.5,1.7,18.5,161.0,136.55,104.4
2016,5,19,11,0,1.0,138.0,1.3,19.0,139.0,117.4,88.8
2016,5,19,11,15,5.0,168.5,1.25,19.0,174.0,147.21,112.37
2016,5,19,11,30,9.0,199.0,1.2,19.0,209.0,176.84,135.43
2016,5,19,11,45,216.0,313.5,1.2,19.5,525.5,488.71,373.83
2016,5,19,12,0,423.0,428.0,1.2,20.0,842.0,767.07,565.08
2016,5,19,12,15,423.5,430.5,1.2,20.5,846.5,749.99,549.02
2016,5,19,12,30,424.0,433.0,1.2,21.0,851.0,730.85,534.9
2016,5,19,12,45,378.0,449.5,1.2,21.5,821.0,683.79,501.1
2016,5,19,13,0,332.0,466.0,1.2,22.0,791.0,641.09,470.28
2016,5,19,13,15,562.5,325.5,1.2,22.0,866.5,671.51,495.38
2016,5,19,13,30,793.0,185.0,1.2,22.0,942.0,677.35,501.62
2016,5,19,13,45,793.5,179.5,1.2,22.5,923.5,633.76,468.69
2016,5,19,14,0,794.0,174.0,1.2,23.0,905.0,588.16,434.05
2016,5,19,14,15,533.0,297.0,1.2,23.0,781.0,502.7,370.57
2016,5,19,14,30,272.0,420.0,1.2,23.0,657.0,437.86,323.18
2016,5,19,14,45,150.0,368.0,1.2,23.5,498.0,337.42,250.53
2016,5,19,15,0,28.0,316.0,1.2,24.0,339.0,251.61,188.75
2016,5,19,15,15,97.0,334.5,1.3,24.0,407.5,277.8,206.99
2016,5,19,15,30,166.0,353.0,1.4,24.0,476.0,285.02,209.53
2016,5,19,15,45,97.0,303.0,1.5,24.0,374.0,235.45,174.9
2016,5,19,16,0,28.0,253.0,1.6,24.0,272.0,186.79,141.29
2016,5,19,16,15,16.0,212.5,1.75,23.5,223.0,164.8,125.9
2016,5,19,16,30,4.0,172.0,1.9,23.0,174.0,135.11,108.28
2016,5,19,16,45,2.0,137.0,2.05,23.0,138.0,109.68,87.53
2016,5,19,17,0,0.0,102.0,2.2,23.0,102.0,83.42,65.76
2016,5,19,17,15,0.0,89.0,2.2,22.5,89.0,73.15,57.4
2016,5,19,17,30,0.0,76.0,2.2,22.0,76.0,62.79,48.82
2016,5,19,17,45,0.0,63.0,2.2,22.0,63.0,52.2,39.79
2016,5,19,18,0,0.0,50.0,2.2,22.0,50.0,41.36,30.39
2016,5,19,18,15,0.0,38.0,2.05,21.5,38.0,31.39,21.66
2016,5,19,18,30,0.0,26.0,1.9,21.0,26.0,21.44,12.83
2016,5,19,18,45,0.0,16.0,1.8,20.5,16.0,13.17,5.36
2016,5,19,19,0,0.0,6.0,1.7,20.0,6.0,4.92,0.0
2016,5,19,19,15,0.0,3.0,1.7,19.5,3.0,2.56,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,15.5,18.0,30.07,0.0
2016,5,20,6,0,129.0,27.0,0.9,16.0,36.0,91.32,55.35
2016,5,20,6,15,226.0,43.0,0.9,16.5,77.0,156.99,119.67
2016,5,20,6,30,323.0,59.0,0.9,17.0,118.0,231.12,183.14
2016,5,20,6,45,161.5,75.0,0.9,17.5,104.5,172.13,138.14
2016,5,20,7,0,0.0,91.0,0.9,18.0,91.0,80.2,61.8
2016,5,20,7,15,14.5,117.5,0.9,18.5,123.5,113.51,89.66
2016,5,20,7,30,29.0,144.0,0.9,19.0,156.0,157.81,125.64
2016,5,20,7,45,45.0,172.0,0.9,19.5,193.0,197.63,157.16
2016,5,20,8,0,61.0,200.0,0.9,20.0,230.0,238.39,188.68
2016,5,20,8,15,115.5,230.0,0.95,20.5,295.0,326.59,256.89
2016,5,20,8,30,170.0,260.0,1.0,21.0,360.0,403.95,314.55
2016,5,20,8,45,247.0,273.5,1.05,21.5,432.5,501.21,385.5
2016,5,20,9,0,324.0,287.0,1.1,22.0,505.0,585.8,445.1
2016,5,20,9,15,550.5,213.5,1.15,22.0,615.0,732.05,550.43
2016,5,20,9,30,777.0,140.0,1.2,22.0,725.0,870.27,642.47
2016,5,20,9,45,789.0,143.5,1.3,22.5,765.0,894.16,655.11
2016,5,20,10,0,801.0,147.0,1.4,23.0,805.0,914.86,667.09
2016,5,20,10,15,810.0,149.5,1.45,23.5,838.5,928.38,673.8
2016,5,20,10,30,819.0,152.0,1.5,24.0,872.0,938.35,678.41
2016,5,20,10,45,826.0,153.5,1.6,24.5,899.0,941.81,679.65
2016,5,20,11,0,833.0,155.0,1.7,25.0,926.0,941.56,678.65
2016,5,20,11,15,837.5,156.0,1.7,25.0,945.5,934.76,673.7
2016,5,20,11,30,842.0,157.0,1.7,25.0,965.0,910.91,657.98
2016,5,20,11,45,854.0,151.0,1.75,25.5,979.0,897.79,648.72
2016,5,20,12,0,866.0,145.0,1.8,26.0,993.0,881.1,637.09
2016,5,20,12,15,866.5,145.0,1.8,26.0,996.0,856.1,620.87
2016,5,20,12,30,867.0,145.0,1.8,26.0,999.0,828.22,602.83
2016,5,20,12,45,864.5,145.5,1.8,26.5,993.5,795.73,580.56
2016,5,20,13,0,862.0,146.0,1.8,27.0,988.0,760.83,556.01
2016,5,20,13,15,858.5,145.5,1.8,27.0,975.0,722.14,528.93
2016,5,20,13,30,855.0,145.0,1.8,27.0,962.0,681.25,499.75
2016,5,20,13,45,848.5,144.5,1.8,27.0,940.5,636.42,467.13
2016,5,20,14,0,842.0,144.0,1.8,27.0,919.0,589.94,432.46
2016,5,20,14,15,834.5,142.5,1.8,27.0,891.0,540.77,394.89
2016,5,20,14,30,827.0,141.0,1.8,27.0,863.0,489.16,354.44
2016,5,20,14,45,819.0,137.5,1.85,27.0,828.5,434.99,311.05
2016,5,20,15,0,811.0,134.0,1.9,27.0,794.0,380.29,266.01
2016,5,20,15,15,798.5,131.5,1.95,27.0,753.0,324.73,219.56
2016,5,20,15,30,786.0,129.0,2.0,27.0,712.0,269.62,173.5
2016,5,20,15,45,768.0,126.0,2.05,27.0,666.0,213.94,129.11
2016,5,20,16,0,750.0,123.0,2.1,27.0,620.0,159.88,91.28
2016,5,20,16,15,728.5,119.0,2.1,26.5,570.5,99.41,59.94
2016,5,20,16,30,707.0,115.0,2.1,26.0,521.0,76.69,58.85
2016,5,20,16,45,677.5,110.5,2.15,26.0,468.5,75.51,58.1
2016,5,20,17,0,648.0,106.0,2.2,26.0,416.0,74.22,57.26
2016,5,20,17,15,610.5,99.0,2.1,25.5,362.5,70.97,54.85
2016,5,20,17,30,573.0,92.0,2.0,25.0,309.0,67.55,52.24
2016,5,20,17,45,520.5,84.0,1.9,24.5,256.5,63.04,48.63
2016,5,20,18,0,468.0,76.0,1.8,24.0,204.0,58.4,44.75
2016,5,20,18,15,395.0,64.5,1.65,23.5,155.5,48.72,36.34
2016,5,20,18,30,322.0,53.0,1.5,23.0,107.0,40.4,28.87
2016,5,20,18,45,219.0,37.5,1.4,22.5,68.0,28.82,18.3
2016,5,20,19,0,116.0,22.0,1.3,22.0,29.0,17.04,3.56
2016,5,20,19,15,58.0,11.0,1.35,21.5,14.5,9.39,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,16.4,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,42.98,23.51
2016,5,21,6,15,99.5,49.5,2.35,20.5,65.5,98.16,72.76
2016,5,21,6,30,156.0,75.0,2.4,21.0,103.0,164.87,129.02
2016,5,21,6,45,210.0,97.5,2.45,21.5,149.5,224.09,178.81
2016,5,21,7,0,264.0,120.0,2.5,22.0,196.0,288.26,231.49
2016,5,21,7,15,141.5,130.0,2.5,22.0,172.0,223.66,179.36
2016,5,21,7,30,19.0,140.0,2.5,22.0,148.0,137.16,107.53
2016,5,21,7,45,129.5,171.0,2.55,22.5,234.0,267.84,213.93
2016,5,21,8,0,240.0,202.0,2.6,23.0,320.0,400.06,316.97
2016,5,21,8,15,230.0,229.5,2.6,23.5,353.0,413.91,325.19
2016,5,21,8,30,220.0,257.0,2.6,24.0,386.0,440.36,343.0
2016,5,21,8,45,228.5,281.0,2.65,24.5,425.0,476.73,368.32
2016,5,21,9,0,237.0,305.0,2.7,25.0,464.0,512.43,392.67
2016,5,21,9,15,153.0,321.0,2.7,25.0,426.5,457.35,349.0
2016,5,21,9,30,69.0,337.0,2.7,25.0,389.0,381.01,289.68
2016,5,21,9,45,218.0,349.0,2.7,25.5,526.0,544.61,412.12
2016,5,21,10,0,367.0,361.0,2.7,26.0,663.0,710.54,529.08
2016,5,21,10,15,242.5,397.0,2.65,26.0,600.0,629.13,467.05
2016,5,21,10,30,118.0,433.0,2.6,26.0,537.0,528.73,392.51
2016,5,21,10,45,69.0,379.0,2.6,26.5,440.0,410.91,306.58
2016,5,21,11,0,20.0,325.0,2.6,27.0,343.0,298.5,222.6
2016,5,21,11,15,52.0,396.5,2.55,27.0,445.5,405.18,301.42
2016,5,21,11,30,84.0,468.0,2.5,27.0,548.0,496.41,366.25
2016,5,21,11,45,66.0,454.5,2.5,27.0,518.0,462.48,341.03
2016,5,21,12,0,48.0,441.0,2.5,27.0,488.0,429.28,316.88
2016,5,21,12,15,40.5,424.0,2.45,27.0,464.0,402.69,297.61
2016,5,21,12,30,33.0,407.0,2.4,27.0,440.0,376.69,278.69
2016,5,21,12,45,30.5,396.5,2.4,27.5,426.5,360.78,266.69
2016,5,21,13,0,28.0,386.0,2.4,28.0,413.0,345.18,254.9
2016,5,21,13,15,91.0,436.5,2.4,28.0,524.0,425.11,313.57
2016,5,21,13,30,154.0,487.0,2.4,28.0,635.0,496.36,364.17
2016,5,21,13,45,87.0,405.0,2.45,28.0,488.0,380.58,280.9
2016,5,21,14,0,20.0,323.0,2.5,28.0,341.0,274.64,203.61
2016,5,21,14,15,30.5,348.0,2.55,28.0,375.0,291.72,216.68
2016,5,21,14,30,41.0,373.0,2.6,28.0,409.0,309.11,229.48
2016,5,21,14,45,33.0,341.0,2.65,28.0,369.5,276.55,205.58
2016,5,21,15,0,25.0,309.0,2.7,28.0,330.0,253.42,188.76
2016,5,21,15,15,157.0,322.5,2.75,28.0,440.5,280.01,205.01
2016,5,21,15,30,289.0,336.0,2.8,28.0,551.0,294.18,209.88
2016,5,21,15,45,328.5,303.0,2.85,28.0,533.0,256.39,179.15
2016,5,21,16,0,368.0,270.0,2.9,28.0,515.0,214.39,147.52
2016,5,21,16,15,337.0,262.0,2.9,27.5,472.5,178.9,128.97
2016,5,21,16,30,306.0,254.0,2.9,27.0,430.0,162.73,129.21
2016,5,21,16,45,366.5,217.5,2.95,27.0,408.0,144.85,115.09
2016,5,21,17,0,427.0,181.0,3.0,27.0,386.0,120.07,95.11
2016,5,21,17,15,388.5,166.5,2.95,26.5,335.5,116.78,92.95
2016,5,21,17,30,350.0,152.0,2.9,26.0,285.0,107.7,85.83
2016,5,21,17,45,299.5,134.0,2.85,25.5,235.0,96.01,76.34
2016,5,21,18,0,249.0,116.0,2.8,25.0,185.0,83.95,66.28
2016,5,21,18,15,194.0,93.0,2.65,24.5,139.0,68.31,52.86
2016,5,21,18,30,139.0,70.0,2.5,24.0,93.0,52.24,38.75
2016,5,21,18,45,85.0,44.0,2.45,24.0,56.5,34.27,22.68
2016,5,21,19,0,31.0,18.0,2.4,24.0,20.0,14.84,2.85
2016,5,21,19,15,15.5,9.0,2.4,23.5,10.0,7.68,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,44.5,14.5,2.05,21.5,18.0,25.08,0.0
2016,5,22,6,0,89.0,29.0,2.2,22.0,36.0,72.45,43.42
2016,5,22,6,15,176.0,47.5,2.3,22.0,75.5,132.9,99.19
2016,5,22,6,30,263.0,66.0,2.4,22.0,115.0,210.9,164.99
2016,5,22,6,45,162.5,87.5,2.55,22.5,121.0,187.13,148.31
2016,5,22,7,0,62.0,109.0,2.7,23.0,127.0,141.57,111.53
2016,5,22,7,15,31.0,107.5,2.7,23.0,116.5,120.23,93.98
2016,5,22,7,30,0.0,106.0,2.7,23.0,106.0,91.04,69.4
2016,5,22,7,45,0.0,123.0,2.75,23.5,123.0,105.98,81.16
2016,5,22,8,0,0.0,140.0,2.8,24.0,140.0,120.9,92.65
2016,5,22,8,15,22.0,188.0,2.8,24.5,201.0,182.44,141.57
2016,5,22,8,30,44.0,236.0,2.8,25.0,262.0,260.54,201.96
2016,5,22,8,45,28.5,230.0,2.8,25.5,248.0,240.02,184.51
2016,5,22,9,0,13.0,224.0,2.8,26.0,234.0,206.53,157.42
2016,5,22,9,15,15.5,243.5,2.75,26.0,255.5,226.1,172.11
2016,5,22,9,30,18.0,263.0,2.7,26.0,277.0,245.64,186.56
2016,5,22,9,45,53.0,325.0,2.7,26.5,368.5,352.03,266.36
2016,5,22,10,0,88.0,387.0,2.7,27.0,460.0,444.44,333.13
2016,5,22,10,15,50.5,320.5,2.7,27.0,362.5,341.63,256.46
2016,5,22,10,30,13.0,254.0,2.7,27.0,265.0,230.21,172.37
2016,5,22,10,45,11.5,230.5,2.75,27.0,240.5,207.55,155.33
2016,5,22,11,0,10.0,207.0,2.8,27.0,216.0,185.26,138.3
2016,5,22,11,15,10.0,205.0,2.8,27.0,214.5,183.19,136.65
2016,5,22,11,30,10.0,203.0,2.8,27.0,213.0,181.09,134.95
2016,5,22,11,45,82.0,353.0,2.85,27.5,433.5,384.36,287.41
2016,5,22,12,0,154.0,503.0,2.9,28.0,654.0,584.78,428.75
2016,5,22,12,15,147.0,504.0,2.95,28.0,649.0,568.94,416.34
2016,5,22,12,30,140.0,505.0,3.0,28.0,644.0,552.54,404.74
2016,5,22,12,45,81.0,431.0,3.1,28.0,512.0,428.73,316.49
2016,5,22,13,0,22.0,357.0,3.2,28.0,380.0,313.76,232.51
2016,5,22,13,15,115.5,421.5,3.25,28.0,533.0,431.6,320.24
2016,5,22,13,30,209.0,486.0,3.3,28.0,686.0,531.21,391.49
2016,5,22,13,45,150.5,468.0,3.35,28.0,611.0,465.17,343.28
2016,5,22,14,0,92.0,450.0,3.4,28.0,536.0,408.1,301.9
2016,5,22,14,15,388.5,337.0,3.4,28.0,679.5,455.71,337.14
2016,5,22,14,30,685.0,224.0,3.4,28.0,823.0,481.42,352.1
2016,5,22,14,45,680.5,216.0,3.45,28.0,791.0,431.42,311.63
2016,5,22,15,0,676.0,208.0,3.5,28.0,759.0,380.95,270.12
2016,5,22,15,15,601.0,230.5,3.5,28.0,702.5,331.04,230.31
2016,5,22,15,30,526.0,253.0,3.5,28.0,646.0,289.01,197.66
2016,5,22,15,45,568.0,219.5,3.55,28.0,618.5,237.31,155.13
2016,5,22,16,0,610.0,186.0,3.6,28.0,591.0,179.44,111.62
2016,5,22,16,15,586.0,178.5,3.55,27.5,543.0,131.67,87.73
2016,5,22,16,30,562.0,171.0,3.5,27.0,495.0,111.16,87.12
2016,5,22,16,45,532.5,162.0,3.45,27.0,445.0,107.4,84.35
2016,5,22,17,0,503.0,153.0,3.4,27.0,395.0,103.39,81.33
2016,5,22,17,15,463.0,142.0,3.25,26.5,343.5,97.68,77.03
2016,5,22,17,30,423.0,131.0,3.1,26.0,292.0,91.69,72.4
2016,5,22,17,45,369.5,117.5,3.0,26.0,242.0,83.58,65.72
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,76.9,60.06
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,63.86,48.88
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,50.53,37.17
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,34.17,22.55
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,17.83,5.09
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,9.39,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
