Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,14.0,2.3,21.5,19.0,29.01,0.0
2016,5,23,6,0,120.0,28.0,2.5,22.0,38.0,89.5,55.42
2016,5,23,6,15,211.5,45.0,2.6,22.0,78.5,152.19,114.15
2016,5,23,6,30,303.0,62.0,2.7,22.0,119.0,223.82,175.25
2016,5,23,6,45,151.5,59.0,2.85,22.5,87.5,146.45,115.65
2016,5,23,7,0,0.0,56.0,3.0,23.0,56.0,46.36,32.86
2016,5,23,7,15,0.0,60.0,3.05,23.5,60.0,49.69,35.56
2016,5,23,7,30,0.0,64.0,3.1,24.0,64.0,53.03,38.13
2016,5,23,7,45,0.0,82.5,3.2,24.5,82.5,68.62,50.61
2016,5,23,8,0,0.0,101.0,3.3,25.0,101.0,84.85,63.41
2016,5,23,8,15,0.0,104.5,3.35,25.0,104.5,87.67,65.41
2016,5,23,8,30,0.0,108.0,3.4,25.0,108.0,90.57,67.49
2016,5,23,8,45,0.0,115.5,3.45,25.5,115.5,97.04,72.26
2016,5,23,9,0,0.0,123.0,3.5,26.0,123.0,103.52,77.0
2016,5,23,9,15,10.0,197.0,3.55,26.0,205.0,178.25,135.54
2016,5,23,9,30,20.0,271.0,3.6,26.0,287.0,254.8,194.1
2016,5,23,9,45,22.0,284.5,3.65,26.5,303.0,268.24,203.36
2016,5,23,10,0,24.0,298.0,3.7,27.0,319.0,296.69,223.95
2016,5,23,10,15,18.5,265.5,3.75,27.0,282.0,246.14,185.43
2016,5,23,10,30,13.0,233.0,3.8,27.0,245.0,211.5,158.89
2016,5,23,10,45,12.5,240.5,3.9,27.5,252.5,217.23,162.76
2016,5,23,11,0,12.0,248.0,4.0,28.0,260.0,222.86,166.47
2016,5,23,11,15,11.0,225.0,4.05,28.0,236.0,201.4,150.11
2016,5,23,11,30,10.0,202.0,4.1,28.0,212.0,180.2,133.97
2016,5,23,11,45,9.5,198.0,4.15,28.5,208.0,175.9,130.38
2016,5,23,12,0,9.0,194.0,4.2,29.0,204.0,171.58,126.77
2016,5,23,12,15,24.0,310.5,4.25,29.0,335.0,289.27,215.13
2016,5,23,12,30,39.0,427.0,4.3,29.0,466.0,398.3,294.65
2016,5,23,12,45,58.5,451.0,4.35,29.0,509.0,427.94,316.11
2016,5,23,13,0,78.0,475.0,4.4,29.0,552.0,455.03,335.79
2016,5,23,13,15,39.0,293.5,4.4,29.0,332.0,272.12,202.16
2016,5,23,13,30,0.0,112.0,4.4,29.0,112.0,93.6,67.01
2016,5,23,13,45,29.0,267.5,4.4,29.0,294.5,237.05,176.56
2016,5,23,14,0,58.0,423.0,4.4,29.0,477.0,368.72,273.62
2016,5,23,14,15,65.5,416.5,4.35,29.0,475.5,359.75,266.67
2016,5,23,14,30,73.0,410.0,4.3,29.0,474.0,349.78,259.25
2016,5,23,14,45,185.0,394.0,4.25,29.0,547.5,368.05,271.15
2016,5,23,15,0,297.0,378.0,4.2,29.0,621.0,371.55,270.29
2016,5,23,15,15,504.0,271.0,4.15,28.5,658.0,331.31,233.23
2016,5,23,15,30,711.0,164.0,4.1,28.0,695.0,270.06,176.92
2016,5,23,15,45,376.5,218.0,4.05,28.0,497.5,204.07,137.9
2016,5,23,16,0,42.0,272.0,4.0,28.0,300.0,199.58,149.11
2016,5,23,16,15,325.5,210.5,3.95,28.0,400.5,149.46,106.29
2016,5,23,16,30,609.0,149.0,3.9,28.0,501.0,96.94,75.06
2016,5,23,16,45,574.5,144.0,3.9,28.0,450.5,96.47,75.0
2016,5,23,17,0,540.0,139.0,3.9,28.0,400.0,95.03,74.09
2016,5,23,17,15,504.0,128.5,3.8,27.5,348.5,89.41,69.82
2016,5,23,17,30,468.0,118.0,3.7,27.0,297.0,83.5,65.24
2016,5,23,17,45,415.0,106.5,3.65,26.5,246.5,76.48,59.59
2016,5,23,18,0,362.0,95.0,3.6,26.0,196.0,69.2,53.55
2016,5,23,18,15,294.0,79.5,3.6,25.5,150.0,58.72,44.55
2016,5,23,18,30,226.0,64.0,3.6,25.0,104.0,48.74,35.68
2016,5,23,18,45,144.5,44.5,3.6,25.0,66.5,34.29,22.7
2016,5,23,19,0,63.0,25.0,3.6,25.0,29.0,19.61,6.69
2016,5,23,19,15,31.5,12.5,3.7,24.5,14.5,10.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,15.0,2.6,22.0,18.0,23.57,0.0
2016,5,24,6,0,76.0,30.0,2.7,22.0,36.0,69.26,42.44
2016,5,24,6,15,159.0,50.5,2.9,22.0,76.0,129.31,96.67
2016,5,24,6,30,242.0,71.0,3.1,22.0,116.0,197.1,154.3
2016,5,24,6,45,302.5,81.0,3.3,22.5,156.5,259.96,207.38
2016,5,24,7,0,363.0,91.0,3.5,23.0,197.0,319.58,256.85
2016,5,24,7,15,353.5,114.5,3.65,23.5,235.5,357.16,286.86
2016,5,24,7,30,344.0,138.0,3.8,24.0,274.0,378.6,303.33
2016,5,24,7,45,274.5,173.0,4.0,24.5,291.5,382.54,304.31
2016,5,24,8,0,205.0,208.0,4.2,25.0,309.0,365.01,288.31
2016,5,24,8,15,330.5,207.0,4.25,25.0,392.0,479.79,377.65
2016,5,24,8,30,456.0,206.0,4.3,25.0,475.0,604.99,471.58
2016,5,24,8,45,420.0,239.0,4.4,25.5,503.0,621.66,480.14
2016,5,24,9,0,384.0,272.0,4.5,26.0,531.0,618.19,474.84
2016,5,24,9,15,217.0,297.5,4.55,26.5,446.0,487.61,373.9
2016,5,24,9,30,50.0,323.0,4.6,27.0,361.0,348.68,264.73
2016,5,24,9,45,88.5,361.5,4.65,27.5,433.0,420.68,318.53
2016,5,24,10,0,127.0,400.0,4.7,28.0,505.0,509.51,382.66
2016,5,24,10,15,151.5,419.5,4.65,28.0,549.5,548.73,410.33
2016,5,24,10,30,176.0,439.0,4.6,28.0,594.0,587.01,437.2
2016,5,24,10,45,189.5,440.0,4.6,28.5,612.0,595.93,442.28
2016,5,24,11,0,203.0,441.0,4.6,29.0,630.0,603.85,446.77
2016,5,24,11,15,111.0,383.0,4.6,29.0,487.0,459.3,341.49
2016,5,24,11,30,19.0,325.0,4.6,29.0,344.0,294.96,219.05
2016,5,24,11,45,35.5,386.5,4.65,29.5,422.0,373.15,276.56
2016,5,24,12,0,52.0,448.0,4.7,30.0,500.0,438.19,322.9
2016,5,24,12,15,95.5,477.0,4.7,30.0,571.5,494.24,363.65
2016,5,24,12,30,139.0,506.0,4.7,30.0,643.0,551.66,404.71
2016,5,24,12,45,137.5,503.0,4.7,30.0,638.5,535.92,393.2
2016,5,24,13,0,136.0,500.0,4.7,30.0,634.0,519.81,381.68
2016,5,24,13,15,93.0,466.5,4.65,30.0,558.0,449.87,331.08
2016,5,24,13,30,50.0,433.0,4.6,30.0,482.0,386.16,284.67
2016,5,24,13,45,53.0,427.0,4.55,30.0,477.5,376.24,277.66
2016,5,24,14,0,56.0,421.0,4.5,30.0,473.0,365.95,270.19
2016,5,24,14,15,103.5,428.0,4.45,29.5,520.5,387.31,286.32
2016,5,24,14,30,151.0,435.0,4.4,29.0,568.0,396.87,293.19
2016,5,24,14,45,258.5,396.5,4.35,29.0,613.0,392.17,287.79
2016,5,24,15,0,366.0,358.0,4.3,29.0,658.0,382.22,276.72
2016,5,24,15,15,427.0,312.5,4.15,29.0,645.0,335.89,238.26
2016,5,24,15,30,488.0,267.0,4.0,29.0,632.0,288.91,198.38
2016,5,24,15,45,344.5,286.0,3.9,29.0,536.0,248.63,172.38
2016,5,24,16,0,201.0,305.0,3.8,29.0,440.0,225.77,162.2
2016,5,24,16,15,105.5,247.5,3.65,28.5,318.0,170.94,126.72
2016,5,24,16,30,10.0,190.0,3.5,28.0,196.0,147.56,116.45
2016,5,24,16,45,245.0,171.0,3.35,28.0,290.0,116.05,91.06
2016,5,24,17,0,480.0,152.0,3.2,28.0,384.0,102.31,80.07
2016,5,24,17,15,410.0,152.5,3.1,27.5,334.0,103.7,81.7
2016,5,24,17,30,340.0,153.0,3.0,27.0,284.0,108.2,85.9
2016,5,24,17,45,279.5,137.5,2.95,27.0,234.0,97.99,77.53
2016,5,24,18,0,219.0,122.0,2.9,27.0,184.0,87.49,68.72
2016,5,24,18,15,164.5,98.5,2.95,26.5,139.0,72.73,56.18
2016,5,24,18,30,110.0,75.0,3.0,26.0,94.0,56.08,41.71
2016,5,24,18,45,55.0,48.0,3.05,25.5,57.5,36.95,24.87
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.28,5.63
2016,5,24,19,15,0.0,10.5,3.1,25.0,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.5,5.0,4.27,0.0
2016,5,25,6,0,0.0,10.0,3.4,24.0,10.0,8.21,0.21
2016,5,25,6,15,0.0,22.5,3.5,24.0,22.5,18.54,9.27
2016,5,25,6,30,0.0,35.0,3.6,24.0,35.0,28.91,18.07
2016,5,25,6,45,0.0,49.5,3.7,24.5,49.5,40.96,28.16
2016,5,25,7,0,0.0,64.0,3.8,25.0,64.0,53.39,38.39
2016,5,25,7,15,1.5,97.0,3.9,25.0,97.5,84.6,63.89
2016,5,25,7,30,3.0,130.0,4.0,25.0,131.0,116.25,89.37
2016,5,25,7,45,150.0,162.5,4.1,25.5,236.5,271.01,215.12
2016,5,25,8,0,297.0,195.0,4.2,26.0,342.0,431.51,340.13
2016,5,25,8,15,160.0,205.5,4.2,26.0,286.0,332.01,260.18
2016,5,25,8,30,23.0,216.0,4.2,26.0,230.0,208.95,160.83
2016,5,25,8,45,14.5,203.0,4.25,26.5,212.0,188.66,144.23
2016,5,25,9,0,6.0,190.0,4.3,27.0,194.0,168.77,127.84
2016,5,25,9,15,27.5,256.0,4.35,27.0,277.0,262.34,200.12
2016,5,25,9,30,49.0,322.0,4.4,27.0,360.0,346.5,263.45
2016,5,25,9,45,38.0,320.0,4.45,27.5,350.5,332.62,251.47
2016,5,25,10,0,27.0,318.0,4.5,28.0,341.0,318.67,239.78
2016,5,25,10,15,31.0,341.0,4.45,28.0,368.5,342.83,257.36
2016,5,25,10,30,35.0,364.0,4.4,28.0,396.0,366.53,274.38
2016,5,25,10,45,26.0,334.0,4.4,28.5,358.0,327.18,244.25
2016,5,25,11,0,17.0,304.0,4.4,29.0,320.0,276.72,206.02
2016,5,25,11,15,17.0,307.0,4.35,29.0,323.5,278.41,207.15
2016,5,25,11,30,17.0,310.0,4.3,29.0,327.0,279.99,208.12
2016,5,25,11,45,14.0,263.0,4.25,29.0,277.5,235.61,174.93
2016,5,25,12,0,11.0,216.0,4.2,29.0,228.0,192.0,142.15
2016,5,25,12,15,39.5,344.0,4.15,29.0,383.5,331.11,246.26
2016,5,25,12,30,68.0,472.0,4.1,29.0,539.0,459.79,339.13
2016,5,25,12,45,49.0,434.5,4.05,29.5,483.0,406.29,299.22
2016,5,25,13,0,30.0,397.0,4.0,30.0,427.0,355.07,261.42
2016,5,25,13,15,57.0,432.0,4.0,30.0,487.5,396.89,292.27
2016,5,25,13,30,84.0,467.0,4.0,30.0,548.0,434.82,319.63
2016,5,25,13,45,82.5,455.5,4.0,30.0,533.5,415.79,305.79
2016,5,25,14,0,81.0,444.0,4.0,30.0,519.0,396.91,292.18
2016,5,25,14,15,85.0,432.0,3.95,30.0,509.0,380.61,280.32
2016,5,25,14,30,89.0,420.0,3.9,30.0,499.0,363.85,267.98
2016,5,25,14,45,67.0,385.0,3.85,30.0,443.0,320.44,236.34
2016,5,25,15,0,45.0,350.0,3.8,30.0,387.0,280.23,207.09
2016,5,25,15,15,54.0,340.5,3.85,30.0,382.5,268.9,198.55
2016,5,25,15,30,63.0,331.0,3.9,30.0,378.0,256.25,188.85
2016,5,25,15,45,41.0,284.0,4.0,30.0,314.0,214.42,158.53
2016,5,25,16,0,19.0,237.0,4.1,30.0,250.0,185.6,138.15
2016,5,25,16,15,9.5,197.5,4.1,29.5,204.0,154.59,115.59
2016,5,25,16,30,0.0,158.0,4.1,29.0,158.0,125.45,98.07
2016,5,25,16,45,1.5,155.0,4.2,29.0,156.0,122.51,96.05
2016,5,25,17,0,3.0,152.0,4.3,29.0,154.0,119.37,93.84
2016,5,25,17,15,1.5,133.0,4.1,28.5,134.0,105.08,82.54
2016,5,25,17,30,0.0,114.0,3.9,28.0,114.0,90.66,70.94
2016,5,25,17,45,0.0,95.0,3.75,28.0,95.0,76.13,58.92
2016,5,25,18,0,0.0,76.0,3.6,28.0,76.0,61.47,46.58
2016,5,25,18,15,0.0,58.0,3.45,27.5,58.0,47.38,34.61
2016,5,25,18,30,0.0,40.0,3.3,27.0,40.0,33.08,22.27
2016,5,25,18,45,0.0,25.5,3.2,26.5,25.5,21.04,11.73
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,9.04,0.41
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,4.69,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.5,3.05,25.0,1.5,1.23,0.0
2016,5,26,6,30,0.0,3.0,3.2,25.0,3.0,2.46,0.0
2016,5,26,6,45,0.0,4.5,3.35,25.5,4.5,3.69,0.0
2016,5,26,7,0,0.0,6.0,3.5,26.0,6.0,4.93,0.0
2016,5,26,7,15,65.5,83.5,3.7,26.0,109.5,124.15,96.9
2016,5,26,7,30,131.0,161.0,3.9,26.0,213.0,253.33,200.51
2016,5,26,7,45,73.5,167.5,4.15,26.0,198.0,210.89,165.45
2016,5,26,8,0,16.0,174.0,4.4,26.0,183.0,165.12,127.47
2016,5,26,8,15,8.0,111.5,4.45,26.0,116.0,100.01,75.23
2016,5,26,8,30,0.0,49.0,4.5,26.0,49.0,40.63,27.2
2016,5,26,8,45,0.0,82.5,4.55,26.5,82.5,68.62,49.44
2016,5,26,9,0,0.0,116.0,4.6,27.0,116.0,97.37,71.9
2016,5,26,9,15,7.0,181.5,4.6,27.0,187.0,161.44,122.02
2016,5,26,9,30,14.0,247.0,4.6,27.0,258.0,226.89,172.23
2016,5,26,9,45,15.0,259.0,4.7,27.0,271.5,238.1,180.36
2016,5,26,10,0,16.0,271.0,4.8,27.0,285.0,249.26,188.53
2016,5,26,10,15,102.5,355.0,4.7,27.0,445.5,438.75,332.16
2016,5,26,10,30,189.0,439.0,4.6,27.0,606.0,598.0,447.59
2016,5,26,10,45,130.5,439.5,4.55,27.0,557.0,539.82,403.01
2016,5,26,11,0,72.0,440.0,4.5,27.0,508.0,466.99,348.53
2016,5,26,11,15,118.5,465.5,4.4,27.0,579.0,542.23,403.45
2016,5,26,11,30,165.0,491.0,4.3,27.0,650.0,600.4,444.9
2016,5,26,11,45,398.5,395.5,4.25,27.0,785.0,728.87,540.29
2016,5,26,12,0,632.0,300.0,4.2,27.0,920.0,827.93,612.41
2016,5,26,12,15,633.5,300.0,4.5,27.0,924.0,805.89,597.29
2016,5,26,12,30,635.0,300.0,4.8,27.0,928.0,781.35,581.44
2016,5,26,12,45,486.0,382.0,5.15,27.5,861.5,709.45,527.79
2016,5,26,13,0,337.0,464.0,5.5,28.0,795.0,638.54,474.37
2016,5,26,13,15,528.0,346.0,5.6,28.0,856.5,658.18,492.06
2016,5,26,13,30,719.0,228.0,5.7,28.0,918.0,659.2,494.97
2016,5,26,13,45,719.5,221.5,5.85,28.5,900.0,616.89,462.14
2016,5,26,14,0,720.0,215.0,6.0,29.0,882.0,572.87,427.52
2016,5,26,14,15,711.5,212.5,5.85,29.0,855.0,525.64,390.0
2016,5,26,14,30,703.0,210.0,5.7,29.0,828.0,477.8,351.25
2016,5,26,14,45,496.5,295.5,5.6,29.0,723.5,413.9,302.21
2016,5,26,15,0,290.0,381.0,5.5,29.0,619.0,370.44,270.69
2016,5,26,15,15,370.0,332.0,5.3,29.0,619.5,338.33,242.59
2016,5,26,15,30,450.0,283.0,5.1,29.0,620.0,290.16,201.27
2016,5,26,15,45,287.0,295.0,4.9,29.0,505.5,244.25,171.8
2016,5,26,16,0,124.0,307.0,4.7,29.0,391.0,218.67,159.98
2016,5,26,16,15,145.5,282.5,4.5,28.5,373.5,191.28,141.75
2016,5,26,16,30,167.0,258.0,4.3,28.0,356.0,171.41,135.88
2016,5,26,16,45,150.0,238.5,4.1,28.0,320.0,160.31,127.33
2016,5,26,17,0,133.0,219.0,3.9,28.0,284.0,148.78,118.34
2016,5,26,17,15,119.0,194.5,3.8,27.5,247.5,134.21,106.99
2016,5,26,17,30,105.0,170.0,3.7,27.0,211.0,119.12,95.01
2016,5,26,17,45,87.5,144.5,3.65,26.5,175.0,105.73,84.21
2016,5,26,18,0,70.0,119.0,3.6,26.0,139.0,88.26,69.68
2016,5,26,18,15,48.5,93.0,3.7,25.5,105.5,70.15,54.27
2016,5,26,18,30,27.0,67.0,3.8,25.0,72.0,51.68,38.23
2016,5,26,18,45,13.5,42.0,3.9,25.0,44.5,33.45,22.13
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,14.02,4.03
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,7.26,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,17.27,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,46.27,27.33
2016,5,27,6,15,95.0,53.5,4.9,23.0,70.0,99.65,73.56
2016,5,27,6,30,152.0,79.0,4.9,23.0,108.0,165.39,128.87
2016,5,27,6,45,76.0,44.5,4.9,23.5,59.0,83.02,63.37
2016,5,27,7,0,0.0,10.0,4.9,24.0,10.0,8.22,1.17
2016,5,27,7,15,0.0,13.0,5.05,24.0,13.0,10.7,3.23
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,13.19,5.26
2016,5,27,7,45,0.0,72.5,5.35,24.5,72.5,60.14,43.71
2016,5,27,8,0,0.0,129.0,5.5,25.0,129.0,110.4,84.04
2016,5,27,8,15,0.0,132.5,5.6,25.0,132.5,112.89,85.69
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,115.54,87.5
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,62.35,44.6
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,11.6,3.68
2016,5,27,9,15,1.0,85.5,5.8,26.5,86.5,72.11,51.95
2016,5,27,9,30,2.0,157.0,5.7,27.0,159.0,134.95,101.05
2016,5,27,9,45,4.0,165.0,5.6,27.5,168.5,143.68,107.42
2016,5,27,10,0,6.0,173.0,5.5,28.0,178.0,152.43,113.81
2016,5,27,10,15,3.0,152.0,5.4,28.0,154.5,131.3,97.16
2016,5,27,10,30,0.0,131.0,5.3,28.0,131.0,110.4,80.74
2016,5,27,10,45,11.0,235.0,5.25,28.5,245.5,210.83,157.72
2016,5,27,11,0,22.0,339.0,5.2,29.0,360.0,312.28,233.27
2016,5,27,11,15,16.0,274.5,5.0,29.0,290.5,248.88,185.44
2016,5,27,11,30,10.0,210.0,4.8,29.0,221.0,186.97,138.61
2016,5,27,11,45,11.0,219.0,4.65,29.5,231.0,195.1,144.44
2016,5,27,12,0,12.0,228.0,4.5,30.0,241.0,203.03,149.99
2016,5,27,12,15,11.0,212.5,4.2,30.0,224.0,188.29,138.78
2016,5,27,12,30,10.0,197.0,3.9,30.0,207.0,173.66,127.7
2016,5,27,12,45,8.0,181.0,3.6,30.0,189.5,157.96,115.78
2016,5,27,13,0,6.0,165.0,3.3,30.0,172.0,142.49,104.03
2016,5,27,13,15,8.5,192.0,2.9,30.0,201.0,166.01,121.81
2016,5,27,13,30,11.0,219.0,2.5,30.0,230.0,188.96,138.95
2016,5,27,13,45,13.0,252.0,2.2,30.0,264.5,215.76,158.8
2016,5,27,14,0,15.0,285.0,1.9,30.0,299.0,241.6,177.71
2016,5,27,14,15,79.0,361.0,1.65,30.0,431.0,325.45,238.59
2016,5,27,14,30,143.0,437.0,1.4,30.0,563.0,394.01,285.83
2016,5,27,14,45,213.5,410.0,1.2,30.0,589.5,389.39,280.18
2016,5,27,15,0,284.0,383.0,1.0,30.0,616.0,369.49,262.92
2016,5,27,15,15,495.0,277.5,0.9,30.0,659.0,332.27,228.6
2016,5,27,15,30,706.0,172.0,0.8,30.0,702.0,273.9,175.67
2016,5,27,15,45,534.0,223.5,0.7,30.0,610.0,233.78,150.58
2016,5,27,16,0,362.0,275.0,0.6,30.0,518.0,216.53,146.43
2016,5,27,16,15,382.5,246.5,0.65,29.5,485.5,172.63,120.95
2016,5,27,16,30,403.0,218.0,0.7,29.0,453.0,136.05,105.88
2016,5,27,16,45,501.5,171.5,0.75,29.0,435.5,112.42,87.29
2016,5,27,17,0,600.0,125.0,0.8,29.0,418.0,86.32,66.32
2016,5,27,17,15,561.5,117.0,0.85,28.5,365.5,82.93,63.97
2016,5,27,17,30,523.0,109.0,0.9,28.0,313.0,79.34,61.35
2016,5,27,17,45,476.5,98.5,0.95,27.5,262.0,71.5,55.06
2016,5,27,18,0,430.0,88.0,1.0,27.0,211.0,64.76,49.54
2016,5,27,18,15,358.5,75.0,0.95,26.5,162.5,55.84,41.94
2016,5,27,18,30,287.0,62.0,0.9,26.0,114.0,46.69,33.9
2016,5,27,18,45,196.0,45.0,0.9,25.5,75.0,34.25,22.81
2016,5,27,19,0,105.0,28.0,0.9,25.0,36.0,21.95,9.87
2016,5,27,19,15,52.5,14.0,0.95,24.5,18.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.5,2.75,22.5,19.5,23.71,0.0
2016,5,28,6,0,69.0,33.0,2.8,23.0,39.0,64.09,39.95
2016,5,28,6,15,153.5,54.0,2.95,23.0,79.5,130.18,97.16
2016,5,28,6,30,238.0,75.0,3.1,23.0,120.0,198.34,154.65
2016,5,28,6,45,119.0,65.0,3.3,23.5,87.5,135.81,106.43
2016,5,28,7,0,0.0,55.0,3.5,24.0,55.0,45.53,32.04
2016,5,28,7,15,0.0,73.5,3.65,24.5,73.5,61.37,44.99
2016,5,28,7,30,0.0,92.0,3.8,25.0,92.0,77.7,58.06
2016,5,28,7,45,12.5,137.5,4.0,25.5,144.0,128.19,98.71
2016,5,28,8,0,25.0,183.0,4.2,26.0,196.0,180.34,139.82
2016,5,28,8,15,12.5,158.0,4.25,26.0,164.5,146.02,111.87
2016,5,28,8,30,0.0,133.0,4.3,26.0,133.0,112.82,84.86
2016,5,28,8,45,3.0,163.5,4.35,26.5,166.0,142.45,107.87
2016,5,28,9,0,6.0,194.0,4.4,27.0,199.0,172.32,130.65
2016,5,28,9,15,5.0,182.0,4.35,27.5,186.0,160.08,120.49
2016,5,28,9,30,4.0,170.0,4.3,28.0,173.0,148.22,110.76
2016,5,28,9,45,12.5,234.0,4.3,28.5,244.5,212.95,160.11
2016,5,28,10,0,21.0,298.0,4.3,29.0,316.0,278.37,208.79
2016,5,28,10,15,134.0,364.0,4.2,29.0,482.5,475.97,356.64
2016,5,28,10,30,247.0,430.0,4.1,29.0,649.0,657.12,485.56
2016,5,28,10,45,521.0,304.0,4.1,29.5,783.0,798.68,587.97
2016,5,28,11,0,795.0,178.0,4.1,30.0,917.0,918.85,670.23
2016,5,28,11,15,799.0,179.0,4.05,30.0,935.5,911.84,663.91
2016,5,28,11,30,803.0,180.0,4.0,30.0,954.0,901.24,656.21
2016,5,28,11,45,564.5,325.5,3.95,30.0,873.0,811.63,591.14
2016,5,28,12,0,326.0,471.0,3.9,30.0,792.0,708.53,514.78
2016,5,28,12,15,323.0,475.0,3.85,30.0,793.5,693.16,504.21
2016,5,28,12,30,320.0,479.0,3.8,30.0,795.0,676.27,492.09
2016,5,28,12,45,570.0,324.5,3.8,30.5,885.0,726.23,530.73
2016,5,28,13,0,820.0,170.0,3.8,31.0,975.0,749.96,549.9
2016,5,28,13,15,816.5,169.5,3.8,31.0,962.0,711.68,522.19
2016,5,28,13,30,813.0,169.0,3.8,31.0,949.0,671.34,492.86
2016,5,28,13,45,545.5,310.0,3.8,31.0,828.5,580.47,424.71
2016,5,28,14,0,278.0,451.0,3.8,31.0,708.0,503.54,367.11
2016,5,28,14,15,532.0,306.5,3.8,30.5,781.0,504.84,368.8
2016,5,28,14,30,786.0,162.0,3.8,30.0,854.0,482.68,350.06
2016,5,28,14,45,561.5,265.0,3.8,30.0,749.5,416.25,299.79
2016,5,28,15,0,337.0,368.0,3.8,30.0,645.0,378.01,272.54
2016,5,28,15,15,527.5,265.0,3.75,30.0,673.5,333.38,232.31
2016,5,28,15,30,718.0,162.0,3.7,30.0,702.0,269.9,174.9
2016,5,28,15,45,700.0,158.0,3.65,30.0,657.5,217.02,133.12
2016,5,28,16,0,682.0,154.0,3.6,30.0,613.0,165.86,97.42
2016,5,28,16,15,659.5,149.0,3.5,29.5,564.5,115.77,72.79
2016,5,28,16,30,637.0,144.0,3.4,29.0,516.0,93.63,72.0
2016,5,28,16,45,608.5,137.0,3.3,28.5,465.5,91.67,70.82
2016,5,28,17,0,580.0,130.0,3.2,28.0,415.0,89.51,69.45
2016,5,28,17,15,542.0,122.0,3.1,27.5,363.0,86.3,67.18
2016,5,28,17,30,504.0,114.0,3.0,27.0,311.0,81.07,63.15
2016,5,28,17,45,459.0,102.5,2.95,27.0,260.5,74.02,57.36
2016,5,28,18,0,414.0,91.0,2.9,27.0,210.0,66.69,51.21
2016,5,28,18,15,343.5,78.0,2.9,26.5,162.5,57.85,43.67
2016,5,28,18,30,273.0,65.0,2.9,26.0,115.0,48.78,35.67
2016,5,28,18,45,183.5,47.0,2.9,25.5,75.5,35.68,24.0
2016,5,28,19,0,94.0,29.0,2.9,25.0,36.0,22.66,10.65
2016,5,28,19,15,47.0,14.5,2.9,25.0,18.0,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.05,22.0,9.5,8.11,0.0
2016,5,29,6,0,0.0,19.0,2.2,22.0,19.0,15.67,5.91
2016,5,29,6,15,0.0,38.0,2.25,22.0,38.0,32.46,20.7
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,49.77,35.46
2016,5,29,6,45,4.5,79.0,2.4,22.5,80.5,72.16,54.21
2016,5,29,7,0,9.0,101.0,2.5,23.0,104.0,94.75,72.83
2016,5,29,7,15,6.5,116.0,2.55,23.0,118.5,106.26,82.13
2016,5,29,7,30,4.0,131.0,2.6,23.0,133.0,117.63,91.1
2016,5,29,7,45,179.0,158.0,2.7,23.5,247.5,284.53,227.31
2016,5,29,8,0,354.0,185.0,2.8,24.0,362.0,459.39,362.99
2016,5,29,8,15,195.0,208.0,2.85,24.0,307.5,359.78,282.9
2016,5,29,8,30,36.0,231.0,2.9,24.0,253.0,247.38,191.82
2016,5,29,8,45,368.0,189.5,2.95,24.5,438.0,523.69,408.61
2016,5,29,9,0,700.0,148.0,3.0,25.0,623.0,778.72,593.06
2016,5,29,9,15,423.5,254.0,3.0,25.0,547.5,653.75,496.66
2016,5,29,9,30,147.0,360.0,3.0,25.0,472.0,488.23,369.96
2016,5,29,9,45,80.5,310.5,3.0,25.5,372.5,360.81,274.37
2016,5,29,10,0,14.0,261.0,3.0,26.0,273.0,238.15,179.74
2016,5,29,10,15,47.5,340.0,3.0,26.5,382.0,356.32,268.59
2016,5,29,10,30,81.0,419.0,3.0,27.0,491.0,461.59,344.41
2016,5,29,10,45,43.0,290.0,3.05,27.5,328.0,300.96,225.4
2016,5,29,11,0,5.0,161.0,3.1,28.0,165.0,140.73,103.64
2016,5,29,11,15,5.5,165.0,3.05,28.0,170.0,144.5,106.65
2016,5,29,11,30,6.0,169.0,3.0,28.0,175.0,148.2,109.39
2016,5,29,11,45,28.0,306.5,3.0,28.5,334.5,294.05,218.86
2016,5,29,12,0,50.0,444.0,3.0,29.0,494.0,431.84,317.74
2016,5,29,12,15,125.5,475.0,2.95,29.0,599.5,523.31,383.34
2016,5,29,12,30,201.0,506.0,2.9,29.0,705.0,599.37,436.76
2016,5,29,12,45,146.5,496.0,2.9,29.0,641.0,535.32,390.67
2016,5,29,13,0,92.0,486.0,2.9,29.0,577.0,472.92,346.01
2016,5,29,13,15,113.0,486.5,2.85,29.0,596.5,478.66,350.51
2016,5,29,13,30,134.0,487.0,2.8,29.0,616.0,480.71,351.97
2016,5,29,13,45,470.0,323.0,2.75,29.0,761.0,544.05,400.34
2016,5,29,14,0,806.0,159.0,2.7,29.0,906.0,577.86,424.16
2016,5,29,14,15,548.5,288.0,2.6,29.0,790.0,499.7,364.67
2016,5,29,14,30,291.0,417.0,2.5,29.0,674.0,441.35,321.49
2016,5,29,14,45,259.0,406.0,2.4,29.0,627.5,397.67,289.14
2016,5,29,15,0,227.0,395.0,2.3,29.0,581.0,365.04,264.71
2016,5,29,15,15,492.0,267.0,2.15,28.5,645.0,324.41,226.7
2016,5,29,15,30,757.0,139.0,2.0,28.0,709.0,269.13,173.35
2016,5,29,15,45,733.0,139.5,1.95,28.0,663.0,217.18,132.35
2016,5,29,16,0,709.0,140.0,1.9,28.0,617.0,159.85,92.18
2016,5,29,16,15,687.5,135.5,1.9,27.5,569.0,108.64,67.0
2016,5,29,16,30,666.0,131.0,1.9,27.0,521.0,85.58,65.88
2016,5,29,16,45,630.0,127.5,1.95,27.0,469.0,85.47,66.06
2016,5,29,17,0,594.0,124.0,2.0,27.0,417.0,85.37,66.23
2016,5,29,17,15,556.5,116.5,1.9,26.5,365.0,82.34,64.08
2016,5,29,17,30,519.0,109.0,1.8,26.0,313.0,77.9,60.7
2016,5,29,17,45,462.0,100.5,1.7,26.0,261.0,72.66,56.43
2016,5,29,18,0,405.0,92.0,1.6,26.0,209.0,67.28,51.91
2016,5,29,18,15,336.0,79.0,1.6,25.5,162.0,58.49,44.4
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.45,36.42
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,36.65,24.97
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,22.67,10.99
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,12.38,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,22.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,3.0,0.95,22.0,3.0,2.46,0.0
2016,5,30,6,30,0.0,5.0,1.0,22.0,5.0,4.1,0.0
2016,5,30,6,45,0.0,7.0,1.05,22.0,7.0,5.75,0.0
2016,5,30,7,0,0.0,9.0,1.1,22.0,9.0,7.4,0.56
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,10.7,3.33
2016,5,30,7,30,0.0,17.0,0.8,22.0,17.0,14.01,6.08
2016,5,30,7,45,0.0,48.0,0.7,22.5,48.0,39.72,27.33
2016,5,30,8,0,0.0,79.0,0.6,23.0,79.0,65.59,48.25
2016,5,30,8,15,0.0,56.0,0.5,23.0,56.0,46.43,32.45
2016,5,30,8,30,0.0,33.0,0.4,23.0,33.0,27.33,16.79
2016,5,30,8,45,147.5,164.0,0.35,23.5,264.5,296.93,231.59
2016,5,30,9,0,295.0,295.0,0.3,24.0,496.0,562.31,419.63
2016,5,30,9,15,388.0,284.0,0.6,24.0,567.0,635.92,471.05
2016,5,30,9,30,481.0,273.0,0.9,24.0,638.0,729.16,536.96
2016,5,30,9,45,416.5,319.5,1.2,24.5,647.5,721.06,529.7
2016,5,30,10,0,352.0,366.0,1.5,25.0,657.0,694.79,511.02
2016,5,30,10,15,505.0,304.0,1.75,25.0,740.5,789.21,579.77
2016,5,30,10,30,658.0,242.0,2.0,25.0,824.0,872.86,639.28
2016,5,30,10,45,687.0,231.0,2.25,25.5,855.5,884.33,646.85
2016,5,30,11,0,716.0,220.0,2.5,26.0,887.0,892.37,652.55
2016,5,30,11,15,722.0,222.0,2.55,26.0,906.0,888.29,649.59
2016,5,30,11,30,728.0,224.0,2.6,26.0,925.0,880.73,644.45
2016,5,30,11,45,777.5,191.5,2.7,26.0,949.0,868.78,637.07
2016,5,30,12,0,827.0,159.0,2.8,26.0,973.0,861.32,632.65
2016,5,30,12,15,828.5,159.5,2.65,26.0,977.0,838.0,615.98
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,811.7,597.49
2016,5,30,12,45,833.5,156.5,2.45,26.5,978.5,771.42,569.16
2016,5,30,13,0,837.0,153.0,2.4,27.0,976.0,739.67,545.46
2016,5,30,13,15,834.5,152.5,2.3,27.0,964.0,703.31,518.88
2016,5,30,13,30,832.0,152.0,2.2,27.0,952.0,664.76,490.34
2016,5,30,13,45,831.0,148.5,2.1,27.0,933.5,622.89,458.95
2016,5,30,14,0,830.0,145.0,2.0,27.0,915.0,578.94,425.36
2016,5,30,14,15,823.5,143.5,1.9,27.0,888.5,531.63,388.5
2016,5,30,14,30,817.0,142.0,1.8,27.0,862.0,481.67,348.8
2016,5,30,14,45,809.5,139.0,1.75,27.0,829.0,429.35,306.48
2016,5,30,15,0,802.0,136.0,1.7,27.0,796.0,376.44,262.67
2016,5,30,15,15,790.5,133.0,1.65,27.0,756.5,322.01,217.12
2016,5,30,15,30,779.0,130.0,1.6,27.0,717.0,267.92,171.97
2016,5,30,15,45,767.0,125.0,1.6,27.0,673.0,212.93,128.05
2016,5,30,16,0,755.0,120.0,1.6,27.0,629.0,158.82,89.88
2016,5,30,16,15,735.0,116.5,1.65,27.0,580.5,106.46,64.35
2016,5,30,16,30,715.0,113.0,1.7,27.0,532.0,74.98,57.09
2016,5,30,16,45,687.5,108.5,1.75,27.0,480.5,73.75,56.33
2016,5,30,17,0,660.0,104.0,1.8,27.0,429.0,72.42,55.43
2016,5,30,17,15,624.5,98.0,1.7,26.5,376.0,69.83,53.59
2016,5,30,17,30,589.0,92.0,1.6,26.0,323.0,67.1,51.59
2016,5,30,17,45,526.5,87.0,1.5,26.0,270.0,64.76,49.74
2016,5,30,18,0,464.0,82.0,1.4,26.0,217.0,60.81,46.42
2016,5,30,18,15,395.5,71.0,1.3,25.5,168.5,53.19,39.91
2016,5,30,18,30,327.0,60.0,1.2,25.0,120.0,45.39,33.01
2016,5,30,18,45,229.5,44.5,1.1,24.5,80.0,33.97,22.78
2016,5,30,19,0,132.0,29.0,1.0,24.0,40.0,22.33,10.99
2016,5,30,19,15,66.0,14.5,1.05,23.5,20.0,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,13.0,1.85,21.5,13.0,11.1,0.0
2016,5,31,6,0,0.0,26.0,1.9,22.0,26.0,22.33,10.95
2016,5,31,6,15,19.0,47.5,1.95,22.0,51.5,54.29,38.2
2016,5,31,6,30,38.0,69.0,2.0,22.0,77.0,84.94,64.21
2016,5,31,6,45,59.5,91.0,2.1,22.5,107.0,118.85,92.68
2016,5,31,7,0,81.0,113.0,2.2,23.0,137.0,154.54,122.19
2016,5,31,7,15,88.0,138.5,2.25,23.0,169.5,187.36,148.86
2016,5,31,7,30,95.0,164.0,2.3,23.0,202.0,220.35,175.09
2016,5,31,7,45,75.0,182.5,2.35,23.5,215.0,227.27,179.35
2016,5,31,8,0,55.0,201.0,2.4,24.0,228.0,232.39,182.0
2016,5,31,8,15,28.0,181.5,2.45,24.0,195.5,190.7,148.14
2016,5,31,8,30,1.0,162.0,2.5,24.0,163.0,140.0,106.96
2016,5,31,8,45,26.0,223.5,2.6,24.5,241.5,229.89,177.49
2016,5,31,9,0,51.0,285.0,2.7,25.0,320.0,312.49,240.09
2016,5,31,9,15,82.5,321.0,2.75,25.0,381.5,375.26,287.14
2016,5,31,9,30,114.0,357.0,2.8,25.0,443.0,455.09,345.76
2016,5,31,9,45,138.0,380.0,2.85,25.5,490.5,498.52,376.1
2016,5,31,10,0,162.0,403.0,2.9,26.0,538.0,541.51,405.82
2016,5,31,10,15,115.0,406.5,2.9,26.0,504.5,499.26,373.36
2016,5,31,10,30,68.0,410.0,2.9,26.0,471.0,440.34,329.21
2016,5,31,10,45,34.0,254.5,2.95,26.5,285.0,259.48,195.13
2016,5,31,11,0,0.0,99.0,3.0,27.0,99.0,83.18,59.52
2016,5,31,11,15,103.0,294.0,3.1,27.0,393.0,367.2,277.5
2016,5,31,11,30,206.0,489.0,3.2,27.0,687.0,633.07,467.05
2016,5,31,11,45,196.5,496.5,3.3,27.5,687.5,622.06,456.59
2016,5,31,12,0,187.0,504.0,3.4,28.0,688.0,610.02,447.05
2016,5,31,12,15,93.5,311.0,3.65,28.0,403.0,354.18,264.32
2016,5,31,12,30,0.0,118.0,3.9,28.0,118.0,99.16,71.36
2016,5,31,12,45,0.0,115.5,4.2,28.0,115.5,96.93,69.87
2016,5,31,13,0,0.0,113.0,4.5,28.0,113.0,94.69,68.18
2016,5,31,13,15,0.0,93.5,4.55,28.0,93.5,78.31,55.53
2016,5,31,13,30,0.0,74.0,4.6,28.0,74.0,61.99,42.9
2016,5,31,13,45,0.0,76.5,4.65,28.0,76.5,64.04,44.54
2016,5,31,14,0,0.0,79.0,4.7,28.0,79.0,66.09,46.18
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,49.76,33.55
2016,5,31,14,30,0.0,40.0,4.1,27.0,40.0,33.39,20.78
2016,5,31,14,45,0.0,37.5,3.8,26.5,37.5,31.27,19.2
2016,5,31,15,0,0.0,35.0,3.5,26.0,35.0,29.15,17.61
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,29.12,17.68
2016,5,31,15,30,0.0,35.0,3.3,25.0,35.0,29.09,17.75
2016,5,31,15,45,0.0,54.0,3.25,25.0,54.0,44.9,30.49
2016,5,31,16,0,0.0,73.0,3.2,25.0,73.0,60.72,43.27
2016,5,31,16,15,0.0,48.5,3.1,24.5,48.5,40.24,26.99
2016,5,31,16,30,0.0,24.0,3.0,24.0,24.0,19.86,11.28
2016,5,31,16,45,0.0,78.5,2.95,24.0,78.5,65.2,49.89
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,106.26,84.7
2016,5,31,17,15,0.0,116.5,2.85,24.0,116.5,93.62,74.3
2016,5,31,17,30,0.0,100.0,2.8,24.0,100.0,80.86,63.74
2016,5,31,17,45,0.0,82.5,2.8,24.0,82.5,67.26,52.31
2016,5,31,18,0,0.0,65.0,2.8,24.0,65.0,53.52,40.58
2016,5,31,18,15,0.0,50.0,2.7,23.5,50.0,41.38,30.12
2016,5,31,18,30,0.0,35.0,2.6,23.0,35.0,28.91,19.21
2016,5,31,18,45,0.0,22.5,2.55,23.0,22.5,18.54,9.99
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,8.21,0.56
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.27,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,5,45,43.5,16.5,1.0,21.5,20.5,26.04,0.0
2016,6,1,6,0,87.0,33.0,1.1,22.0,41.0,75.32,48.75
2016,6,1,6,15,168.0,52.5,1.05,22.0,80.5,132.29,98.83
2016,6,1,6,30,249.0,72.0,1.0,22.0,120.0,197.58,153.61
2016,6,1,6,45,320.5,86.0,0.95,22.5,168.0,270.11,212.99
2016,6,1,7,0,392.0,100.0,0.9,23.0,216.0,340.47,268.92
2016,6,1,7,15,444.5,106.0,0.8,23.0,263.5,396.78,312.64
2016,6,1,7,30,497.0,112.0,0.7,23.0,311.0,456.71,357.43
2016,6,1,7,45,536.0,124.0,0.65,23.0,366.5,524.36,405.96
2016,6,1,8,0,575.0,136.0,0.6,23.0,422.0,586.81,449.06
2016,6,1,8,15,603.5,142.5,0.6,23.0,472.5,636.46,482.51
2016,6,1,8,30,632.0,149.0,0.6,23.0,523.0,685.66,514.94
2016,6,1,8,45,653.5,154.5,0.6,23.5,571.0,727.26,540.44
2016,6,1,9,0,675.0,160.0,0.6,24.0,619.0,767.32,564.14
2016,6,1,9,15,692.0,164.5,0.65,24.0,663.0,800.56,584.68
2016,6,1,9,30,709.0,169.0,0.7,24.0,707.0,831.48,603.7
2016,6,1,9,45,722.0,173.0,0.8,24.5,745.5,855.7,618.04
2016,6,1,10,0,735.0,177.0,0.9,25.0,784.0,877.01,630.58
2016,6,1,10,15,745.0,179.5,0.9,25.0,817.0,883.84,633.57
2016,6,1,10,30,755.0,182.0,0.9,25.0,850.0,894.43,639.25
2016,6,1,10,45,763.5,183.5,0.95,25.5,876.5,899.29,640.95
2016,6,1,11,0,772.0,185.0,1.0,26.0,903.0,900.65,640.61
2016,6,1,11,15,577.0,306.5,1.0,26.0,849.5,831.41,592.49
2016,6,1,11,30,382.0,428.0,1.0,26.0,796.0,744.5,531.49
2016,6,1,11,45,326.0,458.5,1.0,26.0,775.5,709.88,507.87
2016,6,1,12,0,270.0,489.0,1.0,26.0,755.0,674.49,483.05
2016,6,1,12,15,347.5,463.5,1.0,26.0,806.5,701.69,502.77
2016,6,1,12,30,425.0,438.0,1.0,26.0,858.0,726.09,519.59
2016,6,1,12,45,334.5,466.5,1.0,26.0,797.0,656.39,471.28
2016,6,1,13,0,244.0,495.0,1.0,26.0,736.0,592.31,426.99
2016,6,1,13,15,341.0,455.0,1.05,26.0,786.5,610.4,441.47
2016,6,1,13,30,438.0,415.0,1.1,26.0,837.0,618.62,447.9
2016,6,1,13,45,372.0,429.5,1.15,26.5,782.5,564.82,409.15
2016,6,1,14,0,306.0,444.0,1.2,27.0,728.0,513.25,372.21
2016,6,1,14,15,536.5,307.5,1.3,27.0,788.0,507.01,368.33
2016,6,1,14,30,767.0,171.0,1.4,27.0,848.0,480.06,346.45
2016,6,1,14,45,572.5,262.5,1.55,27.0,757.0,418.41,300.7
2016,6,1,15,0,378.0,354.0,1.7,27.0,666.0,382.88,275.52
2016,6,1,15,15,211.0,335.5,1.75,27.0,508.5,303.21,219.89
2016,6,1,15,30,44.0,317.0,1.8,27.0,351.0,243.24,180.67
2016,6,1,15,45,55.0,305.5,1.9,27.0,345.0,230.05,170.8
2016,6,1,16,0,66.0,294.0,2.0,27.0,339.0,215.26,159.89
2016,6,1,16,15,214.5,262.0,1.95,26.5,391.5,184.5,135.35
2016,6,1,16,30,363.0,230.0,1.9,26.0,444.0,150.3,119.2
2016,6,1,16,45,408.0,196.0,1.85,26.0,415.5,125.55,99.39
2016,6,1,17,0,453.0,162.0,1.8,26.0,387.0,107.75,85.06
2016,6,1,17,15,431.5,145.5,1.7,25.5,339.5,99.01,78.27
2016,6,1,17,30,410.0,129.0,1.6,25.0,292.0,89.74,70.91
2016,6,1,17,45,368.0,115.0,1.55,25.0,244.5,81.44,64.08
2016,6,1,18,0,326.0,101.0,1.5,25.0,197.0,72.76,56.78
2016,6,1,18,15,273.5,84.5,1.4,24.5,153.5,63.53,48.9
2016,6,1,18,30,221.0,68.0,1.3,24.0,110.0,51.61,38.46
2016,6,1,18,45,149.5,49.0,1.2,24.0,73.5,37.64,25.96
2016,6,1,19,0,78.0,30.0,1.1,24.0,37.0,23.42,12.19
2016,6,1,19,15,39.0,15.0,1.15,23.5,18.5,12.8,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
