Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.5,2.0,1.71,0.0
2016,6,2,6,0,0.0,4.0,1.0,22.0,4.0,3.28,0.0
2016,6,2,6,15,0.0,8.0,1.3,22.0,8.0,6.56,0.0
2016,6,2,6,30,0.0,12.0,1.6,22.0,12.0,9.86,2.53
2016,6,2,6,45,0.0,17.0,1.95,22.0,17.0,13.99,6.05
2016,6,2,7,0,0.0,22.0,2.3,22.0,22.0,18.12,9.53
2016,6,2,7,15,0.0,49.5,2.4,22.0,49.5,40.94,28.54
2016,6,2,7,30,0.0,77.0,2.5,22.0,77.0,64.0,47.51
2016,6,2,7,45,16.5,133.5,2.6,22.0,142.0,126.82,99.0
2016,6,2,8,0,33.0,190.0,2.7,22.0,207.0,204.38,161.08
2016,6,2,8,15,28.0,204.0,2.75,22.0,219.5,213.86,167.72
2016,6,2,8,30,23.0,218.0,2.8,22.0,232.0,210.14,164.07
2016,6,2,8,45,34.0,249.0,2.85,22.5,271.5,262.33,204.21
2016,6,2,9,0,45.0,280.0,2.9,23.0,311.0,301.9,233.76
2016,6,2,9,15,28.0,254.0,2.9,23.0,273.5,259.67,200.24
2016,6,2,9,30,11.0,228.0,2.9,23.0,236.0,206.44,158.27
2016,6,2,9,45,42.0,304.0,2.95,23.0,338.5,318.95,245.12
2016,6,2,10,0,73.0,380.0,3.0,23.0,441.0,420.48,320.81
2016,6,2,10,15,49.0,358.5,3.0,23.5,400.5,375.01,284.94
2016,6,2,10,30,25.0,337.0,3.0,24.0,360.0,330.07,249.96
2016,6,2,10,45,27.5,354.5,3.05,24.5,380.0,346.77,261.78
2016,6,2,11,0,30.0,372.0,3.1,25.0,400.0,362.98,272.95
2016,6,2,11,15,50.5,416.0,2.95,25.0,464.5,419.41,314.23
2016,6,2,11,30,71.0,460.0,2.8,25.0,529.0,474.12,353.35
2016,6,2,11,45,457.5,304.5,2.65,25.0,754.0,696.23,519.54
2016,6,2,12,0,844.0,149.0,2.5,25.0,979.0,853.4,629.2
2016,6,2,12,15,845.5,149.0,2.3,25.0,983.5,830.2,610.69
2016,6,2,12,30,847.0,149.0,2.1,25.0,988.0,804.24,591.95
2016,6,2,12,45,553.5,320.0,1.9,25.0,868.0,707.38,519.16
2016,6,2,13,0,260.0,491.0,1.7,25.0,748.0,600.76,438.98
2016,6,2,13,15,340.5,453.0,1.6,25.0,784.0,608.23,445.42
2016,6,2,13,30,421.0,415.0,1.5,25.0,820.0,607.3,444.62
2016,6,2,13,45,371.0,427.0,1.45,25.5,779.0,562.18,410.87
2016,6,2,14,0,321.0,439.0,1.4,26.0,738.0,517.88,378.02
2016,6,2,14,15,585.0,282.0,1.45,26.0,806.5,509.86,372.59
2016,6,2,14,30,849.0,125.0,1.5,26.0,875.0,485.83,351.97
2016,6,2,14,45,844.5,121.0,1.55,26.0,843.0,433.95,309.96
2016,6,2,15,0,840.0,117.0,1.6,26.0,811.0,381.0,266.04
2016,6,2,15,15,829.0,115.0,1.6,26.0,771.0,326.66,220.27
2016,6,2,15,30,818.0,113.0,1.6,26.0,731.0,272.39,174.63
2016,6,2,15,45,597.5,193.5,1.6,26.0,630.0,224.09,144.06
2016,6,2,16,0,377.0,274.0,1.6,26.0,529.0,218.29,150.48
2016,6,2,16,15,567.5,186.0,1.55,25.5,537.0,137.85,92.18
2016,6,2,16,30,758.0,98.0,1.5,25.0,545.0,72.7,55.61
2016,6,2,16,45,735.0,93.5,1.5,25.0,493.5,70.88,54.38
2016,6,2,17,0,712.0,89.0,1.5,25.0,442.0,68.92,52.94
2016,6,2,17,15,679.5,84.0,1.4,24.5,389.0,60.7,46.29
2016,6,2,17,30,647.0,79.0,1.3,24.0,336.0,58.24,44.47
2016,6,2,17,45,603.0,72.5,1.25,24.0,283.5,54.46,41.35
2016,6,2,18,0,559.0,66.0,1.2,24.0,231.0,50.54,38.04
2016,6,2,18,15,492.5,58.0,1.1,23.5,181.0,45.16,33.4
2016,6,2,18,30,426.0,50.0,1.0,23.0,131.0,39.66,28.47
2016,6,2,18,45,328.5,38.5,0.9,23.0,89.0,30.94,20.49
2016,6,2,19,0,231.0,27.0,0.8,23.0,47.0,21.99,11.34
2016,6,2,19,15,115.5,13.5,0.8,22.5,23.5,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.5,13.5,11.52,0.0
2016,6,3,6,0,0.0,27.0,1.5,19.0,27.0,23.37,12.06
2016,6,3,6,15,15.5,47.0,1.55,19.0,50.0,51.96,36.86
2016,6,3,6,30,31.0,67.0,1.6,19.0,73.0,78.99,60.1
2016,6,3,6,45,41.0,89.0,1.65,19.5,99.5,106.86,83.77
2016,6,3,7,0,51.0,111.0,1.7,20.0,126.0,135.36,107.51
2016,6,3,7,15,153.5,132.0,1.7,20.0,191.0,228.56,184.54
2016,6,3,7,30,256.0,153.0,1.7,20.0,256.0,333.47,268.65
2016,6,3,7,45,499.5,115.0,1.7,20.5,352.0,488.75,390.19
2016,6,3,8,0,743.0,77.0,1.7,21.0,448.0,638.26,501.47
2016,6,3,8,15,765.5,80.5,1.85,21.5,499.0,685.65,532.53
2016,6,3,8,30,788.0,84.0,2.0,22.0,550.0,731.87,563.11
2016,6,3,8,45,806.0,86.0,2.15,22.5,599.0,763.93,583.36
2016,6,3,9,0,824.0,88.0,2.3,23.0,648.0,800.87,606.93
2016,6,3,9,15,836.5,90.0,2.4,23.0,692.0,830.74,626.23
2016,6,3,9,30,849.0,92.0,2.5,23.0,736.0,857.8,643.66
2016,6,3,9,45,574.0,237.0,2.7,23.5,682.5,784.36,589.69
2016,6,3,10,0,299.0,382.0,2.9,24.0,629.0,660.16,495.13
2016,6,3,10,15,269.0,407.0,2.95,24.0,636.5,655.51,491.0
2016,6,3,10,30,239.0,432.0,3.0,24.0,644.0,633.66,474.28
2016,6,3,10,45,278.5,436.5,3.05,24.5,690.5,684.0,508.91
2016,6,3,11,0,318.0,441.0,3.1,25.0,737.0,717.51,531.2
2016,6,3,11,15,216.0,462.0,3.1,25.0,665.0,624.31,463.26
2016,6,3,11,30,114.0,483.0,3.1,25.0,593.0,544.82,404.43
2016,6,3,11,45,143.5,493.5,3.1,25.5,634.0,572.24,423.82
2016,6,3,12,0,173.0,504.0,3.1,26.0,675.0,597.23,440.7
2016,6,3,12,15,529.5,312.0,3.05,26.0,836.5,727.99,540.09
2016,6,3,12,30,886.0,120.0,3.0,26.0,998.0,812.27,601.78
2016,6,3,12,45,520.5,312.0,2.95,26.0,827.5,675.2,500.48
2016,6,3,13,0,155.0,504.0,2.9,26.0,657.0,534.05,393.88
2016,6,3,13,15,191.0,494.5,2.85,26.0,680.5,537.97,397.67
2016,6,3,13,30,227.0,485.0,2.8,26.0,704.0,538.74,398.23
2016,6,3,13,45,541.5,306.0,2.75,26.0,813.5,573.43,426.06
2016,6,3,14,0,856.0,127.0,2.7,26.0,923.0,580.1,430.95
2016,6,3,14,15,850.0,125.5,2.65,26.0,896.0,532.18,392.93
2016,6,3,14,30,844.0,124.0,2.6,26.0,869.0,482.9,353.17
2016,6,3,14,45,534.0,261.0,2.55,26.0,726.0,404.5,294.59
2016,6,3,15,0,224.0,398.0,2.5,26.0,583.0,365.88,268.77
2016,6,3,15,15,124.0,340.0,2.45,26.0,441.5,280.99,207.6
2016,6,3,15,30,24.0,282.0,2.4,26.0,300.0,225.87,169.53
2016,6,3,15,45,124.0,295.0,2.35,26.0,380.0,226.76,166.39
2016,6,3,16,0,224.0,308.0,2.3,26.0,460.0,230.8,166.35
2016,6,3,16,15,167.0,284.5,2.15,25.5,393.0,194.27,144.33
2016,6,3,16,30,110.0,261.0,2.0,25.0,326.0,181.51,145.09
2016,6,3,16,45,128.0,236.5,1.9,25.0,305.5,159.13,127.33
2016,6,3,17,0,146.0,212.0,1.8,25.0,285.0,145.54,116.64
2016,6,3,17,15,141.5,187.0,1.7,24.5,251.0,130.75,105.03
2016,6,3,17,30,137.0,162.0,1.6,24.0,217.0,115.39,92.75
2016,6,3,17,45,125.5,138.0,1.55,24.0,182.5,100.0,80.03
2016,6,3,18,0,114.0,114.0,1.5,24.0,148.0,84.12,66.66
2016,6,3,18,15,95.5,91.5,1.35,23.5,116.0,68.64,53.47
2016,6,3,18,30,77.0,69.0,1.2,23.0,84.0,52.77,39.64
2016,6,3,18,45,47.0,48.5,1.05,22.5,57.0,37.76,26.3
2016,6,3,19,0,17.0,28.0,0.9,22.0,30.0,22.76,12.13
2016,6,3,19,15,8.5,14.0,0.9,21.5,15.0,11.95,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,114.5,14.0,2.05,18.5,24.5,43.06,0.0
2016,6,4,6,0,229.0,28.0,2.3,19.0,49.0,124.81,83.98
2016,6,4,6,15,327.0,39.5,2.4,19.5,91.0,188.45,142.89
2016,6,4,6,30,425.0,51.0,2.5,20.0,133.0,262.8,206.7
2016,6,4,6,45,225.5,79.0,2.6,20.5,124.0,203.09,162.31
2016,6,4,7,0,26.0,107.0,2.7,21.0,115.0,117.09,91.84
2016,6,4,7,15,13.0,99.0,2.85,21.5,103.0,93.0,71.85
2016,6,4,7,30,0.0,91.0,3.0,22.0,91.0,76.7,57.93
2016,6,4,7,45,37.5,149.0,3.15,22.5,167.5,165.05,130.2
2016,6,4,8,0,75.0,207.0,3.3,23.0,244.0,252.59,199.65
2016,6,4,8,15,97.0,234.5,3.45,23.5,288.5,298.09,234.47
2016,6,4,8,30,119.0,262.0,3.6,24.0,333.0,359.39,280.73
2016,6,4,8,45,131.5,287.5,3.75,24.5,372.0,397.31,308.25
2016,6,4,9,0,144.0,313.0,3.9,25.0,411.0,435.12,335.34
2016,6,4,9,15,132.5,335.0,4.0,25.0,430.0,448.26,343.77
2016,6,4,9,30,121.0,357.0,4.1,25.0,449.0,460.07,351.3
2016,6,4,9,45,222.5,365.5,4.2,25.5,546.0,558.44,424.62
2016,6,4,10,0,324.0,374.0,4.3,26.0,643.0,674.44,507.8
2016,6,4,10,15,597.0,239.5,4.35,26.0,759.0,812.17,610.46
2016,6,4,10,30,870.0,105.0,4.4,26.0,875.0,911.38,678.84
2016,6,4,10,45,677.5,244.5,4.45,26.5,855.5,884.4,656.94
2016,6,4,11,0,485.0,384.0,4.5,27.0,836.0,827.22,610.32
2016,6,4,11,15,299.5,433.5,4.55,27.0,715.0,684.84,507.74
2016,6,4,11,30,114.0,483.0,4.6,27.0,594.0,544.59,404.02
2016,6,4,11,45,165.0,492.0,4.65,27.0,653.5,589.4,437.56
2016,6,4,12,0,216.0,501.0,4.7,27.0,713.0,630.93,467.67
2016,6,4,12,15,200.5,504.5,4.75,27.0,702.5,608.99,451.46
2016,6,4,12,30,185.0,508.0,4.8,27.0,692.0,586.62,435.2
2016,6,4,12,45,223.5,499.5,4.85,27.0,721.0,595.68,442.45
2016,6,4,13,0,262.0,491.0,4.9,27.0,750.0,601.73,447.24
2016,6,4,13,15,347.0,453.5,4.9,27.0,791.5,612.68,456.1
2016,6,4,13,30,432.0,416.0,4.9,27.0,833.0,614.75,458.05
2016,6,4,13,45,278.5,440.5,4.95,27.0,707.5,515.88,384.8
2016,6,4,14,0,125.0,465.0,5.0,27.0,582.0,431.68,322.13
2016,6,4,14,15,299.5,408.5,4.95,26.5,676.5,461.72,344.96
2016,6,4,14,30,474.0,352.0,4.9,26.0,771.0,474.67,352.64
2016,6,4,14,45,277.0,368.0,4.85,26.0,611.0,379.32,281.83
2016,6,4,15,0,80.0,384.0,4.8,26.0,451.0,314.77,235.99
2016,6,4,15,15,115.0,372.0,4.7,26.0,462.5,298.24,222.35
2016,6,4,15,30,150.0,360.0,4.6,26.0,474.0,285.09,210.67
2016,6,4,15,45,193.0,333.5,4.55,26.0,470.5,260.81,190.22
2016,6,4,16,0,236.0,307.0,4.5,26.0,467.0,231.76,167.35
2016,6,4,16,15,221.0,284.0,4.3,25.5,425.0,196.85,145.75
2016,6,4,16,30,206.0,261.0,4.1,25.0,383.0,173.76,139.3
2016,6,4,16,45,240.5,230.5,3.9,25.0,360.5,149.68,119.97
2016,6,4,17,0,275.0,200.0,3.7,25.0,338.0,134.09,107.47
2016,6,4,17,15,268.0,176.0,3.35,24.5,297.5,120.71,96.88
2016,6,4,17,30,261.0,152.0,3.0,24.0,257.0,106.64,85.53
2016,6,4,17,45,245.0,130.5,2.65,24.0,217.0,93.35,74.49
2016,6,4,18,0,229.0,109.0,2.3,24.0,177.0,79.5,62.78
2016,6,4,18,15,198.5,89.0,2.05,23.5,139.0,65.99,51.24
2016,6,4,18,30,168.0,69.0,1.8,23.0,101.0,52.03,39.03
2016,6,4,18,45,121.0,49.5,1.55,22.5,69.0,37.93,26.46
2016,6,4,19,0,74.0,30.0,1.3,22.0,37.0,23.46,12.79
2016,6,4,19,15,37.0,15.0,1.3,21.5,18.5,11.96,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,15.5,3.3,19.5,24.0,39.48,0.0
2016,6,5,6,0,194.0,31.0,3.5,20.0,48.0,114.46,76.75
2016,6,5,6,15,295.0,44.0,3.6,20.5,91.0,177.59,134.35
2016,6,5,6,30,396.0,57.0,3.7,21.0,134.0,255.63,200.89
2016,6,5,6,45,467.5,65.5,3.8,21.5,184.5,322.11,257.58
2016,6,5,7,0,539.0,74.0,3.9,22.0,235.0,394.6,317.48
2016,6,5,7,15,587.0,81.0,4.0,22.5,288.5,457.08,367.68
2016,6,5,7,30,635.0,88.0,4.1,23.0,342.0,522.26,418.3
2016,6,5,7,45,673.0,92.5,4.25,23.5,396.5,580.04,461.84
2016,6,5,8,0,711.0,97.0,4.4,24.0,451.0,638.66,504.81
2016,6,5,8,15,736.5,101.0,4.45,24.5,504.0,685.01,536.83
2016,6,5,8,30,762.0,105.0,4.5,25.0,557.0,733.21,568.99
2016,6,5,8,45,784.5,107.0,4.55,25.5,607.5,775.46,596.32
2016,6,5,9,0,807.0,109.0,4.6,26.0,658.0,815.88,622.01
2016,6,5,9,15,821.5,112.0,4.6,26.0,703.5,848.36,642.83
2016,6,5,9,30,836.0,115.0,4.6,26.0,749.0,868.63,655.15
2016,6,5,9,45,849.5,116.0,4.65,26.5,789.5,892.05,668.74
2016,6,5,10,0,863.0,117.0,4.7,27.0,830.0,912.32,680.13
2016,6,5,10,15,871.0,119.0,4.75,27.0,864.5,925.2,687.95
2016,6,5,10,30,879.0,121.0,4.8,27.0,899.0,934.47,693.49
2016,6,5,10,45,471.0,276.0,4.85,27.5,694.5,720.66,539.85
2016,6,5,11,0,63.0,431.0,4.9,28.0,490.0,448.11,333.35
2016,6,5,11,15,483.0,277.5,4.9,28.0,742.0,717.56,538.14
2016,6,5,11,30,903.0,124.0,4.9,28.0,994.0,922.03,681.53
2016,6,5,11,45,910.0,121.0,4.95,28.0,1008.0,907.07,670.11
2016,6,5,12,0,917.0,118.0,5.0,28.0,1022.0,888.46,657.63
2016,6,5,12,15,918.0,118.5,4.95,28.0,1026.0,864.27,640.8
2016,6,5,12,30,919.0,119.0,4.9,28.0,1030.0,836.98,621.93
2016,6,5,12,45,465.5,177.5,4.9,28.5,639.5,518.42,392.27
2016,6,5,13,0,12.0,236.0,4.9,29.0,249.0,205.81,152.21
2016,6,5,13,15,462.5,177.0,4.85,29.0,623.5,472.53,358.48
2016,6,5,13,30,913.0,118.0,4.8,29.0,998.0,691.16,516.05
2016,6,5,13,45,709.0,248.0,4.8,29.0,923.5,627.47,464.99
2016,6,5,14,0,505.0,378.0,4.8,29.0,849.0,572.71,422.18
2016,6,5,14,15,699.0,246.0,4.7,28.5,876.5,541.88,399.63
2016,6,5,14,30,893.0,114.0,4.6,28.0,904.0,498.43,364.75
2016,6,5,14,45,881.0,114.5,4.6,28.0,869.0,444.58,320.07
2016,6,5,15,0,869.0,115.0,4.6,28.0,834.0,390.32,274.11
2016,6,5,15,15,858.5,113.0,4.5,28.0,794.5,334.66,226.33
2016,6,5,15,30,848.0,111.0,4.4,28.0,755.0,278.96,178.83
2016,6,5,15,45,837.0,107.5,4.3,28.0,710.0,222.39,132.79
2016,6,5,16,0,826.0,104.0,4.2,28.0,665.0,157.78,86.01
2016,6,5,16,15,753.0,117.5,3.95,27.5,599.5,110.23,65.78
2016,6,5,16,30,680.0,131.0,3.7,27.0,534.0,85.34,65.71
2016,6,5,16,45,691.0,112.0,3.45,27.0,489.0,75.76,57.99
2016,6,5,17,0,702.0,93.0,3.2,27.0,444.0,65.41,49.56
2016,6,5,17,15,659.5,92.5,2.85,26.0,392.0,66.15,50.6
2016,6,5,17,30,617.0,92.0,2.5,25.0,340.0,67.11,51.81
2016,6,5,17,45,579.0,83.0,2.15,24.5,288.0,61.92,47.63
2016,6,5,18,0,541.0,74.0,1.8,24.0,236.0,56.46,43.11
2016,6,5,18,15,479.5,64.5,1.65,23.0,186.0,50.16,37.79
2016,6,5,18,30,418.0,55.0,1.5,22.0,136.0,43.67,32.06
2016,6,5,18,45,322.5,42.5,1.4,21.5,93.5,34.23,23.48
2016,6,5,19,0,227.0,30.0,1.3,21.0,51.0,23.3,12.85
2016,6,5,19,15,113.5,15.0,1.3,20.5,25.5,11.71,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,129.5,14.5,2.2,17.5,26.0,59.24,0.0
2016,6,6,6,0,259.0,29.0,2.4,18.0,52.0,134.9,91.37
2016,6,6,6,15,364.5,39.5,2.6,18.5,97.0,201.9,153.63
2016,6,6,6,30,470.0,50.0,2.8,19.0,142.0,280.25,221.17
2016,6,6,6,45,538.0,57.5,3.0,20.0,194.0,347.29,278.29
2016,6,6,7,0,606.0,65.0,3.2,21.0,246.0,419.98,337.92
2016,6,6,7,15,651.0,70.5,3.15,21.5,300.5,481.9,387.3
2016,6,6,7,30,696.0,76.0,3.1,22.0,355.0,546.16,436.54
2016,6,6,7,45,728.0,80.5,3.1,23.0,410.0,600.37,475.69
2016,6,6,8,0,760.0,85.0,3.1,24.0,465.0,656.85,514.96
2016,6,6,8,15,783.5,88.5,3.2,24.5,518.0,705.61,547.53
2016,6,6,8,30,807.0,92.0,3.3,25.0,571.0,753.18,578.68
2016,6,6,8,45,824.5,95.5,3.4,25.5,620.5,794.33,604.81
2016,6,6,9,0,842.0,99.0,3.5,26.0,670.0,825.24,623.55
2016,6,6,9,15,855.0,101.0,3.5,26.0,715.5,855.83,642.73
2016,6,6,9,30,868.0,103.0,3.5,26.0,761.0,883.57,659.88
2016,6,6,9,45,877.5,105.5,3.5,26.5,801.0,905.61,671.84
2016,6,6,10,0,887.0,108.0,3.5,27.0,841.0,924.26,681.54
2016,6,6,10,15,894.5,109.5,3.45,27.0,875.0,936.54,688.1
2016,6,6,10,30,902.0,111.0,3.4,27.0,909.0,945.15,692.37
2016,6,6,10,45,906.5,112.5,3.4,27.5,935.5,947.24,691.43
2016,6,6,11,0,911.0,114.0,3.4,28.0,962.0,945.5,688.15
2016,6,6,11,15,914.5,115.0,3.35,28.0,981.5,938.54,682.64
2016,6,6,11,30,918.0,116.0,3.3,28.0,1001.0,927.75,674.79
2016,6,6,11,45,921.5,115.0,3.25,28.5,1013.0,911.42,662.11
2016,6,6,12,0,925.0,114.0,3.2,29.0,1025.0,891.46,647.22
2016,6,6,12,15,925.5,114.0,3.15,29.0,1029.0,866.38,630.36
2016,6,6,12,30,926.0,114.0,3.1,29.0,1033.0,838.23,611.51
2016,6,6,12,45,923.5,114.5,3.1,29.0,1028.0,805.38,589.8
2016,6,6,13,0,921.0,115.0,3.1,29.0,1023.0,769.97,566.15
2016,6,6,13,15,918.5,114.5,3.05,29.0,1010.5,731.24,538.22
2016,6,6,13,30,916.0,114.0,3.0,29.0,998.0,690.03,508.02
2016,6,6,13,45,910.5,114.0,3.0,29.0,977.5,645.01,474.65
2016,6,6,14,0,905.0,114.0,3.0,29.0,957.0,598.05,439.03
2016,6,6,14,15,899.0,112.5,2.95,29.0,929.5,547.99,400.08
2016,6,6,14,30,893.0,111.0,2.9,29.0,902.0,496.47,358.95
2016,6,6,14,45,879.0,112.5,2.85,29.0,866.5,442.61,315.04
2016,6,6,15,0,865.0,114.0,2.8,29.0,831.0,388.54,269.96
2016,6,6,15,15,854.5,112.0,2.75,29.0,791.0,333.17,223.2
2016,6,6,15,30,844.0,110.0,2.7,29.0,751.0,277.76,176.58
2016,6,6,15,45,830.0,107.5,2.65,29.0,705.5,221.63,131.5
2016,6,6,16,0,816.0,105.0,2.6,29.0,660.0,157.82,85.79
2016,6,6,16,15,797.5,101.5,2.45,28.5,611.0,102.16,57.91
2016,6,6,16,30,779.0,98.0,2.3,28.0,562.0,72.91,55.13
2016,6,6,16,45,755.5,94.0,2.2,28.0,509.5,71.4,54.11
2016,6,6,17,0,732.0,90.0,2.1,28.0,457.0,69.79,52.98
2016,6,6,17,15,700.0,85.5,1.95,27.5,403.5,61.85,46.65
2016,6,6,17,30,668.0,81.0,1.8,27.0,350.0,59.76,45.16
2016,6,6,17,45,623.0,75.0,1.7,26.5,296.0,56.36,42.51
2016,6,6,18,0,578.0,69.0,1.6,26.0,242.0,52.86,39.68
2016,6,6,18,15,512.0,61.0,1.45,25.0,191.0,47.54,35.22
2016,6,6,18,30,446.0,53.0,1.3,24.0,140.0,42.11,30.46
2016,6,6,18,45,344.0,41.5,1.2,23.5,96.5,33.41,22.6
2016,6,6,19,0,242.0,30.0,1.1,23.0,53.0,24.52,13.78
2016,6,6,19,15,121.0,15.0,1.1,22.5,26.5,11.72,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,48.71,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,110.9,74.22
2016,6,7,6,15,279.5,46.0,1.0,20.5,91.0,173.29,130.3
2016,6,7,6,30,378.0,60.0,1.1,21.0,133.0,246.61,192.0
2016,6,7,6,45,445.5,70.0,1.2,21.5,183.0,314.73,248.71
2016,6,7,7,0,513.0,80.0,1.3,22.0,233.0,385.55,305.84
2016,6,7,7,15,560.5,87.5,1.25,22.5,285.5,447.13,353.42
2016,6,7,7,30,608.0,95.0,1.2,23.0,338.0,511.37,401.03
2016,6,7,7,45,643.0,100.5,1.2,24.0,391.5,567.16,440.01
2016,6,7,8,0,678.0,106.0,1.2,25.0,445.0,623.63,477.95
2016,6,7,8,15,704.0,111.0,1.3,25.5,496.5,673.03,511.38
2016,6,7,8,30,730.0,116.0,1.4,26.0,548.0,721.66,542.75
2016,6,7,8,45,749.0,120.0,1.55,26.5,596.5,758.8,566.14
2016,6,7,9,0,768.0,124.0,1.7,27.0,645.0,797.54,590.46
2016,6,7,9,15,783.0,127.0,1.7,27.0,690.0,829.57,609.83
2016,6,7,9,30,798.0,130.0,1.7,27.0,735.0,858.95,627.38
2016,6,7,9,45,425.0,245.5,1.75,27.5,569.5,651.25,481.54
2016,6,7,10,0,52.0,361.0,1.8,28.0,404.0,381.77,282.3
2016,6,7,10,15,194.0,383.0,1.8,28.0,553.5,546.48,403.81
2016,6,7,10,30,336.0,405.0,1.8,28.0,703.0,709.9,516.26
2016,6,7,10,45,245.0,436.5,1.8,28.5,657.5,651.88,471.83
2016,6,7,11,0,154.0,468.0,1.8,29.0,612.0,579.25,419.15
2016,6,7,11,15,201.0,474.5,1.85,29.0,666.0,621.29,449.16
2016,6,7,11,30,248.0,481.0,1.9,29.0,720.0,671.34,483.23
2016,6,7,11,45,271.0,481.5,1.95,29.5,746.0,680.39,488.31
2016,6,7,12,0,294.0,482.0,2.0,30.0,772.0,686.98,492.02
2016,6,7,12,15,227.0,495.5,2.0,30.0,720.0,622.62,447.15
2016,6,7,12,30,160.0,509.0,2.0,30.0,668.0,567.09,408.17
2016,6,7,12,45,516.5,324.5,2.05,30.0,834.0,681.42,493.94
2016,6,7,13,0,873.0,140.0,2.1,30.0,1000.0,753.78,547.54
2016,6,7,13,15,870.5,139.5,2.1,30.0,988.0,716.7,520.68
2016,6,7,13,30,868.0,139.0,2.1,30.0,976.0,677.31,492.56
2016,6,7,13,45,493.0,301.5,2.15,30.0,775.0,540.44,393.48
2016,6,7,14,0,118.0,464.0,2.2,30.0,574.0,426.96,310.52
2016,6,7,14,15,162.0,451.0,2.2,30.0,597.5,427.19,311.02
2016,6,7,14,30,206.0,438.0,2.2,30.0,621.0,422.86,307.13
2016,6,7,14,45,259.0,408.5,2.25,30.0,629.5,399.07,288.74
2016,6,7,15,0,312.0,379.0,2.3,30.0,638.0,376.55,270.21
2016,6,7,15,15,561.5,250.5,2.25,30.0,688.5,334.71,231.04
2016,6,7,15,30,811.0,122.0,2.2,30.0,739.0,271.9,172.37
2016,6,7,15,45,796.0,119.5,2.2,30.0,694.0,216.64,128.41
2016,6,7,16,0,781.0,117.0,2.2,30.0,649.0,162.53,90.26
2016,6,7,16,15,762.0,113.0,2.1,29.5,600.5,108.59,63.15
2016,6,7,16,30,743.0,109.0,2.0,29.0,552.0,79.72,60.47
2016,6,7,16,45,719.0,104.5,1.9,29.0,500.5,71.3,53.77
2016,6,7,17,0,695.0,100.0,1.8,29.0,449.0,69.85,52.79
2016,6,7,17,15,662.0,94.5,1.7,28.5,396.0,67.48,51.13
2016,6,7,17,30,629.0,89.0,1.6,28.0,343.0,64.98,49.34
2016,6,7,17,45,579.0,83.0,1.55,28.0,290.0,61.82,46.82
2016,6,7,18,0,529.0,77.0,1.5,28.0,237.0,58.61,44.17
2016,6,7,18,15,462.5,68.0,1.35,27.0,187.0,52.79,39.36
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,46.83,34.18
2016,6,7,18,45,299.0,46.0,1.1,25.5,94.5,35.29,23.97
2016,6,7,19,0,202.0,33.0,1.0,25.0,52.0,25.49,14.49
2016,6,7,19,15,101.0,16.5,1.05,24.5,26.0,12.85,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.0,16.5,0.25,21.5,23.0,40.56,0.0
2016,6,8,6,0,146.0,33.0,0.2,22.0,46.0,100.54,66.55
2016,6,8,6,15,237.5,49.0,0.35,22.5,87.5,160.52,119.33
2016,6,8,6,30,329.0,65.0,0.5,23.0,129.0,230.6,177.37
2016,6,8,6,45,401.0,75.5,0.7,23.5,178.0,294.19,229.83
2016,6,8,7,0,473.0,86.0,0.9,24.0,227.0,364.43,286.1
2016,6,8,7,15,520.5,94.0,1.1,24.5,278.5,429.82,336.91
2016,6,8,7,30,568.0,102.0,1.3,25.0,330.0,492.89,384.55
2016,6,8,7,45,606.5,108.0,1.55,25.5,383.0,550.02,426.75
2016,6,8,8,0,645.0,114.0,1.8,26.0,436.0,608.16,468.63
2016,6,8,8,15,671.5,119.0,1.9,26.0,486.5,656.8,502.87
2016,6,8,8,30,698.0,124.0,2.0,26.0,537.0,704.76,535.78
2016,6,8,8,45,519.5,204.0,2.15,26.5,526.0,656.23,496.56
2016,6,8,9,0,341.0,284.0,2.3,27.0,515.0,585.0,441.16
2016,6,8,9,15,552.5,213.0,2.35,27.0,618.0,716.78,537.94
2016,6,8,9,30,764.0,142.0,2.4,27.0,721.0,840.72,622.51
2016,6,8,9,45,772.0,147.0,2.45,27.5,759.0,862.45,633.71
2016,6,8,10,0,780.0,152.0,2.5,28.0,797.0,880.99,643.69
2016,6,8,10,15,789.5,154.5,2.5,28.0,830.5,895.1,651.71
2016,6,8,10,30,799.0,157.0,2.5,28.0,864.0,905.82,657.63
2016,6,8,10,45,439.0,301.0,2.5,28.5,691.5,714.09,522.59
2016,6,8,11,0,79.0,445.0,2.5,29.0,519.0,475.52,347.66
2016,6,8,11,15,66.5,442.5,2.5,29.0,506.0,457.71,335.58
2016,6,8,11,30,54.0,440.0,2.5,29.0,493.0,439.94,322.43
2016,6,8,11,45,424.0,314.5,2.5,29.0,732.0,673.98,495.02
2016,6,8,12,0,794.0,189.0,2.5,29.0,971.0,854.73,620.36
2016,6,8,12,15,575.0,322.5,2.5,29.0,890.5,773.03,559.58
2016,6,8,12,30,356.0,456.0,2.5,29.0,810.0,682.18,493.48
2016,6,8,12,45,208.0,458.0,2.55,29.5,665.0,549.46,399.76
2016,6,8,13,0,60.0,460.0,2.6,30.0,520.0,427.26,311.21
2016,6,8,13,15,200.0,455.5,2.6,30.0,650.0,513.46,374.72
2016,6,8,13,30,340.0,451.0,2.6,30.0,780.0,583.51,424.02
2016,6,8,13,45,299.0,454.5,2.65,30.0,739.5,538.36,391.33
2016,6,8,14,0,258.0,458.0,2.7,30.0,699.0,495.94,360.97
2016,6,8,14,15,198.5,448.5,2.7,29.5,631.0,444.08,324.33
2016,6,8,14,30,139.0,439.0,2.7,29.0,563.0,392.94,288.13
2016,6,8,14,45,441.0,306.5,2.7,29.0,676.5,398.63,288.56
2016,6,8,15,0,743.0,174.0,2.7,29.0,790.0,384.79,269.67
2016,6,8,15,15,552.5,249.0,2.7,29.0,695.0,331.38,230.3
2016,6,8,15,30,362.0,324.0,2.7,29.0,600.0,304.0,213.33
2016,6,8,15,45,228.5,316.0,2.7,29.0,486.5,257.62,183.19
2016,6,8,16,0,95.0,308.0,2.7,29.0,373.0,227.12,166.59
2016,6,8,16,15,220.5,273.0,2.6,28.5,408.5,191.99,139.57
2016,6,8,16,30,346.0,238.0,2.5,28.0,444.0,154.15,121.43
2016,6,8,16,45,331.5,219.5,2.4,28.0,402.0,144.94,114.42
2016,6,8,17,0,317.0,201.0,2.3,28.0,360.0,135.2,106.88
2016,6,8,17,15,303.5,178.5,2.15,27.5,317.0,122.6,97.11
2016,6,8,17,30,290.0,156.0,2.0,27.0,274.0,109.38,86.66
2016,6,8,17,45,266.0,135.5,1.85,26.5,231.5,96.68,76.45
2016,6,8,18,0,242.0,115.0,1.7,26.0,189.0,83.47,65.58
2016,6,8,18,15,204.5,95.0,1.6,25.5,148.5,69.99,54.21
2016,6,8,18,30,167.0,75.0,1.5,25.0,108.0,56.1,42.18
2016,6,8,18,45,117.5,54.5,1.4,24.5,74.0,41.42,29.23
2016,6,8,19,0,68.0,34.0,1.3,24.0,40.0,26.9,15.76
2016,6,8,19,15,34.0,17.0,1.35,24.0,20.0,13.81,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.5,1.0,21.5,23.0,40.32,0.0
2016,6,9,6,0,145.0,33.0,1.1,22.0,46.0,99.98,66.24
2016,6,9,6,15,233.5,48.5,1.0,22.5,86.5,158.08,117.88
2016,6,9,6,30,322.0,64.0,0.9,23.0,127.0,225.98,174.42
2016,6,9,6,45,393.0,75.0,0.85,23.5,175.5,289.23,226.37
2016,6,9,7,0,464.0,86.0,0.8,24.0,224.0,359.02,281.6
2016,6,9,7,15,511.5,94.5,1.0,24.5,275.5,424.44,332.4
2016,6,9,7,30,559.0,103.0,1.2,25.0,327.0,487.6,380.08
2016,6,9,7,45,599.0,108.0,1.4,25.5,379.5,544.27,421.73
2016,6,9,8,0,639.0,113.0,1.6,26.0,432.0,602.07,463.15
2016,6,9,8,15,665.0,118.5,1.7,26.5,482.5,650.64,496.3
2016,6,9,8,30,691.0,124.0,1.8,27.0,533.0,698.55,528.08
2016,6,9,8,45,713.0,127.5,1.95,27.5,581.5,739.96,554.55
2016,6,9,9,0,735.0,131.0,2.1,28.0,630.0,775.68,576.88
2016,6,9,9,15,750.5,134.5,2.2,28.0,674.0,807.96,597.55
2016,6,9,9,30,766.0,138.0,2.3,28.0,718.0,837.71,616.49
2016,6,9,9,45,779.5,140.0,2.4,28.5,757.5,861.38,630.14
2016,6,9,10,0,793.0,142.0,2.5,29.0,797.0,882.05,641.84
2016,6,9,10,15,527.0,284.0,2.6,29.0,727.5,783.83,572.37
2016,6,9,10,30,261.0,426.0,2.7,29.0,658.0,660.95,482.2
2016,6,9,10,45,543.5,287.0,2.8,29.0,787.5,795.83,581.92
2016,6,9,11,0,826.0,148.0,2.9,29.0,917.0,897.63,651.94
2016,6,9,11,15,830.5,149.5,2.95,29.0,936.5,892.2,647.3
2016,6,9,11,30,835.0,151.0,3.0,29.0,956.0,883.2,641.28
2016,6,9,11,45,840.5,149.5,3.1,29.5,969.0,869.05,631.02
2016,6,9,12,0,846.0,148.0,3.2,30.0,982.0,851.49,618.61
2016,6,9,12,15,465.5,317.5,3.25,30.0,777.0,678.38,496.03
2016,6,9,12,30,85.0,487.0,3.3,30.0,572.0,483.97,352.55
2016,6,9,12,45,465.5,317.5,3.35,30.0,777.0,636.51,468.58
2016,6,9,13,0,846.0,148.0,3.4,30.0,982.0,739.83,544.83
2016,6,9,13,15,518.5,319.5,3.4,30.0,828.5,626.96,459.59
2016,6,9,13,30,191.0,491.0,3.4,30.0,675.0,519.49,378.97
2016,6,9,13,45,511.0,318.0,3.4,30.0,797.5,563.74,414.09
2016,6,9,14,0,831.0,145.0,3.4,30.0,920.0,579.29,425.4
2016,6,9,14,15,824.5,143.5,3.35,30.0,894.0,532.54,388.66
2016,6,9,14,30,818.0,142.0,3.3,30.0,868.0,483.08,349.32
2016,6,9,14,45,785.5,154.0,3.3,30.0,829.5,432.05,308.13
2016,6,9,15,0,753.0,166.0,3.3,30.0,791.0,382.89,267.69
2016,6,9,15,15,740.5,162.5,3.25,30.0,752.5,330.9,224.38
2016,6,9,15,30,728.0,159.0,3.2,30.0,714.0,273.05,176.89
2016,6,9,15,45,707.5,157.0,3.2,30.0,669.5,220.97,135.66
2016,6,9,16,0,687.0,155.0,3.2,30.0,625.0,170.8,100.29
2016,6,9,16,15,665.5,150.0,3.1,29.5,577.5,120.81,74.37
2016,6,9,16,30,644.0,145.0,3.0,29.0,530.0,93.45,71.76
2016,6,9,16,45,614.5,139.5,2.95,29.0,479.5,92.52,71.28
2016,6,9,17,0,585.0,134.0,2.9,29.0,429.0,91.47,70.68
2016,6,9,17,15,549.0,125.5,2.7,28.5,377.5,88.02,68.23
2016,6,9,17,30,513.0,117.0,2.5,28.0,326.0,82.77,64.22
2016,6,9,17,45,467.5,106.5,2.35,27.5,275.5,76.46,59.24
2016,6,9,18,0,422.0,96.0,2.2,27.0,225.0,69.91,53.92
2016,6,9,18,15,358.5,83.0,2.05,26.5,177.5,61.23,46.6
2016,6,9,18,30,295.0,70.0,1.9,26.0,130.0,52.3,38.81
2016,6,9,18,45,215.0,52.5,1.75,25.5,89.0,39.71,27.69
2016,6,9,19,0,135.0,35.0,1.6,25.0,48.0,27.28,16.06
2016,6,9,19,15,67.5,17.5,1.65,24.5,24.0,13.92,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,15.5,1.0,21.5,24.0,48.73,0.0
2016,6,10,6,0,189.0,31.0,1.1,22.0,48.0,111.36,73.71
2016,6,10,6,15,285.0,44.0,1.25,22.5,89.5,171.81,128.04
2016,6,10,6,30,381.0,57.0,1.4,23.0,131.0,246.57,190.62
2016,6,10,6,45,448.0,66.0,1.6,23.5,180.0,310.21,243.86
2016,6,10,7,0,515.0,75.0,1.8,24.0,229.0,379.48,300.03
2016,6,10,7,15,561.5,82.0,1.9,24.5,281.0,439.73,347.32
2016,6,10,7,30,608.0,89.0,2.0,25.0,333.0,502.6,394.97
2016,6,10,7,45,386.0,150.5,2.1,25.5,313.5,438.89,343.64
2016,6,10,8,0,164.0,212.0,2.2,26.0,294.0,333.64,259.67
2016,6,10,8,15,445.5,160.0,2.25,26.0,416.5,522.2,405.93
2016,6,10,8,30,727.0,108.0,2.3,26.0,539.0,705.04,538.88
2016,6,10,8,45,746.5,111.5,2.35,26.5,587.0,745.48,563.18
2016,6,10,9,0,766.0,115.0,2.4,27.0,635.0,784.08,586.94
2016,6,10,9,15,781.0,118.0,2.4,27.0,679.0,816.13,606.84
2016,6,10,9,30,796.0,121.0,2.4,27.0,723.0,845.59,624.91
2016,6,10,9,45,538.0,253.0,2.4,27.5,670.0,758.39,560.35
2016,6,10,10,0,280.0,385.0,2.4,28.0,617.0,643.26,473.29
2016,6,10,10,15,557.5,257.0,2.4,28.5,742.5,789.19,578.77
2016,6,10,10,30,835.0,129.0,2.4,29.0,868.0,898.87,650.64
2016,6,10,10,45,597.5,274.0,2.4,29.5,811.5,835.19,603.34
2016,6,10,11,0,360.0,419.0,2.4,30.0,755.0,732.71,527.71
2016,6,10,11,15,262.5,454.5,2.4,30.0,702.5,669.32,482.9
2016,6,10,11,30,165.0,490.0,2.4,30.0,650.0,595.17,430.02
2016,6,10,11,45,519.0,308.5,2.45,30.0,818.5,750.77,544.91
2016,6,10,12,0,873.0,127.0,2.5,30.0,987.0,857.13,618.79
2016,6,10,12,15,873.5,127.5,2.5,30.0,991.5,833.64,602.36
2016,6,10,12,30,874.0,128.0,2.5,30.0,996.0,807.27,585.13
2016,6,10,12,45,872.5,128.5,2.55,30.5,992.0,776.81,564.33
2016,6,10,13,0,871.0,129.0,2.6,31.0,988.0,743.97,541.29
2016,6,10,13,15,537.5,309.0,2.6,31.0,837.5,631.91,458.66
2016,6,10,13,30,204.0,489.0,2.6,31.0,687.0,526.46,380.51
2016,6,10,13,45,216.0,476.5,2.6,31.0,682.5,508.15,368.1
2016,6,10,14,0,228.0,464.0,2.6,31.0,678.0,488.52,354.04
2016,6,10,14,15,257.0,443.0,2.6,31.0,677.0,464.31,336.52
2016,6,10,14,30,286.0,422.0,2.6,31.0,676.0,442.24,319.85
2016,6,10,14,45,288.5,404.0,2.65,31.0,651.5,408.38,294.47
2016,6,10,15,0,291.0,386.0,2.7,31.0,627.0,374.17,268.39
2016,6,10,15,15,306.0,361.5,2.65,31.0,604.5,339.25,240.94
2016,6,10,15,30,321.0,337.0,2.6,31.0,582.0,302.8,212.1
2016,6,10,15,45,276.5,323.5,2.6,31.0,525.5,260.88,182.07
2016,6,10,16,0,232.0,310.0,2.6,31.0,469.0,234.22,165.13
2016,6,10,16,15,479.0,210.0,2.5,30.5,507.0,150.34,100.62
2016,6,10,16,30,726.0,110.0,2.4,30.0,545.0,79.98,60.38
2016,6,10,16,45,695.0,108.0,2.35,30.0,493.5,73.01,54.95
2016,6,10,17,0,664.0,106.0,2.3,30.0,442.0,73.27,55.38
2016,6,10,17,15,631.0,100.0,2.15,29.5,390.0,70.76,53.63
2016,6,10,17,30,598.0,94.0,2.0,29.0,338.0,68.1,51.72
2016,6,10,17,45,542.5,89.0,1.85,29.0,285.5,65.85,49.98
2016,6,10,18,0,487.0,84.0,1.7,29.0,233.0,63.63,48.2
2016,6,10,18,15,422.5,73.5,1.55,28.0,184.0,54.98,41.03
2016,6,10,18,30,358.0,63.0,1.4,27.0,135.0,47.59,34.7
2016,6,10,18,45,264.5,49.0,1.3,26.5,93.5,37.33,25.61
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,26.89,15.75
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.58,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,5,45,58.5,16.5,1.75,23.5,22.0,36.39,0.0
2016,6,11,6,0,117.0,33.0,2.0,24.0,44.0,83.05,53.73
2016,6,11,6,15,202.5,50.0,2.2,24.0,83.5,147.52,109.57
2016,6,11,6,30,288.0,67.0,2.4,24.0,123.0,213.91,165.44
2016,6,11,6,45,144.0,48.5,2.6,24.5,76.5,125.64,97.59
2016,6,11,7,0,0.0,30.0,2.8,25.0,30.0,24.74,14.79
2016,6,11,7,15,262.5,69.5,2.9,25.5,175.0,242.72,194.31
2016,6,11,7,30,525.0,109.0,3.0,26.0,320.0,471.17,372.38
2016,6,11,7,45,338.0,160.5,3.1,26.5,303.5,402.83,316.66
2016,6,11,8,0,151.0,212.0,3.2,27.0,287.0,324.21,252.48
2016,6,11,8,15,402.5,174.0,3.25,27.0,405.0,504.49,392.8
2016,6,11,8,30,654.0,136.0,3.3,27.0,523.0,681.4,523.92
2016,6,11,8,45,504.5,207.5,3.35,27.5,521.5,646.06,492.31
2016,6,11,9,0,355.0,279.0,3.4,28.0,520.0,590.37,447.29
2016,6,11,9,15,540.0,217.5,3.4,28.0,612.5,709.12,534.87
2016,6,11,9,30,725.0,156.0,3.4,28.0,705.0,824.25,615.0
2016,6,11,9,45,732.0,163.0,3.45,28.5,742.5,846.81,627.2
2016,6,11,10,0,739.0,170.0,3.5,29.0,780.0,859.93,633.69
2016,6,11,10,15,749.0,172.5,3.5,29.0,813.0,874.19,642.08
2016,6,11,10,30,759.0,175.0,3.5,29.0,846.0,885.18,648.35
2016,6,11,10,45,759.5,182.0,3.55,29.0,871.0,888.31,649.8
2016,6,11,11,0,760.0,189.0,3.6,29.0,896.0,887.87,649.04
2016,6,11,11,15,765.5,190.5,3.6,29.0,915.5,883.42,645.5
2016,6,11,11,30,771.0,192.0,3.6,29.0,935.0,875.47,639.76
2016,6,11,11,45,470.5,347.5,3.6,29.5,803.5,743.07,542.76
2016,6,11,12,0,170.0,503.0,3.6,30.0,672.0,592.62,430.96
2016,6,11,12,15,468.5,353.0,3.55,30.0,818.0,710.8,520.14
2016,6,11,12,30,767.0,203.0,3.5,30.0,964.0,792.79,580.82
2016,6,11,12,45,536.0,340.5,3.5,30.0,872.0,709.03,517.48
2016,6,11,13,0,305.0,478.0,3.5,30.0,780.0,622.18,452.78
2016,6,11,13,15,529.5,341.0,3.45,30.0,856.5,651.31,476.96
2016,6,11,13,30,754.0,204.0,3.4,30.0,933.0,657.4,483.25
2016,6,11,13,45,603.0,296.5,3.4,30.0,872.5,599.3,438.97
2016,6,11,14,0,452.0,389.0,3.4,30.0,812.0,551.22,402.29
2016,6,11,14,15,453.0,372.5,3.35,30.0,786.0,510.47,372.03
2016,6,11,14,30,454.0,356.0,3.3,30.0,760.0,469.06,340.59
2016,6,11,14,45,557.5,287.5,3.25,30.0,764.0,433.56,311.59
2016,6,11,15,0,661.0,219.0,3.2,30.0,768.0,383.85,270.06
2016,6,11,15,15,647.0,214.0,3.15,30.0,730.5,334.15,229.33
2016,6,11,15,30,633.0,209.0,3.1,30.0,693.0,285.38,189.45
2016,6,11,15,45,431.5,260.0,3.05,30.0,581.0,241.85,162.58
2016,6,11,16,0,230.0,311.0,3.0,30.0,469.0,234.78,166.5
2016,6,11,16,15,391.0,247.0,2.9,29.5,491.5,176.98,123.45
2016,6,11,16,30,552.0,183.0,2.8,29.0,514.0,116.91,90.83
2016,6,11,16,45,525.0,173.5,2.7,29.0,465.0,113.17,88.17
2016,6,11,17,0,498.0,164.0,2.6,29.0,416.0,109.15,85.18
2016,6,11,17,15,461.0,153.0,2.4,28.5,366.0,103.75,81.21
2016,6,11,17,30,424.0,142.0,2.2,28.0,316.0,98.05,76.92
2016,6,11,17,45,379.0,128.5,2.05,28.0,266.5,90.29,70.66
2016,6,11,18,0,334.0,115.0,1.9,28.0,217.0,84.31,65.76
2016,6,11,18,15,274.5,97.5,1.8,27.5,170.5,72.17,55.6
2016,6,11,18,30,215.0,80.0,1.7,27.0,124.0,59.73,44.9
2016,6,11,18,45,146.5,58.5,1.65,26.5,84.5,44.31,31.43
2016,6,11,19,0,78.0,37.0,1.6,26.0,45.0,29.05,17.53
2016,6,11,19,15,39.0,18.5,1.65,26.0,22.5,14.96,0.0
2016,6,11,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
