Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,46.5,16.5,2.2,23.5,20.5,26.34,0.0
2016,6,12,6,0,93.0,33.0,2.4,24.0,41.0,75.22,48.36
2016,6,12,6,15,170.0,52.5,2.45,24.5,80.5,130.09,96.06
2016,6,12,6,30,247.0,72.0,2.5,25.0,120.0,192.79,148.4
2016,6,12,6,45,315.0,85.5,2.65,25.5,166.5,261.88,205.39
2016,6,12,7,0,383.0,99.0,2.8,26.0,213.0,328.68,259.48
2016,6,12,7,15,303.0,127.5,2.9,26.0,229.0,319.34,252.77
2016,6,12,7,30,223.0,156.0,3.0,26.0,245.0,312.86,247.07
2016,6,12,7,45,263.0,175.0,3.1,26.5,295.0,368.2,289.56
2016,6,12,8,0,303.0,194.0,3.2,27.0,345.0,425.9,332.63
2016,6,12,8,15,309.0,218.0,3.25,27.0,386.5,465.52,361.25
2016,6,12,8,30,315.0,242.0,3.3,27.0,428.0,504.19,388.73
2016,6,12,8,45,219.5,276.0,3.35,27.5,411.5,454.68,348.39
2016,6,12,9,0,124.0,310.0,3.4,28.0,395.0,413.5,314.08
2016,6,12,9,15,260.5,309.0,3.4,28.0,502.0,545.71,413.08
2016,6,12,9,30,397.0,308.0,3.4,28.0,609.0,666.73,500.35
2016,6,12,9,45,256.5,352.0,3.4,28.5,551.0,589.14,439.52
2016,6,12,10,0,116.0,396.0,3.4,29.0,493.0,489.86,363.77
2016,6,12,10,15,279.5,375.5,3.35,29.0,620.5,631.33,467.76
2016,6,12,10,30,443.0,355.0,3.3,29.0,748.0,771.47,565.74
2016,6,12,10,45,393.5,391.5,3.3,29.5,748.5,743.33,542.58
2016,6,12,11,0,344.0,428.0,3.3,30.0,749.0,726.27,527.88
2016,6,12,11,15,391.0,421.0,3.3,30.0,792.5,753.53,546.86
2016,6,12,11,30,438.0,414.0,3.3,30.0,836.0,786.42,568.99
2016,6,12,11,45,440.5,423.5,3.35,30.0,853.0,782.11,565.49
2016,6,12,12,0,443.0,433.0,3.4,30.0,870.0,775.03,560.42
2016,6,12,12,15,450.5,436.0,3.35,30.0,882.0,764.15,552.55
2016,6,12,12,30,458.0,439.0,3.3,30.0,894.0,750.72,542.97
2016,6,12,12,45,433.5,435.0,3.3,30.5,864.5,705.25,510.55
2016,6,12,13,0,409.0,431.0,3.3,31.0,835.0,660.81,478.8
2016,6,12,13,15,422.0,423.5,3.3,31.0,836.0,639.36,463.96
2016,6,12,13,30,435.0,416.0,3.3,31.0,837.0,616.56,447.74
2016,6,12,13,45,441.0,403.0,3.3,31.0,822.5,583.57,424.13
2016,6,12,14,0,447.0,390.0,3.3,31.0,808.0,549.31,399.18
2016,6,12,14,15,387.0,400.0,3.25,31.0,755.0,500.92,363.49
2016,6,12,14,30,327.0,410.0,3.2,31.0,702.0,453.24,328.37
2016,6,12,14,45,246.0,407.5,3.2,31.0,622.5,393.78,285.31
2016,6,12,15,0,165.0,405.0,3.2,31.0,543.0,350.66,254.52
2016,6,12,15,15,336.0,336.0,3.15,30.5,599.0,332.49,236.3
2016,6,12,15,30,507.0,267.0,3.1,30.0,655.0,295.8,201.66
2016,6,12,15,45,509.0,246.5,3.05,30.0,616.0,247.46,163.6
2016,6,12,16,0,511.0,226.0,3.0,30.0,577.0,198.93,128.36
2016,6,12,16,15,410.0,236.5,2.9,29.5,505.0,163.0,112.17
2016,6,12,16,30,309.0,247.0,2.8,29.0,433.0,158.26,124.33
2016,6,12,16,45,296.0,227.5,2.7,29.0,392.5,148.72,117.03
2016,6,12,17,0,283.0,208.0,2.6,29.0,352.0,138.61,109.23
2016,6,12,17,15,266.5,186.0,2.4,28.5,309.5,126.45,99.87
2016,6,12,17,30,250.0,164.0,2.2,28.0,267.0,113.69,89.86
2016,6,12,17,45,302.5,136.5,2.05,28.0,242.5,97.68,76.81
2016,6,12,18,0,355.0,109.0,1.9,28.0,218.0,78.21,60.63
2016,6,12,18,15,294.0,93.5,1.85,27.5,171.5,69.73,53.56
2016,6,12,18,30,233.0,78.0,1.8,27.0,125.0,58.54,43.92
2016,6,12,18,45,163.0,57.5,1.75,27.0,86.0,43.73,30.89
2016,6,12,19,0,93.0,37.0,1.7,27.0,47.0,28.61,17.15
2016,6,12,19,15,46.5,18.5,1.85,26.5,23.5,14.66,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.9,24.5,22.5,30.53,0.0
2016,6,13,6,0,122.0,34.0,3.0,25.0,45.0,85.88,55.32
2016,6,13,6,15,213.0,50.0,3.15,25.0,85.0,150.97,111.73
2016,6,13,6,30,304.0,66.0,3.3,25.0,125.0,218.98,168.9
2016,6,13,6,45,388.5,74.5,3.5,25.5,174.5,284.67,223.73
2016,6,13,7,0,473.0,83.0,3.7,26.0,224.0,363.68,287.81
2016,6,13,7,15,521.5,91.0,3.75,26.0,275.5,424.34,336.49
2016,6,13,7,30,570.0,99.0,3.8,26.0,327.0,487.83,386.01
2016,6,13,7,45,401.0,152.0,3.85,26.5,324.0,449.22,353.54
2016,6,13,8,0,232.0,205.0,3.9,27.0,321.0,387.24,302.55
2016,6,13,8,15,292.5,218.5,3.85,27.5,381.0,453.46,352.32
2016,6,13,8,30,353.0,232.0,3.8,28.0,441.0,522.84,402.76
2016,6,13,8,45,346.0,257.5,3.8,28.5,477.0,552.75,422.01
2016,6,13,9,0,339.0,283.0,3.8,29.0,513.0,580.55,439.57
2016,6,13,9,15,567.0,202.0,3.75,29.0,618.0,722.61,544.08
2016,6,13,9,30,795.0,121.0,3.7,29.0,723.0,843.06,626.74
2016,6,13,9,45,446.0,256.0,3.7,29.5,597.0,678.25,505.53
2016,6,13,10,0,97.0,391.0,3.7,30.0,471.0,451.66,334.78
2016,6,13,10,15,466.0,260.0,3.65,30.0,669.0,703.49,522.76
2016,6,13,10,30,835.0,129.0,3.6,30.0,867.0,897.73,655.9
2016,6,13,10,45,840.0,131.0,3.6,30.5,893.0,900.79,654.35
2016,6,13,11,0,845.0,133.0,3.6,31.0,919.0,900.25,651.94
2016,6,13,11,15,600.5,286.5,3.55,31.0,851.0,830.44,601.88
2016,6,13,11,30,356.0,440.0,3.5,31.0,783.0,729.0,526.85
2016,6,13,11,45,353.0,447.5,3.5,31.5,791.5,720.68,520.16
2016,6,13,12,0,350.0,455.0,3.5,32.0,800.0,710.37,511.62
2016,6,13,12,15,603.5,296.5,3.5,32.0,894.5,770.8,558.35
2016,6,13,12,30,857.0,138.0,3.5,32.0,989.0,801.55,582.53
2016,6,13,12,45,854.0,139.5,3.5,32.0,985.0,771.2,562.01
2016,6,13,13,0,851.0,141.0,3.5,32.0,981.0,738.66,539.39
2016,6,13,13,15,540.0,313.5,3.5,32.0,844.5,637.49,463.72
2016,6,13,13,30,229.0,486.0,3.5,32.0,708.0,540.67,391.29
2016,6,13,13,45,218.0,477.0,3.5,32.0,685.0,509.99,369.8
2016,6,13,14,0,207.0,468.0,3.5,32.0,662.0,479.93,348.24
2016,6,13,14,15,269.0,439.0,3.5,32.0,683.0,468.07,339.5
2016,6,13,14,30,331.0,410.0,3.5,32.0,704.0,455.29,329.08
2016,6,13,14,45,381.0,370.5,3.5,32.0,697.0,424.29,304.78
2016,6,13,15,0,431.0,331.0,3.5,32.0,690.0,381.66,270.99
2016,6,13,15,15,329.5,345.0,3.4,32.0,611.5,336.53,238.1
2016,6,13,15,30,228.0,359.0,3.3,32.0,533.0,304.16,216.09
2016,6,13,15,45,242.5,333.0,3.25,32.0,508.5,261.16,183.26
2016,6,13,16,0,257.0,307.0,3.2,32.0,484.0,226.1,157.57
2016,6,13,16,15,284.5,277.5,3.05,31.5,459.5,188.57,133.47
2016,6,13,16,30,312.0,248.0,2.9,31.0,435.0,158.82,123.73
2016,6,13,16,45,270.5,229.5,2.8,31.0,381.5,149.38,116.61
2016,6,13,17,0,229.0,211.0,2.7,31.0,328.0,139.48,109.04
2016,6,13,17,15,219.5,187.5,2.5,30.5,289.5,132.35,103.85
2016,6,13,17,30,210.0,164.0,2.3,30.0,251.0,117.72,92.43
2016,6,13,17,45,192.0,142.0,2.15,29.5,212.0,103.38,81.04
2016,6,13,18,0,174.0,120.0,2.0,29.0,173.0,88.63,69.07
2016,6,13,18,15,146.5,98.5,1.95,28.5,137.0,73.73,56.68
2016,6,13,18,30,119.0,77.0,1.9,28.0,101.0,58.5,43.7
2016,6,13,18,45,79.5,56.0,1.9,28.0,70.0,43.21,30.34
2016,6,13,19,0,40.0,35.0,1.9,28.0,39.0,27.65,16.35
2016,6,13,19,15,20.0,17.5,2.05,27.5,19.5,14.25,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,42.5,17.0,2.9,24.5,21.0,25.63,0.0
2016,6,14,6,0,85.0,34.0,3.2,25.0,42.0,73.97,47.21
2016,6,14,6,15,169.0,53.0,3.3,25.0,81.5,130.03,95.82
2016,6,14,6,30,253.0,72.0,3.4,25.0,121.0,194.86,150.15
2016,6,14,6,45,163.0,92.0,3.55,25.5,127.5,185.53,145.12
2016,6,14,7,0,73.0,112.0,3.7,26.0,134.0,147.3,114.85
2016,6,14,7,15,97.0,136.5,3.75,26.0,172.0,198.57,156.39
2016,6,14,7,30,121.0,161.0,3.8,26.0,210.0,242.33,191.2
2016,6,14,7,45,62.5,159.0,3.9,26.0,184.5,191.69,149.89
2016,6,14,8,0,4.0,157.0,4.0,26.0,159.0,139.34,106.65
2016,6,14,8,15,6.0,171.5,3.9,26.5,174.5,153.39,117.24
2016,6,14,8,30,8.0,186.0,3.8,27.0,190.0,167.58,127.74
2016,6,14,8,45,30.5,236.0,3.7,27.5,256.0,245.23,187.6
2016,6,14,9,0,53.0,286.0,3.6,28.0,322.0,313.6,238.77
2016,6,14,9,15,76.5,318.5,3.45,28.0,374.5,365.48,277.11
2016,6,14,9,30,100.0,351.0,3.3,28.0,427.0,417.68,315.04
2016,6,14,9,45,73.5,353.0,3.15,28.5,410.5,394.62,295.75
2016,6,14,10,0,47.0,355.0,3.0,29.0,394.0,370.84,276.31
2016,6,14,10,15,73.0,390.5,2.95,29.5,454.0,426.93,316.48
2016,6,14,10,30,99.0,426.0,2.9,30.0,514.0,482.4,355.04
2016,6,14,10,45,61.0,383.5,2.85,30.5,438.5,403.92,296.96
2016,6,14,11,0,23.0,341.0,2.8,31.0,363.0,314.14,230.62
2016,6,14,11,15,19.0,315.0,2.9,31.0,334.0,286.49,210.57
2016,6,14,11,30,15.0,289.0,3.0,31.0,305.0,259.31,190.56
2016,6,14,11,45,139.0,389.5,3.1,31.0,527.5,474.23,348.56
2016,6,14,12,0,263.0,490.0,3.2,31.0,750.0,667.02,482.55
2016,6,14,12,15,148.0,451.0,3.35,31.0,597.5,519.17,377.86
2016,6,14,12,30,33.0,412.0,3.5,31.0,445.0,378.66,276.53
2016,6,14,12,45,442.0,277.5,3.7,31.5,714.0,585.65,432.31
2016,6,14,13,0,851.0,143.0,3.9,32.0,983.0,740.33,543.06
2016,6,14,13,15,848.5,142.5,4.0,32.0,971.5,704.45,516.48
2016,6,14,13,30,846.0,142.0,4.1,32.0,960.0,666.31,488.85
2016,6,14,13,45,843.5,139.5,4.25,32.0,941.5,624.58,458.15
2016,6,14,14,0,841.0,137.0,4.4,32.0,923.0,580.84,425.14
2016,6,14,14,15,564.0,280.0,4.4,32.0,801.0,499.13,363.35
2016,6,14,14,30,287.0,423.0,4.4,32.0,679.0,444.08,322.34
2016,6,14,14,45,549.0,276.5,4.45,32.0,742.0,423.62,303.74
2016,6,14,15,0,811.0,130.0,4.5,32.0,805.0,379.69,263.54
2016,6,14,15,15,799.5,127.5,4.45,32.0,766.5,325.81,218.34
2016,6,14,15,30,788.0,125.0,4.4,32.0,728.0,272.19,173.49
2016,6,14,15,45,771.0,123.0,4.4,32.0,684.0,218.43,130.46
2016,6,14,16,0,754.0,121.0,4.4,32.0,640.0,166.06,93.06
2016,6,14,16,15,735.0,117.5,4.25,31.5,592.5,114.17,65.89
2016,6,14,16,30,716.0,114.0,4.1,31.0,545.0,74.9,56.05
2016,6,14,16,45,688.5,110.5,4.0,31.0,494.5,74.34,55.83
2016,6,14,17,0,661.0,107.0,3.9,31.0,444.0,73.73,55.53
2016,6,14,17,15,627.5,101.5,3.6,30.5,392.0,71.59,54.1
2016,6,14,17,30,594.0,96.0,3.3,30.0,340.0,69.34,52.54
2016,6,14,17,45,547.5,89.0,3.05,29.5,288.5,65.72,49.78
2016,6,14,18,0,501.0,82.0,2.8,29.0,237.0,61.98,46.82
2016,6,14,18,15,436.0,72.5,2.65,28.5,188.0,55.96,41.79
2016,6,14,18,30,371.0,63.0,2.5,28.0,139.0,47.63,34.6
2016,6,14,18,45,278.5,49.5,2.4,28.0,97.5,37.73,25.8
2016,6,14,19,0,186.0,36.0,2.3,28.0,56.0,27.66,16.41
2016,6,14,19,15,93.0,18.0,2.4,27.5,28.0,13.97,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,17.0,2.85,24.5,19.5,21.42,0.0
2016,6,15,6,0,53.0,34.0,3.0,25.0,39.0,57.68,35.79
2016,6,15,6,15,124.5,56.0,3.15,25.0,77.5,117.21,86.23
2016,6,15,6,30,196.0,78.0,3.3,25.0,116.0,177.67,136.75
2016,6,15,6,45,270.0,93.0,3.5,25.5,163.0,237.99,186.87
2016,6,15,7,0,344.0,108.0,3.7,26.0,210.0,316.45,250.35
2016,6,15,7,15,395.0,120.0,3.8,26.5,260.0,375.51,297.22
2016,6,15,7,30,446.0,132.0,3.9,27.0,310.0,438.21,345.6
2016,6,15,7,45,500.5,136.0,4.05,27.5,363.0,497.78,390.58
2016,6,15,8,0,555.0,140.0,4.2,28.0,416.0,560.13,436.52
2016,6,15,8,15,584.0,147.0,4.3,28.0,466.0,616.83,477.53
2016,6,15,8,30,613.0,154.0,4.4,28.0,516.0,666.2,512.64
2016,6,15,8,45,655.0,150.0,4.5,28.5,567.0,713.94,545.44
2016,6,15,9,0,697.0,146.0,4.6,29.0,618.0,761.05,576.6
2016,6,15,9,15,714.0,150.0,4.6,29.0,662.0,794.45,598.16
2016,6,15,9,30,731.0,154.0,4.6,29.0,706.0,825.54,618.06
2016,6,15,9,45,757.5,149.0,4.7,29.5,748.5,848.05,631.32
2016,6,15,10,0,784.0,144.0,4.8,30.0,791.0,873.31,646.49
2016,6,15,10,15,793.5,146.5,4.8,30.5,824.5,887.8,653.71
2016,6,15,10,30,803.0,149.0,4.8,31.0,858.0,898.92,658.77
2016,6,15,10,45,816.5,146.5,4.85,31.5,886.5,905.28,661.06
2016,6,15,11,0,830.0,144.0,4.9,32.0,915.0,896.21,653.2
2016,6,15,11,15,834.5,145.0,4.85,32.0,935.0,890.7,648.66
2016,6,15,11,30,839.0,146.0,4.8,32.0,955.0,881.62,641.84
2016,6,15,11,45,849.5,141.0,4.8,32.0,969.5,869.24,633.25
2016,6,15,12,0,860.0,136.0,4.8,32.0,984.0,853.36,622.41
2016,6,15,12,15,861.0,136.5,4.7,32.0,988.5,830.63,606.48
2016,6,15,12,30,862.0,137.0,4.6,32.0,993.0,805.03,588.84
2016,6,15,12,45,862.5,136.0,4.55,32.5,990.0,775.42,567.6
2016,6,15,13,0,863.0,135.0,4.5,33.0,987.0,743.42,544.05
2016,6,15,13,15,860.5,134.5,4.4,33.0,975.5,707.21,517.66
2016,6,15,13,30,858.0,134.0,4.3,33.0,964.0,668.7,489.22
2016,6,15,13,45,854.0,132.5,4.2,33.0,945.5,626.35,457.54
2016,6,15,14,0,850.0,131.0,4.1,33.0,927.0,582.08,423.8
2016,6,15,14,15,844.0,130.0,4.0,33.0,901.0,535.37,387.49
2016,6,15,14,30,838.0,129.0,3.9,33.0,875.0,487.3,349.24
2016,6,15,14,45,830.0,127.0,3.8,33.0,842.5,436.55,308.11
2016,6,15,15,0,822.0,125.0,3.7,33.0,810.0,385.08,265.52
2016,6,15,15,15,811.0,123.0,3.6,33.0,772.0,326.61,217.28
2016,6,15,15,30,800.0,121.0,3.5,33.0,734.0,272.86,172.56
2016,6,15,15,45,786.0,118.5,3.45,33.0,690.5,218.62,129.25
2016,6,15,16,0,772.0,116.0,3.4,33.0,647.0,165.39,91.26
2016,6,15,16,15,753.5,112.5,3.25,32.5,599.5,112.47,63.53
2016,6,15,16,30,735.0,109.0,3.1,32.0,552.0,79.25,59.32
2016,6,15,16,45,711.5,104.5,3.0,32.0,501.5,70.87,52.72
2016,6,15,17,0,688.0,100.0,2.9,32.0,451.0,69.45,51.76
2016,6,15,17,15,656.0,95.0,2.7,31.5,399.0,67.45,50.43
2016,6,15,17,30,624.0,90.0,2.5,31.0,347.0,65.34,48.97
2016,6,15,17,45,581.5,83.0,2.3,30.5,295.5,61.54,46.07
2016,6,15,18,0,539.0,76.0,2.1,30.0,244.0,57.6,42.94
2016,6,15,18,15,475.5,67.5,2.05,29.0,194.5,52.15,38.5
2016,6,15,18,30,412.0,59.0,2.0,28.0,145.0,46.58,33.73
2016,6,15,18,45,319.5,47.0,1.95,27.5,102.0,36.07,24.5
2016,6,15,19,0,227.0,35.0,1.9,27.0,59.0,27.03,16.04
2016,6,15,19,15,113.5,17.5,2.05,27.0,29.5,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,17.0,3.45,24.5,22.0,29.45,0.0
2016,6,16,6,0,115.0,34.0,3.7,25.0,44.0,83.43,53.25
2016,6,16,6,15,207.5,50.5,3.8,25.0,84.5,148.83,110.02
2016,6,16,6,30,300.0,67.0,3.9,25.0,125.0,217.46,167.71
2016,6,16,6,45,387.5,75.5,4.05,25.5,175.0,284.19,223.46
2016,6,16,7,0,475.0,84.0,4.2,26.0,225.0,364.31,288.57
2016,6,16,7,15,524.5,92.0,4.2,26.5,277.0,425.61,337.21
2016,6,16,7,30,574.0,100.0,4.2,27.0,329.0,489.83,386.53
2016,6,16,7,45,624.0,101.5,4.25,27.5,383.5,549.79,431.37
2016,6,16,8,0,674.0,103.0,4.3,28.0,438.0,611.52,476.26
2016,6,16,8,15,700.0,107.5,4.3,28.0,489.5,660.21,511.07
2016,6,16,8,30,726.0,112.0,4.3,28.0,541.0,708.18,543.97
2016,6,16,8,45,753.0,112.5,4.35,28.5,591.0,748.41,569.68
2016,6,16,9,0,780.0,113.0,4.4,29.0,641.0,790.32,596.22
2016,6,16,9,15,794.5,115.5,4.4,29.5,685.0,821.91,615.07
2016,6,16,9,30,809.0,118.0,4.4,30.0,729.0,850.86,631.99
2016,6,16,9,45,822.5,119.0,4.45,30.5,769.0,864.76,638.82
2016,6,16,10,0,836.0,120.0,4.5,31.0,809.0,885.08,650.12
2016,6,16,10,15,844.0,121.5,4.5,31.0,842.5,897.69,657.33
2016,6,16,10,30,852.0,123.0,4.5,31.0,876.0,906.84,662.38
2016,6,16,10,45,859.0,124.0,4.55,31.5,902.5,911.05,663.15
2016,6,16,11,0,866.0,125.0,4.6,32.0,929.0,911.62,661.64
2016,6,16,11,15,869.5,126.0,4.6,32.0,949.0,905.35,656.87
2016,6,16,11,30,873.0,127.0,4.6,32.0,969.0,895.41,649.83
2016,6,16,11,45,874.5,128.0,4.6,32.5,980.5,880.11,638.05
2016,6,16,12,0,876.0,129.0,4.6,33.0,992.0,861.32,624.09
2016,6,16,12,15,876.5,129.0,4.6,33.0,996.5,837.59,608.21
2016,6,16,12,30,877.0,129.0,4.6,33.0,1001.0,810.98,590.42
2016,6,16,12,45,875.5,129.5,4.6,33.0,997.0,780.68,570.14
2016,6,16,13,0,874.0,130.0,4.6,33.0,993.0,748.02,547.62
2016,6,16,13,15,871.5,129.5,4.55,33.0,981.5,711.48,521.14
2016,6,16,13,30,869.0,129.0,4.5,33.0,970.0,672.61,492.54
2016,6,16,13,45,863.5,128.5,4.45,33.5,951.0,629.67,459.56
2016,6,16,14,0,858.0,128.0,4.4,34.0,932.0,584.9,424.69
2016,6,16,14,15,852.0,127.0,4.35,34.0,906.0,537.87,388.29
2016,6,16,14,30,846.0,126.0,4.3,34.0,880.0,489.45,349.91
2016,6,16,14,45,833.0,127.0,4.25,34.0,846.0,438.34,308.67
2016,6,16,15,0,820.0,128.0,4.2,34.0,812.0,386.97,266.33
2016,6,16,15,15,809.0,125.5,4.1,33.5,773.5,328.41,218.59
2016,6,16,15,30,798.0,123.0,4.0,33.0,735.0,274.41,174.05
2016,6,16,15,45,783.0,120.5,3.95,33.0,691.5,220.11,130.64
2016,6,16,16,0,768.0,118.0,3.9,33.0,648.0,166.94,92.58
2016,6,16,16,15,749.5,114.5,3.75,32.5,600.5,114.25,64.76
2016,6,16,16,30,731.0,111.0,3.6,32.0,553.0,80.51,60.35
2016,6,16,16,45,706.5,107.0,3.5,32.0,502.0,72.34,53.93
2016,6,16,17,0,682.0,103.0,3.4,32.0,451.0,71.31,53.29
2016,6,16,17,15,649.5,97.5,3.15,31.5,399.0,69.05,51.75
2016,6,16,17,30,617.0,92.0,2.9,31.0,347.0,66.66,50.07
2016,6,16,17,45,572.5,85.5,2.7,30.5,295.0,63.28,47.52
2016,6,16,18,0,528.0,79.0,2.5,30.0,243.0,59.8,44.79
2016,6,16,18,15,464.0,70.0,2.35,29.5,194.0,54.05,40.01
2016,6,16,18,30,400.0,61.0,2.2,29.0,145.0,48.16,34.9
2016,6,16,18,45,307.0,48.5,2.1,28.5,102.0,37.11,25.26
2016,6,16,19,0,214.0,36.0,2.0,28.0,59.0,27.74,16.56
2016,6,16,19,15,107.0,18.0,2.1,27.5,29.5,13.98,0.0
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.5,2.9,23.5,23.5,35.06,0.0
2016,6,17,6,0,162.0,33.0,3.2,24.0,47.0,104.04,67.34
2016,6,17,6,15,261.0,47.5,3.35,24.5,89.0,165.02,122.09
2016,6,17,6,30,360.0,62.0,3.5,25.0,131.0,237.08,182.61
2016,6,17,6,45,451.0,68.0,3.65,25.5,182.5,310.35,243.62
2016,6,17,7,0,542.0,74.0,3.8,26.0,234.0,389.03,307.55
2016,6,17,7,15,588.5,80.5,3.8,26.0,287.0,449.82,356.37
2016,6,17,7,30,635.0,87.0,3.8,26.0,340.0,513.17,405.66
2016,6,17,7,45,679.5,88.5,3.85,26.5,395.0,571.59,449.19
2016,6,17,8,0,724.0,90.0,3.9,27.0,450.0,629.17,490.88
2016,6,17,8,15,748.0,94.0,3.9,27.5,501.5,677.65,523.81
2016,6,17,8,30,772.0,98.0,3.9,28.0,553.0,725.1,554.72
2016,6,17,8,45,795.5,98.5,3.9,28.5,603.0,766.89,581.04
2016,6,17,9,0,819.0,99.0,3.9,29.0,653.0,806.95,605.76
2016,6,17,9,15,832.0,101.5,3.85,29.5,697.5,829.99,618.26
2016,6,17,9,30,845.0,104.0,3.8,30.0,742.0,858.16,634.27
2016,6,17,9,45,858.0,104.5,3.8,30.5,782.5,881.31,646.97
2016,6,17,10,0,871.0,105.0,3.8,31.0,823.0,901.33,657.57
2016,6,17,10,15,878.0,106.5,3.75,31.0,856.5,913.59,664.14
2016,6,17,10,30,885.0,108.0,3.7,31.0,890.0,922.27,668.49
2016,6,17,10,45,891.5,108.5,3.7,31.5,917.0,925.85,668.56
2016,6,17,11,0,898.0,109.0,3.7,32.0,944.0,925.71,666.35
2016,6,17,11,15,901.5,109.5,3.65,32.0,963.5,919.1,661.15
2016,6,17,11,30,905.0,110.0,3.6,32.0,983.0,908.75,653.66
2016,6,17,11,45,909.0,109.0,3.55,32.5,995.5,893.79,642.0
2016,6,17,12,0,913.0,108.0,3.5,33.0,1008.0,875.23,628.15
2016,6,17,12,15,913.5,108.0,3.4,33.0,1012.0,851.14,611.8
2016,6,17,12,30,914.0,108.0,3.3,33.0,1016.0,823.98,593.52
2016,6,17,12,45,913.0,108.0,3.25,33.5,1012.5,792.91,571.76
2016,6,17,13,0,912.0,108.0,3.2,34.0,1009.0,759.26,548.34
2016,6,17,13,15,909.5,107.5,3.15,34.0,997.5,721.56,521.66
2016,6,17,13,30,907.0,107.0,3.1,34.0,986.0,681.38,492.71
2016,6,17,13,45,902.5,106.5,3.05,34.0,966.5,637.63,460.67
2016,6,17,14,0,898.0,106.0,3.0,34.0,947.0,591.85,426.43
2016,6,17,14,15,892.5,105.0,2.95,34.0,921.0,543.35,389.37
2016,6,17,14,30,887.0,104.0,2.9,34.0,895.0,493.33,350.18
2016,6,17,14,45,879.0,103.0,2.85,34.0,862.0,440.97,308.23
2016,6,17,15,0,871.0,102.0,2.8,34.0,829.0,387.79,264.63
2016,6,17,15,15,861.0,100.0,2.75,34.0,790.0,332.73,218.96
2016,6,17,15,30,851.0,98.0,2.7,34.0,751.0,277.56,173.23
2016,6,17,15,45,838.5,95.5,2.7,34.0,707.0,221.72,128.74
2016,6,17,16,0,826.0,93.0,2.7,34.0,663.0,166.54,89.38
2016,6,17,16,15,809.5,90.5,2.6,33.5,615.0,111.98,60.94
2016,6,17,16,30,793.0,88.0,2.5,33.0,567.0,66.2,48.46
2016,6,17,16,45,771.5,84.5,2.45,33.0,516.0,64.79,47.53
2016,6,17,17,0,750.0,81.0,2.4,33.0,465.0,63.28,46.48
2016,6,17,17,15,721.0,77.0,2.25,32.5,412.5,61.2,45.06
2016,6,17,17,30,692.0,73.0,2.1,32.0,360.0,59.03,43.54
2016,6,17,17,45,652.0,68.0,2.0,31.5,307.0,51.29,37.33
2016,6,17,18,0,612.0,63.0,1.9,31.0,254.0,48.32,35.0
2016,6,17,18,15,552.5,56.5,1.75,30.0,203.5,43.98,31.48
2016,6,17,18,30,493.0,50.0,1.6,29.0,153.0,39.59,27.73
2016,6,17,18,45,399.0,40.5,1.5,28.5,108.5,32.47,21.42
2016,6,17,19,0,305.0,31.0,1.4,28.0,64.0,25.23,14.6
2016,6,17,19,15,152.5,15.5,1.45,27.5,32.0,12.44,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,75.5,16.0,2.15,23.5,23.0,33.15,0.0
2016,6,18,6,0,151.0,32.0,2.4,24.0,46.0,99.18,63.76
2016,6,18,6,15,248.5,46.5,2.45,24.5,87.0,158.97,117.32
2016,6,18,6,30,346.0,61.0,2.5,25.0,128.0,229.67,176.43
2016,6,18,6,45,420.5,70.5,2.65,25.5,177.0,293.58,229.84
2016,6,18,7,0,495.0,80.0,2.8,26.0,226.0,370.02,291.61
2016,6,18,7,15,543.0,87.5,2.7,26.0,278.0,430.7,339.78
2016,6,18,7,30,591.0,95.0,2.6,26.0,330.0,494.16,388.46
2016,6,18,7,45,395.5,151.0,2.55,26.5,318.0,442.8,346.34
2016,6,18,8,0,200.0,207.0,2.5,27.0,306.0,352.42,274.03
2016,6,18,8,15,457.5,161.5,2.4,27.5,421.5,529.69,409.42
2016,6,18,8,30,715.0,116.0,2.3,28.0,537.0,703.33,533.53
2016,6,18,8,45,737.5,118.5,2.2,28.5,586.0,741.51,555.22
2016,6,18,9,0,760.0,121.0,2.1,29.0,635.0,781.51,578.65
2016,6,18,9,15,775.0,124.0,1.9,29.0,679.5,813.66,596.65
2016,6,18,9,30,790.0,127.0,1.7,29.0,724.0,843.25,612.49
2016,6,18,9,45,805.0,128.0,1.55,29.5,764.0,867.94,624.02
2016,6,18,10,0,820.0,129.0,1.4,30.0,804.0,889.64,633.32
2016,6,18,10,15,829.0,131.0,1.25,30.0,838.0,892.94,632.08
2016,6,18,10,30,838.0,133.0,1.1,30.0,872.0,903.35,635.44
2016,6,18,10,45,847.5,132.0,0.95,30.5,900.0,907.92,633.67
2016,6,18,11,0,857.0,131.0,0.8,31.0,928.0,908.94,629.72
2016,6,18,11,15,861.5,132.0,0.85,31.0,948.0,903.63,626.74
2016,6,18,11,30,866.0,133.0,0.9,31.0,968.0,894.65,621.68
2016,6,18,11,45,862.0,139.0,1.0,31.5,979.0,878.83,612.02
2016,6,18,12,0,858.0,145.0,1.1,32.0,990.0,859.49,600.2
2016,6,18,12,15,859.0,145.0,1.2,32.0,994.5,836.35,587.11
2016,6,18,12,30,860.0,145.0,1.3,32.0,999.0,810.37,572.08
2016,6,18,12,45,861.0,144.0,1.4,32.0,996.5,781.2,554.81
2016,6,18,13,0,862.0,143.0,1.5,32.0,994.0,749.66,534.9
2016,6,18,13,15,859.5,142.0,1.55,32.0,983.0,713.17,510.34
2016,6,18,13,30,857.0,141.0,1.6,32.0,972.0,674.4,483.64
2016,6,18,13,45,854.0,139.5,1.65,32.0,953.5,632.76,454.26
2016,6,18,14,0,851.0,138.0,1.7,32.0,935.0,589.1,422.61
2016,6,18,14,15,844.5,136.5,1.7,32.0,909.0,541.78,387.18
2016,6,18,14,30,838.0,135.0,1.7,32.0,883.0,493.14,349.76
2016,6,18,14,45,826.5,135.0,1.75,32.5,849.5,442.32,309.22
2016,6,18,15,0,815.0,135.0,1.8,33.0,816.0,387.14,264.66
2016,6,18,15,15,803.5,132.0,1.8,32.5,777.0,332.7,220.75
2016,6,18,15,30,792.0,129.0,1.8,32.0,738.0,278.51,176.74
2016,6,18,15,45,774.5,127.5,1.8,32.0,693.5,224.77,134.23
2016,6,18,16,0,757.0,126.0,1.8,32.0,649.0,172.45,97.01
2016,6,18,16,15,737.5,122.0,1.75,32.0,600.5,119.98,68.88
2016,6,18,16,30,718.0,118.0,1.7,32.0,552.0,77.24,57.61
2016,6,18,16,45,687.0,115.0,1.65,32.0,500.5,77.06,57.72
2016,6,18,17,0,656.0,112.0,1.6,32.0,449.0,76.86,57.77
2016,6,18,17,15,622.0,106.0,1.5,31.5,396.5,74.52,56.2
2016,6,18,17,30,588.0,100.0,1.4,31.0,344.0,72.04,54.48
2016,6,18,17,45,534.0,94.0,1.35,30.5,291.5,69.23,52.43
2016,6,18,18,0,480.0,88.0,1.3,30.0,239.0,64.77,48.92
2016,6,18,18,15,417.5,77.5,1.25,29.0,190.0,57.66,43.12
2016,6,18,18,30,355.0,67.0,1.2,28.0,141.0,50.38,36.94
2016,6,18,18,45,262.5,52.5,1.15,27.5,98.5,39.83,27.68
2016,6,18,19,0,170.0,38.0,1.1,27.0,56.0,29.09,17.81
2016,6,18,19,15,85.0,19.0,1.15,26.5,28.0,14.71,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,5.0,14.0,1.5,23.5,14.5,13.24,0.0
2016,6,19,6,0,10.0,28.0,1.7,24.0,29.0,30.38,16.39
2016,6,19,6,15,41.5,49.5,1.8,24.5,57.0,64.67,45.66
2016,6,19,6,30,73.0,71.0,1.9,25.0,85.0,108.41,81.94
2016,6,19,6,45,106.0,91.0,2.05,25.5,118.5,147.7,114.57
2016,6,19,7,0,139.0,111.0,2.2,26.0,152.0,190.05,149.18
2016,6,19,7,15,207.0,129.5,2.2,26.0,204.5,264.54,208.91
2016,6,19,7,30,275.0,148.0,2.2,26.0,257.0,334.95,264.2
2016,6,19,7,45,237.5,177.0,2.25,26.5,281.5,351.97,275.55
2016,6,19,8,0,200.0,206.0,2.3,27.0,306.0,351.25,273.25
2016,6,19,8,15,274.0,218.5,2.2,27.0,371.0,438.53,338.9
2016,6,19,8,30,348.0,231.0,2.1,27.0,436.0,516.54,395.65
2016,6,19,8,45,379.0,246.5,2.05,27.5,487.5,566.49,429.43
2016,6,19,9,0,410.0,262.0,2.0,28.0,539.0,632.08,473.13
2016,6,19,9,15,574.0,205.0,1.95,28.0,621.5,729.74,542.22
2016,6,19,9,30,738.0,148.0,1.9,28.0,704.0,819.2,601.77
2016,6,19,9,45,544.0,255.0,1.9,28.5,677.5,763.3,558.23
2016,6,19,10,0,350.0,362.0,1.9,29.0,651.0,682.27,497.13
2016,6,19,10,15,566.0,260.5,1.95,29.0,750.0,798.22,580.18
2016,6,19,10,30,782.0,159.0,2.0,29.0,849.0,889.24,640.88
2016,6,19,10,45,516.0,307.5,2.1,29.5,768.5,788.76,568.85
2016,6,19,11,0,250.0,456.0,2.2,30.0,688.0,667.14,480.23
2016,6,19,11,15,174.0,465.5,2.3,30.0,628.5,588.07,425.73
2016,6,19,11,30,98.0,475.0,2.4,30.0,569.0,510.88,370.97
2016,6,19,11,45,176.5,482.5,2.5,30.0,655.5,590.13,427.97
2016,6,19,12,0,255.0,490.0,2.6,30.0,742.0,660.8,477.18
2016,6,19,12,15,538.5,326.0,2.65,30.0,860.0,746.57,541.54
2016,6,19,12,30,822.0,162.0,2.7,30.0,978.0,804.5,585.22
2016,6,19,12,45,822.5,160.5,2.75,30.0,975.5,774.24,564.48
2016,6,19,13,0,823.0,159.0,2.8,30.0,973.0,741.6,541.95
2016,6,19,13,15,820.5,158.5,2.8,30.0,962.0,705.27,516.18
2016,6,19,13,30,818.0,158.0,2.8,30.0,951.0,666.77,488.4
2016,6,19,13,45,537.0,308.5,2.85,30.0,825.5,575.06,420.12
2016,6,19,14,0,256.0,459.0,2.9,30.0,700.0,497.28,362.23
2016,6,19,14,15,530.0,303.5,2.9,30.0,782.5,504.18,367.55
2016,6,19,14,30,804.0,148.0,2.9,30.0,865.0,485.86,351.2
2016,6,19,14,45,798.5,144.0,2.9,30.0,833.5,435.13,310.19
2016,6,19,15,0,793.0,140.0,2.9,30.0,802.0,383.59,267.67
2016,6,19,15,15,781.5,137.0,2.8,30.0,764.0,330.36,223.18
2016,6,19,15,30,770.0,134.0,2.7,30.0,726.0,277.41,178.95
2016,6,19,15,45,417.5,217.0,2.65,30.0,535.5,215.64,143.39
2016,6,19,16,0,65.0,300.0,2.6,30.0,345.0,220.71,162.16
2016,6,19,16,15,388.0,208.5,2.5,29.5,446.5,147.94,100.0
2016,6,19,16,30,711.0,117.0,2.4,29.0,548.0,76.47,57.73
2016,6,19,16,45,690.0,111.0,2.35,29.0,498.5,74.51,56.4
2016,6,19,17,0,669.0,105.0,2.3,29.0,449.0,72.34,54.82
2016,6,19,17,15,637.0,99.5,2.1,28.5,397.5,70.17,53.33
2016,6,19,17,30,605.0,94.0,1.9,28.0,346.0,67.86,51.71
2016,6,19,17,45,564.5,86.0,1.7,28.0,294.5,63.48,48.19
2016,6,19,18,0,524.0,78.0,1.5,28.0,243.0,58.89,44.4
2016,6,19,18,15,462.5,69.0,1.4,27.5,194.0,53.14,39.6
2016,6,19,18,30,401.0,60.0,1.3,27.0,145.0,47.22,34.45
2016,6,19,18,45,314.5,47.5,1.25,26.5,102.5,36.39,24.94
2016,6,19,19,0,228.0,35.0,1.2,26.0,60.0,27.02,16.26
2016,6,19,19,15,114.0,17.5,1.2,25.5,30.0,13.61,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.5,1.3,22.5,22.0,32.6,0.0
2016,6,20,6,0,151.0,31.0,1.5,23.0,44.0,97.74,62.37
2016,6,20,6,15,246.5,45.0,1.6,23.5,84.0,156.07,115.2
2016,6,20,6,30,342.0,59.0,1.7,24.0,124.0,225.12,173.03
2016,6,20,6,45,414.0,68.0,1.85,24.5,172.0,286.96,224.78
2016,6,20,7,0,486.0,77.0,2.0,25.0,220.0,361.41,284.95
2016,6,20,7,15,534.0,84.5,2.05,25.5,271.0,421.54,332.17
2016,6,20,7,30,582.0,92.0,2.1,26.0,322.0,484.51,379.93
2016,6,20,7,45,621.5,96.0,2.15,27.0,374.5,540.34,420.04
2016,6,20,8,0,661.0,100.0,2.2,28.0,427.0,597.3,459.58
2016,6,20,8,15,687.0,104.5,2.15,28.0,477.5,645.56,492.97
2016,6,20,8,30,713.0,109.0,2.1,28.0,528.0,693.18,524.42
2016,6,20,8,45,734.5,112.0,2.1,28.5,576.5,731.58,547.87
2016,6,20,9,0,756.0,115.0,2.1,29.0,625.0,771.25,571.85
2016,6,20,9,15,771.0,118.0,2.05,29.5,669.0,803.4,590.01
2016,6,20,9,30,786.0,121.0,2.0,30.0,713.0,833.02,606.28
2016,6,20,9,45,798.5,123.0,1.95,30.5,752.5,856.6,618.41
2016,6,20,10,0,811.0,125.0,1.9,31.0,792.0,866.92,621.94
2016,6,20,10,15,820.0,127.0,1.85,31.0,826.0,880.84,629.22
2016,6,20,10,30,829.0,129.0,1.8,31.0,860.0,891.4,634.35
2016,6,20,10,45,521.5,295.0,1.75,31.5,760.5,782.0,557.45
2016,6,20,11,0,214.0,461.0,1.7,32.0,661.0,626.4,445.82
2016,6,20,11,15,534.5,296.5,1.7,32.0,808.0,779.69,555.74
2016,6,20,11,30,855.0,132.0,1.7,32.0,955.0,884.47,624.8
2016,6,20,11,45,453.0,288.5,1.7,32.5,725.5,675.83,482.61
2016,6,20,12,0,51.0,445.0,1.7,33.0,496.0,432.49,308.52
2016,6,20,12,15,458.5,288.0,1.7,33.0,743.5,648.09,466.05
2016,6,20,12,30,866.0,131.0,1.7,33.0,991.0,805.16,572.28
2016,6,20,12,45,867.0,129.5,1.75,33.0,988.5,775.7,552.28
2016,6,20,13,0,868.0,128.0,1.8,33.0,986.0,743.8,531.83
2016,6,20,13,15,866.0,127.5,1.8,33.0,975.0,708.02,507.16
2016,6,20,13,30,864.0,127.0,1.8,33.0,964.0,669.87,480.38
2016,6,20,13,45,861.5,125.0,1.85,33.5,946.5,628.04,449.85
2016,6,20,14,0,859.0,123.0,1.9,34.0,929.0,584.13,417.13
2016,6,20,14,15,531.5,281.5,1.95,33.5,775.5,489.66,349.6
2016,6,20,14,30,204.0,440.0,2.0,33.0,622.0,425.47,304.59
2016,6,20,14,45,499.5,290.0,2.05,33.0,713.5,415.25,294.11
2016,6,20,15,0,795.0,140.0,2.1,33.0,805.0,384.99,264.37
2016,6,20,15,15,783.5,137.0,2.15,33.0,767.0,331.65,220.74
2016,6,20,15,30,772.0,134.0,2.2,33.0,729.0,278.59,177.27
2016,6,20,15,45,756.5,131.5,2.25,33.0,685.5,225.66,135.36
2016,6,20,16,0,741.0,129.0,2.3,33.0,642.0,173.95,98.37
2016,6,20,16,15,721.5,125.5,2.3,32.5,595.0,115.19,65.0
2016,6,20,16,30,702.0,122.0,2.3,32.0,548.0,79.35,59.35
2016,6,20,16,45,675.0,117.5,2.3,32.0,497.5,78.4,58.83
2016,6,20,17,0,648.0,113.0,2.3,32.0,447.0,77.35,58.19
2016,6,20,17,15,614.5,107.0,2.15,31.5,395.5,75.05,56.65
2016,6,20,17,30,581.0,101.0,2.0,31.0,344.0,72.62,54.97
2016,6,20,17,45,534.0,94.0,1.95,30.5,292.0,69.17,52.39
2016,6,20,18,0,487.0,87.0,1.9,30.0,240.0,65.6,49.62
2016,6,20,18,15,423.0,77.0,1.75,29.0,191.5,57.33,42.86
2016,6,20,18,30,359.0,67.0,1.6,28.0,143.0,50.38,36.95
2016,6,20,18,45,268.0,53.0,1.45,27.5,100.5,40.21,28.01
2016,6,20,19,0,177.0,39.0,1.3,27.0,58.0,29.86,18.48
2016,6,20,19,15,88.5,19.5,1.35,26.5,29.0,15.09,0.04
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,16.0,2.4,23.5,21.0,29.64,0.0
2016,6,21,6,0,125.0,32.0,2.7,24.0,42.0,83.62,52.22
2016,6,21,6,15,220.0,47.0,2.75,24.5,82.0,148.55,109.38
2016,6,21,6,30,315.0,62.0,2.8,25.0,122.0,216.95,166.6
2016,6,21,6,45,388.5,72.5,2.85,25.5,170.0,279.75,219.1
2016,6,21,7,0,462.0,83.0,2.9,26.0,218.0,349.45,275.74
2016,6,21,7,15,511.5,91.0,2.85,26.5,269.0,415.12,327.32
2016,6,21,7,30,561.0,99.0,2.8,27.0,320.0,478.68,375.59
2016,6,21,7,45,600.5,104.0,2.8,28.0,372.5,534.91,416.11
2016,6,21,8,0,640.0,109.0,2.8,29.0,425.0,592.3,456.02
2016,6,21,8,15,667.0,114.0,2.65,29.5,475.5,641.18,488.79
2016,6,21,8,30,694.0,119.0,2.5,30.0,526.0,689.51,519.92
2016,6,21,8,45,715.5,122.5,2.35,30.5,574.5,730.84,544.6
2016,6,21,9,0,737.0,126.0,2.2,31.0,623.0,766.91,565.1
2016,6,21,9,15,752.5,129.5,2.1,31.0,667.0,799.61,584.4
2016,6,21,9,30,768.0,133.0,2.0,31.0,711.0,829.83,601.81
2016,6,21,9,45,780.0,136.0,1.9,31.5,750.5,853.71,613.65
2016,6,21,10,0,792.0,139.0,1.8,32.0,790.0,874.58,623.4
2016,6,21,10,15,801.0,141.0,1.75,32.0,823.5,888.5,630.46
2016,6,21,10,30,810.0,143.0,1.7,32.0,857.0,899.06,635.5
2016,6,21,10,45,818.5,143.5,1.7,32.5,884.5,892.29,629.01
2016,6,21,11,0,827.0,144.0,1.7,33.0,912.0,893.84,628.07
2016,6,21,11,15,831.5,145.5,1.75,33.0,932.0,889.09,625.03
2016,6,21,11,30,836.0,147.0,1.8,33.0,952.0,880.77,619.88
2016,6,21,11,45,847.5,141.0,1.9,33.5,966.5,868.76,611.74
2016,6,21,12,0,859.0,135.0,2.0,34.0,981.0,853.25,601.42
2016,6,21,12,15,860.0,135.5,2.05,34.0,986.0,830.83,587.53
2016,6,21,12,30,861.0,136.0,2.1,34.0,991.0,805.52,571.79
2016,6,21,12,45,560.0,313.5,2.15,34.0,869.0,707.71,502.79
2016,6,21,13,0,259.0,491.0,2.2,34.0,747.0,600.54,425.69
2016,6,21,13,15,278.5,479.5,2.25,34.0,752.5,586.79,417.33
2016,6,21,13,30,298.0,468.0,2.3,34.0,758.0,571.19,406.88
2016,6,21,13,45,572.0,300.5,2.35,34.5,842.0,586.84,419.78
2016,6,21,14,0,846.0,133.0,2.4,35.0,926.0,584.6,417.94
2016,6,21,14,15,840.0,131.5,2.4,34.5,900.5,537.89,383.45
2016,6,21,14,30,834.0,130.0,2.4,34.0,875.0,489.82,347.06
2016,6,21,14,45,832.0,124.5,2.45,34.0,844.0,439.49,307.27
2016,6,21,15,0,830.0,119.0,2.5,34.0,813.0,387.81,265.32
2016,6,21,15,15,819.5,117.0,2.5,34.0,775.0,334.78,221.64
2016,6,21,15,30,809.0,115.0,2.5,34.0,737.0,281.72,177.87
2016,6,21,15,45,795.0,112.0,2.5,34.0,694.0,219.96,129.18
2016,6,21,16,0,781.0,109.0,2.5,34.0,651.0,165.91,90.32
2016,6,21,16,15,763.5,106.0,2.45,33.5,603.5,112.84,61.61
2016,6,21,16,30,746.0,103.0,2.4,33.0,556.0,75.2,55.74
2016,6,21,16,45,723.5,98.5,2.4,33.0,506.0,73.56,54.65
2016,6,21,17,0,701.0,94.0,2.4,33.0,456.0,65.57,48.33
2016,6,21,17,15,670.0,89.5,2.3,32.5,404.0,63.73,47.13
2016,6,21,17,30,639.0,85.0,2.2,32.0,352.0,61.81,45.83
2016,6,21,17,45,599.5,78.5,2.1,31.5,300.5,58.25,43.12
2016,6,21,18,0,560.0,72.0,2.0,31.0,249.0,54.56,40.21
