Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,499.0,64.0,1.8,30.0,199.0,49.38,36.01
2016,6,21,18,30,438.0,56.0,1.6,29.0,149.0,44.07,31.51
2016,6,21,18,45,349.0,45.0,1.45,28.5,106.0,35.96,24.36
2016,6,21,19,0,260.0,34.0,1.3,28.0,63.0,27.65,16.64
2016,6,21,19,15,130.0,17.0,1.35,27.5,31.5,13.25,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.0,2.6,23.5,22.0,32.57,0.0
2016,6,22,6,0,155.0,30.0,2.9,24.0,44.0,97.6,61.24
2016,6,22,6,15,253.0,44.0,3.05,24.5,84.0,156.97,115.46
2016,6,22,6,30,351.0,58.0,3.2,25.0,124.0,227.32,174.59
2016,6,22,6,45,425.0,67.0,3.35,25.5,172.5,295.18,231.37
2016,6,22,7,0,499.0,76.0,3.5,26.0,221.0,366.55,289.61
2016,6,22,7,15,546.5,83.0,3.5,26.5,272.5,426.44,337.13
2016,6,22,7,30,594.0,90.0,3.5,27.0,324.0,489.09,385.14
2016,6,22,7,45,631.5,94.5,3.5,27.5,376.5,544.65,426.28
2016,6,22,8,0,669.0,99.0,3.5,28.0,429.0,601.19,466.87
2016,6,22,8,15,695.0,103.5,3.45,28.5,480.0,649.79,500.31
2016,6,22,8,30,721.0,108.0,3.4,29.0,531.0,694.86,529.58
2016,6,22,8,45,741.5,111.0,3.4,29.5,579.5,735.7,555.27
2016,6,22,9,0,762.0,114.0,3.4,30.0,628.0,774.8,579.35
2016,6,22,9,15,777.0,117.0,3.4,30.5,672.5,807.18,598.49
2016,6,22,9,30,792.0,120.0,3.4,31.0,717.0,837.01,615.76
2016,6,22,9,45,804.5,122.0,3.4,31.5,756.5,860.79,628.84
2016,6,22,10,0,817.0,124.0,3.4,32.0,796.0,871.35,633.17
2016,6,22,10,15,825.5,126.0,3.45,32.0,829.5,884.98,641.27
2016,6,22,10,30,834.0,128.0,3.5,32.0,863.0,895.22,647.21
2016,6,22,10,45,841.5,129.0,3.55,32.5,890.5,900.11,648.46
2016,6,22,11,0,849.0,130.0,3.6,33.0,918.0,901.43,647.52
2016,6,22,11,15,598.5,286.0,3.65,33.0,848.0,828.98,596.58
2016,6,22,11,30,348.0,442.0,3.7,33.0,778.0,724.65,520.3
2016,6,22,11,45,611.5,283.5,3.75,33.5,882.0,809.43,583.09
2016,6,22,12,0,875.0,125.0,3.8,34.0,986.0,859.02,617.08
2016,6,22,12,15,876.0,125.0,3.85,34.0,991.0,836.09,601.72
2016,6,22,12,30,877.0,125.0,3.9,34.0,996.0,810.21,584.86
2016,6,22,12,45,877.0,124.5,3.95,34.0,993.0,780.57,565.46
2016,6,22,13,0,877.0,124.0,4.0,34.0,990.0,748.48,544.04
2016,6,22,13,15,875.0,123.5,4.0,34.0,979.5,712.46,518.34
2016,6,22,13,30,873.0,123.0,4.0,34.0,969.0,674.04,490.5
2016,6,22,13,45,869.5,121.5,4.05,34.5,950.5,631.66,458.48
2016,6,22,14,0,866.0,120.0,4.1,35.0,932.0,587.26,424.37
2016,6,22,14,15,860.5,119.0,4.1,34.5,906.5,540.33,389.19
2016,6,22,14,30,855.0,118.0,4.1,34.0,881.0,491.93,351.79
2016,6,22,14,45,833.5,124.0,4.1,34.0,845.5,440.49,310.51
2016,6,22,15,0,812.0,130.0,4.1,34.0,810.0,385.33,265.75
2016,6,22,15,15,552.0,239.0,4.05,34.0,691.5,328.62,225.44
2016,6,22,15,30,292.0,348.0,4.0,34.0,573.0,306.36,214.3
2016,6,22,15,45,292.0,325.5,4.0,34.0,539.0,268.57,185.6
2016,6,22,16,0,292.0,303.0,4.0,34.0,505.0,231.01,158.53
2016,6,22,16,15,506.0,208.5,3.9,33.5,528.5,156.71,101.67
2016,6,22,16,30,720.0,114.0,3.8,33.0,552.0,82.18,61.4
2016,6,22,16,45,693.0,110.5,3.75,33.0,501.5,74.16,55.16
2016,6,22,17,0,666.0,107.0,3.7,33.0,451.0,73.55,54.87
2016,6,22,17,15,633.5,101.5,3.5,32.5,399.5,71.42,53.46
2016,6,22,17,30,601.0,96.0,3.3,32.0,348.0,69.18,51.92
2016,6,22,17,45,555.5,89.0,3.15,31.5,296.0,65.56,49.19
2016,6,22,18,0,510.0,82.0,3.0,31.0,244.0,61.81,46.26
2016,6,22,18,15,448.0,73.0,2.8,30.5,195.0,56.2,41.64
2016,6,22,18,30,386.0,64.0,2.6,30.0,146.0,48.38,34.96
2016,6,22,18,45,296.5,51.0,2.45,29.5,103.5,38.87,26.64
2016,6,22,19,0,207.0,38.0,2.3,29.0,61.0,29.19,17.8
2016,6,22,19,15,103.5,19.0,2.4,28.5,30.5,14.73,0.36
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,76.0,15.5,2.95,23.5,21.5,32.56,0.0
2016,6,23,6,0,152.0,31.0,3.1,24.0,43.0,97.7,60.93
2016,6,23,6,15,250.5,45.0,3.25,24.5,83.5,157.15,115.56
2016,6,23,6,30,349.0,59.0,3.4,25.0,124.0,227.46,174.69
2016,6,23,6,45,432.0,66.5,3.55,25.5,174.0,297.72,233.41
2016,6,23,7,0,515.0,74.0,3.7,26.0,224.0,372.55,294.46
2016,6,23,7,15,562.5,81.0,3.7,26.5,276.0,433.14,342.59
2016,6,23,7,30,610.0,88.0,3.7,27.0,328.0,496.5,391.18
2016,6,23,7,45,654.5,90.0,3.7,27.5,382.0,554.5,434.29
2016,6,23,8,0,699.0,92.0,3.7,28.0,436.0,613.95,477.13
2016,6,23,8,15,723.5,96.0,3.65,28.5,487.0,659.67,508.25
2016,6,23,8,30,748.0,100.0,3.6,29.0,538.0,706.87,538.8
2016,6,23,8,45,772.5,100.5,3.6,29.5,587.5,748.97,565.31
2016,6,23,9,0,797.0,101.0,3.6,30.0,637.0,789.49,590.29
2016,6,23,9,15,811.0,103.5,3.55,30.0,681.5,813.01,604.32
2016,6,23,9,30,825.0,106.0,3.5,30.0,726.0,841.9,622.04
2016,6,23,9,45,838.5,106.5,3.5,30.5,766.5,865.44,635.02
2016,6,23,10,0,852.0,107.0,3.5,31.0,807.0,885.95,645.97
2016,6,23,10,15,860.0,108.5,3.5,31.5,840.5,899.25,652.17
2016,6,23,10,30,868.0,110.0,3.5,32.0,874.0,909.05,656.19
2016,6,23,10,45,875.0,110.5,3.55,32.5,901.5,913.38,657.04
2016,6,23,11,0,882.0,111.0,3.6,33.0,929.0,914.05,655.65
2016,6,23,11,15,886.0,112.0,3.65,33.0,949.5,908.76,651.87
2016,6,23,11,30,890.0,113.0,3.7,33.0,970.0,899.75,645.81
2016,6,23,11,45,536.5,307.5,3.75,33.5,826.0,766.5,551.98
2016,6,23,12,0,183.0,502.0,3.8,34.0,682.0,603.95,432.49
2016,6,23,12,15,531.5,314.5,3.8,34.0,841.0,732.42,528.73
2016,6,23,12,30,880.0,127.0,3.8,34.0,1000.0,814.75,588.11
2016,6,23,12,45,585.0,305.0,3.85,34.0,885.0,716.23,516.46
2016,6,23,13,0,290.0,483.0,3.9,34.0,770.0,617.67,443.24
2016,6,23,13,15,581.0,305.0,3.9,34.0,871.0,658.0,476.39
2016,6,23,13,30,872.0,127.0,3.9,34.0,972.0,677.02,492.49
2016,6,23,13,45,868.0,126.0,3.95,34.5,953.5,634.74,460.29
2016,6,23,14,0,864.0,125.0,4.0,35.0,935.0,590.47,426.34
2016,6,23,14,15,547.5,281.0,3.95,34.5,789.5,495.48,356.76
2016,6,23,14,30,231.0,437.0,3.9,34.0,644.0,436.93,314.47
2016,6,23,14,45,159.0,415.0,3.9,34.0,555.5,373.19,269.09
2016,6,23,15,0,87.0,393.0,3.9,34.0,467.0,325.21,235.32
2016,6,23,15,15,453.0,252.5,3.85,34.0,605.0,310.44,214.94
2016,6,23,15,30,819.0,112.0,3.8,34.0,743.0,283.69,179.93
2016,6,23,15,45,802.5,111.0,3.8,34.0,699.0,222.19,131.02
2016,6,23,16,0,786.0,110.0,3.8,34.0,655.0,168.71,92.31
2016,6,23,16,15,768.0,106.5,3.75,33.5,607.5,114.93,62.65
2016,6,23,16,30,750.0,103.0,3.7,33.0,560.0,75.23,55.8
2016,6,23,16,45,722.5,100.5,3.7,33.0,508.5,74.9,55.76
2016,6,23,17,0,695.0,98.0,3.7,33.0,457.0,68.04,50.37
2016,6,23,17,15,574.5,113.0,3.5,32.5,387.5,78.65,59.39
2016,6,23,17,30,454.0,128.0,3.3,32.0,318.0,88.92,68.18
2016,6,23,17,45,421.5,113.5,3.15,31.5,270.5,80.38,61.47
2016,6,23,18,0,389.0,99.0,3.0,31.0,223.0,71.43,54.27
2016,6,23,18,15,344.5,84.0,2.75,30.0,178.5,61.62,46.26
2016,6,23,18,30,300.0,69.0,2.5,29.0,134.0,51.43,37.68
2016,6,23,18,45,229.5,53.5,2.3,28.5,95.0,40.38,28.03
2016,6,23,19,0,159.0,38.0,2.1,28.0,56.0,29.03,17.78
2016,6,23,19,15,79.5,19.0,2.2,27.5,28.0,15.16,0.77
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,81.5,15.0,1.8,22.5,22.0,33.48,0.0
2016,6,24,6,0,163.0,30.0,2.0,23.0,44.0,99.54,61.74
2016,6,24,6,15,266.0,43.5,2.15,23.5,85.0,160.91,118.47
2016,6,24,6,30,369.0,57.0,2.3,24.0,126.0,233.37,179.36
2016,6,24,6,45,187.5,77.5,2.5,25.0,112.5,179.06,139.74
2016,6,24,7,0,6.0,98.0,2.7,26.0,99.0,89.89,67.84
2016,6,24,7,15,220.5,109.0,2.75,26.5,195.0,248.68,197.04
2016,6,24,7,30,435.0,120.0,2.8,27.0,291.0,415.96,327.77
2016,6,24,7,45,415.5,146.0,2.85,27.5,328.5,449.61,351.4
2016,6,24,8,0,396.0,172.0,2.9,28.0,366.0,479.84,372.2
2016,6,24,8,15,461.0,174.0,2.95,28.5,424.5,544.47,419.16
2016,6,24,8,30,526.0,176.0,3.0,29.0,483.0,611.86,466.76
2016,6,24,8,45,431.5,227.5,3.05,29.5,494.5,604.42,456.9
2016,6,24,9,0,337.0,279.0,3.1,30.0,506.0,573.49,430.94
2016,6,24,9,15,283.5,313.5,3.15,30.0,514.0,569.02,425.5
2016,6,24,9,30,230.0,348.0,3.2,30.0,522.0,544.29,405.79
2016,6,24,9,45,376.0,321.0,3.3,30.5,622.5,663.58,491.49
2016,6,24,10,0,522.0,294.0,3.4,31.0,723.0,785.99,575.62
2016,6,24,10,15,706.0,194.5,3.5,31.0,800.5,862.53,629.89
2016,6,24,10,30,890.0,95.0,3.6,31.0,878.0,914.46,663.27
2016,6,24,10,45,673.5,239.0,3.7,31.5,842.5,872.0,632.37
2016,6,24,11,0,457.0,383.0,3.8,32.0,807.0,798.77,576.19
2016,6,24,11,15,386.0,420.5,3.9,32.0,784.5,749.68,541.78
2016,6,24,11,30,315.0,458.0,4.0,32.0,762.0,710.48,513.4
2016,6,24,11,45,358.0,444.0,4.1,32.0,793.5,723.72,523.51
2016,6,24,12,0,401.0,430.0,4.2,32.0,825.0,733.98,531.24
2016,6,24,12,15,399.5,433.0,4.25,32.0,828.0,718.68,520.45
2016,6,24,12,30,398.0,436.0,4.3,32.0,831.0,701.51,508.46
2016,6,24,12,45,405.0,433.5,4.4,32.0,834.5,684.78,497.04
2016,6,24,13,0,412.0,431.0,4.5,32.0,838.0,665.98,484.04
2016,6,24,13,15,416.5,424.0,4.5,32.0,831.5,639.72,465.5
2016,6,24,13,30,421.0,417.0,4.5,32.0,825.0,612.19,445.85
2016,6,24,13,45,438.5,404.5,4.55,32.0,822.5,587.45,428.03
2016,6,24,14,0,456.0,392.0,4.6,32.0,820.0,560.39,408.1
2016,6,24,14,15,451.5,376.0,4.55,31.5,790.0,517.1,376.74
2016,6,24,14,30,447.0,360.0,4.5,31.0,760.0,473.69,344.63
2016,6,24,14,45,389.5,368.5,4.5,31.0,708.0,430.63,311.9
2016,6,24,15,0,332.0,377.0,4.5,31.0,656.0,387.34,279.25
2016,6,24,15,15,180.5,337.5,4.4,31.0,488.0,299.43,216.83
2016,6,24,15,30,29.0,298.0,4.3,31.0,320.0,229.21,169.04
2016,6,24,15,45,181.0,295.5,4.25,31.0,422.5,240.91,172.0
2016,6,24,16,0,333.0,293.0,4.2,31.0,525.0,231.24,159.08
2016,6,24,16,15,208.5,278.5,4.05,30.5,420.0,198.56,142.8
2016,6,24,16,30,84.0,264.0,3.9,30.0,315.0,183.31,143.97
2016,6,24,16,45,155.0,240.0,3.8,30.0,324.0,161.69,127.08
2016,6,24,17,0,226.0,216.0,3.7,30.0,333.0,149.28,117.5
2016,6,24,17,15,209.5,192.0,3.45,29.5,291.0,134.9,106.41
2016,6,24,17,30,193.0,168.0,3.2,29.0,249.0,120.0,94.74
2016,6,24,17,45,178.5,145.5,2.95,29.0,212.0,105.52,83.02
2016,6,24,18,0,164.0,123.0,2.7,29.0,175.0,90.59,70.74
2016,6,24,18,15,141.0,101.0,2.45,28.5,140.0,75.49,58.2
2016,6,24,18,30,118.0,79.0,2.2,28.0,105.0,60.02,45.05
2016,6,24,18,45,83.0,58.5,2.0,27.5,74.0,45.11,32.1
2016,6,24,19,0,48.0,38.0,1.8,27.0,43.0,29.93,18.61
2016,6,24,19,15,24.0,19.0,1.85,26.5,21.5,15.48,1.12
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.0,15.5,2.4,24.5,19.0,23.61,0.0
2016,6,25,6,0,82.0,31.0,2.5,25.0,38.0,68.46,40.7
2016,6,25,6,15,170.5,48.5,2.55,25.0,76.0,124.02,90.33
2016,6,25,6,30,259.0,66.0,2.6,25.0,114.0,197.28,151.21
2016,6,25,6,45,155.5,86.5,2.65,25.0,118.0,174.61,136.21
2016,6,25,7,0,52.0,107.0,2.7,25.0,122.0,130.69,101.56
2016,6,25,7,15,40.5,125.5,2.85,25.0,138.5,143.51,112.01
2016,6,25,7,30,29.0,144.0,3.0,25.0,155.0,155.16,121.01
2016,6,25,7,45,20.0,154.5,3.2,25.5,162.5,149.37,115.66
2016,6,25,8,0,11.0,165.0,3.4,26.0,170.0,152.16,117.06
2016,6,25,8,15,5.5,160.0,3.55,26.0,162.5,142.34,108.76
2016,6,25,8,30,0.0,155.0,3.7,26.0,155.0,132.76,100.66
2016,6,25,8,45,4.5,180.5,3.85,26.5,183.5,159.05,120.91
2016,6,25,9,0,9.0,206.0,4.0,27.0,212.0,185.57,141.0
2016,6,25,9,15,63.5,278.5,4.05,27.0,326.0,313.89,240.27
2016,6,25,9,30,118.0,351.0,4.1,27.0,440.0,449.72,341.54
2016,6,25,9,45,130.0,373.5,4.15,27.5,476.5,481.93,363.39
2016,6,25,10,0,142.0,396.0,4.2,28.0,513.0,513.5,384.88
2016,6,25,10,15,150.5,415.0,4.2,28.0,543.5,537.59,401.45
2016,6,25,10,30,159.0,434.0,4.2,28.0,574.0,560.68,417.24
2016,6,25,10,45,97.5,410.0,4.25,28.5,497.0,462.93,344.57
2016,6,25,11,0,36.0,386.0,4.3,29.0,420.0,381.18,282.85
2016,6,25,11,15,23.5,301.5,4.25,29.0,323.5,289.44,215.31
2016,6,25,11,30,11.0,217.0,4.2,29.0,227.0,193.7,143.51
2016,6,25,11,45,21.0,308.0,4.2,29.0,329.0,288.88,214.85
2016,6,25,12,0,31.0,399.0,4.2,29.0,431.0,375.26,277.86
2016,6,25,12,15,203.5,421.5,4.15,29.0,624.5,541.29,400.95
2016,6,25,12,30,376.0,444.0,4.1,29.0,818.0,691.07,507.34
2016,6,25,12,45,190.5,301.0,4.05,29.0,490.5,409.71,305.7
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,135.96,99.22
2016,6,25,13,15,2.5,140.5,3.95,29.0,143.0,119.2,86.7
2016,6,25,13,30,0.0,123.0,3.9,29.0,123.0,102.74,74.08
2016,6,25,13,45,3.0,145.0,3.85,29.0,148.0,122.56,89.39
2016,6,25,14,0,6.0,167.0,3.8,29.0,173.0,141.86,104.2
2016,6,25,14,15,10.5,223.0,3.75,29.0,232.5,188.55,139.69
2016,6,25,14,30,15.0,279.0,3.7,29.0,292.0,233.12,173.19
2016,6,25,14,45,11.5,238.0,3.7,29.0,248.0,197.95,146.85
2016,6,25,15,0,8.0,197.0,3.7,29.0,204.0,163.39,120.9
2016,6,25,15,15,13.5,233.5,3.7,29.0,244.5,191.56,142.39
2016,6,25,15,30,19.0,270.0,3.7,29.0,285.0,217.19,161.75
2016,6,25,15,45,9.5,200.5,3.7,29.0,208.0,162.16,120.46
2016,6,25,16,0,0.0,131.0,3.7,29.0,131.0,107.32,78.84
2016,6,25,16,15,0.0,113.5,3.65,28.5,113.5,93.49,68.46
2016,6,25,16,30,0.0,96.0,3.6,28.0,96.0,79.7,60.72
2016,6,25,16,45,0.0,52.5,3.6,28.0,52.5,43.52,30.86
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.43,0.61
2016,6,25,17,15,0.0,25.5,3.4,27.5,25.5,21.06,12.22
2016,6,25,17,30,0.0,42.0,3.2,27.0,42.0,34.72,23.94
2016,6,25,17,45,0.0,35.5,3.05,27.0,35.5,29.31,19.41
2016,6,25,18,0,0.0,29.0,2.9,27.0,29.0,23.92,14.84
2016,6,25,18,15,0.0,23.0,2.65,26.5,23.0,18.94,10.61
2016,6,25,18,30,0.0,17.0,2.4,26.0,17.0,13.98,6.32
2016,6,25,18,45,0.0,12.0,2.15,26.0,12.0,9.86,2.68
2016,6,25,19,0,0.0,7.0,1.9,26.0,7.0,5.74,0.0
2016,6,25,19,15,0.0,3.5,1.95,25.5,3.5,2.87,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,48.0,15.5,1.2,23.5,19.0,25.35,0.0
2016,6,26,6,0,96.0,31.0,1.3,24.0,38.0,72.71,43.11
2016,6,26,6,15,189.0,47.5,1.45,24.0,77.0,137.41,100.67
2016,6,26,6,30,282.0,64.0,1.6,24.0,116.0,204.62,156.92
2016,6,26,6,45,362.0,74.0,1.8,24.5,164.0,268.01,209.74
2016,6,26,7,0,442.0,84.0,2.0,25.0,212.0,339.05,267.48
2016,6,26,7,15,254.5,118.5,2.05,25.0,195.5,278.86,220.8
2016,6,26,7,30,67.0,153.0,2.1,25.0,179.0,188.65,147.8
2016,6,26,7,45,47.0,167.0,2.2,25.5,187.0,190.14,148.25
2016,6,26,8,0,27.0,181.0,2.3,26.0,195.0,190.04,146.98
2016,6,26,8,15,187.0,205.0,2.35,26.5,313.0,345.39,269.48
2016,6,26,8,30,347.0,229.0,2.4,27.0,431.0,513.34,394.93
2016,6,26,8,45,553.5,171.0,2.45,27.5,526.5,651.68,495.55
2016,6,26,9,0,760.0,113.0,2.5,28.0,622.0,771.92,578.06
2016,6,26,9,15,775.0,116.0,2.55,28.5,666.5,804.44,596.8
2016,6,26,9,30,790.0,119.0,2.6,29.0,711.0,834.44,614.36
2016,6,26,9,45,474.5,257.5,2.7,29.5,619.0,704.46,520.22
2016,6,26,10,0,159.0,396.0,2.8,30.0,527.0,528.96,389.39
2016,6,26,10,15,500.0,258.0,2.85,30.0,693.5,732.56,539.89
2016,6,26,10,30,841.0,120.0,2.9,30.0,860.0,895.0,649.87
2016,6,26,10,45,847.0,121.5,3.0,30.5,887.0,899.34,649.9
2016,6,26,11,0,853.0,123.0,3.1,31.0,914.0,900.09,648.97
2016,6,26,11,15,857.5,124.0,3.15,31.0,934.0,895.38,645.59
2016,6,26,11,30,862.0,125.0,3.2,31.0,954.0,887.04,639.98
2016,6,26,11,45,851.0,135.5,3.25,31.5,963.0,869.63,627.27
2016,6,26,12,0,840.0,146.0,3.3,32.0,972.0,848.66,612.36
2016,6,26,12,15,841.0,146.0,3.3,32.0,977.0,826.25,597.54
2016,6,26,12,30,842.0,146.0,3.3,32.0,982.0,801.02,580.87
2016,6,26,12,45,649.0,289.5,3.35,32.0,933.0,755.28,546.13
2016,6,26,13,0,456.0,433.0,3.4,32.0,884.0,701.0,504.77
2016,6,26,13,15,644.0,290.0,3.4,32.0,919.0,692.66,502.74
2016,6,26,13,30,832.0,147.0,3.4,32.0,954.0,667.42,487.82
2016,6,26,13,45,611.0,276.5,3.4,32.0,863.0,596.31,434.01
2016,6,26,14,0,390.0,406.0,3.4,32.0,772.0,537.9,389.74
2016,6,26,14,15,599.5,274.5,3.35,32.0,819.5,519.78,376.78
2016,6,26,14,30,809.0,143.0,3.3,32.0,867.0,489.69,352.33
2016,6,26,14,45,801.0,140.5,3.3,32.0,835.0,438.85,311.56
2016,6,26,15,0,793.0,138.0,3.3,32.0,803.0,387.42,269.4
2016,6,26,15,15,675.5,195.5,3.25,32.0,743.5,338.82,231.25
2016,6,26,15,30,558.0,253.0,3.2,32.0,684.0,306.52,206.82
2016,6,26,15,45,650.5,189.5,3.15,32.0,663.5,242.51,153.22
2016,6,26,16,0,743.0,126.0,3.1,32.0,643.0,176.48,100.4
2016,6,26,16,15,678.0,141.5,2.95,31.5,587.0,126.59,73.84
2016,6,26,16,30,613.0,157.0,2.8,31.0,531.0,99.84,76.26
2016,6,26,16,45,598.5,144.0,2.7,31.0,482.5,94.45,72.17
2016,6,26,17,0,584.0,131.0,2.6,31.0,434.0,88.53,67.59
2016,6,26,17,15,588.0,114.0,2.3,30.5,390.0,79.47,60.53
2016,6,26,17,30,592.0,97.0,2.0,30.0,346.0,69.71,52.78
2016,6,26,17,45,548.5,90.0,1.7,29.5,295.0,66.15,50.1
2016,6,26,18,0,505.0,83.0,1.4,29.0,244.0,62.47,47.2
2016,6,26,18,15,442.5,73.5,1.3,28.5,195.0,56.48,42.24
2016,6,26,18,30,380.0,64.0,1.2,28.0,146.0,48.33,35.25
2016,6,26,18,45,292.0,51.0,1.15,27.5,103.5,38.83,26.9
2016,6,26,19,0,204.0,38.0,1.1,27.0,61.0,29.17,18.04
2016,6,26,19,15,102.0,19.0,1.1,26.5,30.5,14.73,1.04
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,65.0,14.0,1.4,23.5,19.0,28.32,0.0
2016,6,27,6,0,130.0,28.0,1.6,24.0,38.0,85.88,50.93
2016,6,27,6,15,210.0,43.5,1.65,24.5,75.0,140.27,102.33
2016,6,27,6,30,290.0,59.0,1.7,25.0,112.0,202.16,154.34
2016,6,27,6,45,356.0,70.0,1.75,25.5,157.0,260.49,203.02
2016,6,27,7,0,422.0,81.0,1.8,26.0,202.0,325.05,255.36
2016,6,27,7,15,453.0,95.5,1.75,26.5,250.0,379.15,297.7
2016,6,27,7,30,484.0,110.0,1.7,27.0,298.0,434.91,339.65
2016,6,27,7,45,597.5,97.5,1.7,27.5,365.0,524.6,406.17
2016,6,27,8,0,711.0,85.0,1.7,28.0,432.0,611.63,468.48
2016,6,27,8,15,563.0,148.0,1.7,28.5,442.5,599.44,454.68
2016,6,27,8,30,415.0,211.0,1.7,29.0,453.0,562.36,423.8
2016,6,27,8,45,607.0,154.0,1.75,29.5,542.5,677.36,506.45
2016,6,27,9,0,799.0,97.0,1.8,30.0,632.0,786.69,578.3
2016,6,27,9,15,812.5,99.5,1.8,30.5,676.5,810.27,590.14
2016,6,27,9,30,826.0,102.0,1.8,31.0,721.0,839.0,606.06
2016,6,27,9,45,836.5,104.0,1.8,31.5,760.5,861.7,617.89
2016,6,27,10,0,847.0,106.0,1.8,32.0,800.0,881.26,627.71
2016,6,27,10,15,855.0,107.5,1.8,32.0,833.5,894.75,634.99
2016,6,27,10,30,863.0,109.0,1.8,32.0,867.0,904.76,640.21
2016,6,27,10,45,631.5,251.5,1.8,32.5,816.0,846.48,599.4
2016,6,27,11,0,400.0,394.0,1.8,33.0,765.0,757.9,534.79
2016,6,27,11,15,394.5,406.5,1.8,33.0,779.5,745.4,526.78
2016,6,27,11,30,389.0,419.0,1.8,33.0,794.0,741.79,523.71
2016,6,27,11,45,631.0,272.0,1.8,33.5,888.5,819.02,578.05
2016,6,27,12,0,873.0,125.0,1.8,34.0,983.0,860.23,604.5
2016,6,27,12,15,873.5,125.0,1.8,34.0,988.0,837.13,589.33
2016,6,27,12,30,874.0,125.0,1.8,34.0,993.0,811.09,572.88
2016,6,27,12,45,643.0,277.5,1.8,34.5,915.0,741.9,523.28
2016,6,27,13,0,412.0,430.0,1.8,35.0,837.0,666.91,468.35
2016,6,27,13,15,639.5,277.0,1.85,35.0,901.5,680.38,481.83
2016,6,27,13,30,867.0,124.0,1.9,35.0,966.0,674.58,480.73
2016,6,27,13,45,862.0,124.0,1.95,35.0,947.0,632.72,451.06
2016,6,27,14,0,857.0,124.0,2.0,35.0,928.0,588.95,419.48
2016,6,27,14,15,851.0,122.5,2.0,35.0,903.0,541.86,384.48
2016,6,27,14,30,845.0,121.0,2.0,35.0,878.0,493.37,347.44
2016,6,27,14,45,822.5,128.5,2.0,35.0,842.5,442.98,308.08
2016,6,27,15,0,800.0,136.0,2.0,35.0,807.0,389.35,265.58
2016,6,27,15,15,789.0,133.5,2.0,35.0,769.0,336.23,222.52
2016,6,27,15,30,778.0,131.0,2.0,35.0,731.0,283.3,179.39
2016,6,27,15,45,762.5,128.5,2.05,35.0,688.0,229.93,137.27
2016,6,27,16,0,747.0,126.0,2.1,35.0,645.0,177.75,99.65
2016,6,27,16,15,728.5,122.0,2.1,34.5,598.0,125.75,70.55
2016,6,27,16,30,710.0,118.0,2.1,34.0,551.0,76.87,56.8
2016,6,27,16,45,670.5,118.0,2.15,34.0,498.0,78.48,58.36
2016,6,27,17,0,631.0,118.0,2.2,34.0,445.0,80.29,60.05
2016,6,27,17,15,551.5,121.5,2.1,33.5,384.0,84.32,63.69
2016,6,27,17,30,472.0,125.0,2.0,33.0,323.0,87.14,66.36
2016,6,27,17,45,439.0,111.5,1.9,32.5,275.5,79.19,60.17
2016,6,27,18,0,406.0,98.0,1.8,32.0,228.0,70.87,53.53
2016,6,27,18,15,358.0,84.0,1.65,31.0,182.5,61.7,46.11
2016,6,27,18,30,310.0,70.0,1.5,30.0,137.0,52.19,38.15
2016,6,27,18,45,240.0,54.0,1.35,29.5,97.0,40.78,28.26
2016,6,27,19,0,170.0,38.0,1.2,29.0,57.0,29.06,17.76
2016,6,27,19,15,85.0,19.0,1.2,28.5,28.5,14.69,1.04
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,23.01,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,65.66,37.23
2016,6,28,6,15,163.0,47.5,2.45,25.5,73.0,120.15,86.97
2016,6,28,6,30,238.0,67.0,2.5,26.0,111.0,180.89,137.69
2016,6,28,6,45,302.5,82.5,2.6,27.0,157.0,249.23,193.65
2016,6,28,7,0,367.0,98.0,2.7,28.0,203.0,315.17,246.44
2016,6,28,7,15,415.5,110.0,2.5,28.5,252.5,373.7,292.11
2016,6,28,7,30,464.0,122.0,2.3,29.0,302.0,435.69,338.68
2016,6,28,7,45,503.0,131.0,2.1,30.0,353.0,491.09,377.82
2016,6,28,8,0,542.0,140.0,1.9,31.0,404.0,548.13,416.4
2016,6,28,8,15,570.5,147.5,1.7,31.5,454.0,604.48,453.38
2016,6,28,8,30,599.0,155.0,1.5,32.0,504.0,653.88,484.16
2016,6,28,8,45,622.0,161.0,1.35,32.5,551.5,696.72,509.64
2016,6,28,9,0,645.0,167.0,1.2,33.0,599.0,738.26,533.33
2016,6,28,9,15,663.0,172.0,1.2,33.0,642.5,772.9,554.45
2016,6,28,9,30,681.0,177.0,1.2,33.0,686.0,805.42,573.7
2016,6,28,9,45,693.0,182.0,1.25,33.5,725.0,830.23,587.28
2016,6,28,10,0,705.0,187.0,1.3,34.0,764.0,852.25,599.12
2016,6,28,10,15,715.5,190.0,1.4,34.0,797.5,867.9,608.85
2016,6,28,10,30,726.0,193.0,1.5,34.0,831.0,880.42,616.76
2016,6,28,10,45,729.5,198.5,1.65,34.5,857.0,885.75,619.55
2016,6,28,11,0,733.0,204.0,1.8,35.0,883.0,887.63,620.28
2016,6,28,11,15,738.5,205.5,1.9,35.0,903.0,884.0,618.39
2016,6,28,11,30,744.0,207.0,2.0,35.0,923.0,868.54,609.16
2016,6,28,11,45,770.5,191.5,2.1,35.0,941.0,861.82,605.55
2016,6,28,12,0,797.0,176.0,2.2,35.0,959.0,851.14,599.39
2016,6,28,12,15,798.0,176.0,2.25,35.0,964.0,828.65,585.34
2016,6,28,12,30,799.0,176.0,2.3,35.0,969.0,803.26,569.48
2016,6,28,12,45,793.5,179.5,2.4,35.0,965.0,773.14,549.98
2016,6,28,13,0,788.0,183.0,2.5,35.0,961.0,740.98,528.61
2016,6,28,13,15,785.5,182.0,2.55,34.5,950.5,705.43,505.42
2016,6,28,13,30,783.0,181.0,2.6,34.0,940.0,667.85,480.23
2016,6,28,13,45,526.5,319.0,2.7,34.0,825.5,581.59,417.43
2016,6,28,14,0,270.0,457.0,2.8,34.0,711.0,507.3,363.3
2016,6,28,14,15,158.0,423.0,2.9,33.5,571.0,409.44,295.37
2016,6,28,14,30,46.0,389.0,3.0,33.0,431.0,323.72,235.16
2016,6,28,14,45,23.0,209.5,3.1,33.0,230.5,176.87,128.38
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,24.99,13.71
2016,6,28,15,15,0.0,78.5,3.25,32.5,78.5,65.51,45.17
2016,6,28,15,30,0.0,127.0,3.3,32.0,127.0,104.79,75.58
2016,6,28,15,45,0.0,77.5,3.35,32.0,77.5,64.56,44.71
2016,6,28,16,0,0.0,28.0,3.4,32.0,28.0,23.23,12.6
2016,6,28,16,15,0.0,30.0,3.35,31.5,30.0,24.87,13.99
2016,6,28,16,30,0.0,32.0,3.3,31.0,32.0,26.51,16.3
2016,6,28,16,45,0.0,45.0,3.25,30.5,45.0,37.29,25.36
2016,6,28,17,0,0.0,58.0,3.2,30.0,58.0,48.08,34.5
2016,6,28,17,15,0.0,44.5,3.0,29.5,44.5,36.82,25.3
2016,6,28,17,30,0.0,31.0,2.8,29.0,31.0,25.6,16.01
2016,6,28,17,45,0.0,26.0,2.6,28.5,26.0,21.44,12.59
2016,6,28,18,0,0.0,21.0,2.4,28.0,21.0,17.3,9.13
2016,6,28,18,15,0.0,17.0,2.15,27.5,17.0,13.99,6.32
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,10.68,3.46
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.39,0.57
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.1,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.05,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.5,2.05,24.0,19.5,30.84,0.0
2016,6,29,6,0,154.0,27.0,2.3,24.0,39.0,91.47,52.74
2016,6,29,6,15,249.5,41.0,2.3,24.5,78.5,151.59,110.46
2016,6,29,6,30,345.0,55.0,2.3,25.0,118.0,220.4,168.35
2016,6,29,6,45,418.0,64.5,2.35,25.5,166.0,287.89,224.64
2016,6,29,7,0,491.0,74.0,2.4,26.0,214.0,358.79,282.2
2016,6,29,7,15,539.0,81.5,2.4,26.5,265.0,419.16,329.79
2016,6,29,7,30,587.0,89.0,2.4,27.0,316.0,482.43,377.86
2016,6,29,7,45,625.0,94.0,2.4,27.5,368.5,538.75,419.11
2016,6,29,8,0,663.0,99.0,2.4,28.0,421.0,596.15,459.8
2016,6,29,8,15,689.0,103.5,2.4,28.5,472.0,644.78,492.9
2016,6,29,8,30,715.0,108.0,2.4,29.0,523.0,692.79,524.02
2016,6,29,8,45,733.0,112.5,2.4,29.5,571.0,730.41,547.0
2016,6,29,9,0,751.0,117.0,2.4,30.0,619.0,769.15,570.43
2016,6,29,9,15,766.5,120.5,2.45,30.0,664.0,802.57,591.43
2016,6,29,9,30,782.0,124.0,2.5,30.0,709.0,833.5,610.7
2016,6,29,9,45,792.0,127.5,2.55,30.5,748.0,856.82,623.63
2016,6,29,10,0,802.0,131.0,2.6,31.0,787.0,877.04,634.56
2016,6,29,10,15,811.0,133.5,2.65,31.0,821.0,892.06,643.43
2016,6,29,10,30,820.0,136.0,2.7,31.0,855.0,892.35,642.87
2016,6,29,10,45,822.5,140.5,2.75,31.5,881.5,896.1,643.51
2016,6,29,11,0,825.0,145.0,2.8,32.0,908.0,896.21,641.87
2016,6,29,11,15,829.5,146.0,2.85,32.0,928.5,891.41,638.5
2016,6,29,11,30,834.0,147.0,2.9,32.0,949.0,883.06,632.97
2016,6,29,11,45,529.5,321.5,2.95,32.5,833.0,775.94,556.65
2016,6,29,12,0,225.0,496.0,3.0,33.0,717.0,636.41,454.93
2016,6,29,12,15,538.0,319.5,3.0,33.0,852.0,745.49,536.41
2016,6,29,12,30,851.0,143.0,3.0,33.0,987.0,808.29,582.37
2016,6,29,12,45,570.0,313.0,3.05,33.0,878.0,714.78,514.42
2016,6,29,13,0,289.0,483.0,3.1,33.0,769.0,619.75,444.28
2016,6,29,13,15,270.5,482.5,3.1,33.0,748.0,586.97,421.81
2016,6,29,13,30,252.0,482.0,3.1,33.0,727.0,554.9,399.29
2016,6,29,13,45,533.0,318.0,3.1,33.0,823.0,585.56,423.76
2016,6,29,14,0,814.0,154.0,3.1,33.0,919.0,589.58,427.21
2016,6,29,14,15,433.5,276.5,3.1,33.0,683.0,440.13,318.94
2016,6,29,14,30,53.0,399.0,3.1,33.0,447.0,334.31,242.73
2016,6,29,14,45,406.0,280.5,3.1,33.0,623.0,374.76,268.94
2016,6,29,15,0,759.0,162.0,3.1,33.0,799.0,394.83,274.44
2016,6,29,15,15,747.0,159.0,3.15,33.0,761.0,343.13,231.83
2016,6,29,15,30,735.0,156.0,3.2,33.0,723.0,291.83,189.59
2016,6,29,15,45,718.5,152.5,3.25,33.0,680.5,233.04,143.04
2016,6,29,16,0,702.0,149.0,3.3,33.0,638.0,181.6,105.36
2016,6,29,16,15,682.0,144.0,3.3,32.5,591.0,130.56,75.82
2016,6,29,16,30,662.0,139.0,3.3,32.0,544.0,89.05,67.23
2016,6,29,16,45,638.5,132.5,3.35,32.0,494.5,87.37,66.14
2016,6,29,17,0,615.0,126.0,3.4,32.0,445.0,85.48,64.85
2016,6,29,17,15,581.5,119.0,3.2,31.5,394.0,82.9,63.11
2016,6,29,17,30,548.0,112.0,3.0,31.0,343.0,80.14,61.2
2016,6,29,17,45,510.0,101.5,2.85,30.5,292.5,74.47,56.81
2016,6,29,18,0,472.0,91.0,2.7,30.0,242.0,66.68,50.53
2016,6,29,18,15,412.0,80.0,2.4,29.5,194.0,59.31,44.43
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.74,37.94
2016,6,29,18,45,278.5,54.0,1.85,28.5,104.0,40.97,28.54
2016,6,29,19,0,205.0,39.0,1.6,28.0,62.0,29.92,18.56
2016,6,29,19,15,102.5,19.5,1.55,27.5,31.0,15.11,1.34
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.5,1.2,24.5,18.5,27.68,0.0
2016,6,30,6,0,129.0,27.0,1.4,25.0,37.0,83.53,46.87
2016,6,30,6,15,220.5,43.0,1.45,25.5,76.0,143.54,103.92
2016,6,30,6,30,312.0,59.0,1.5,26.0,115.0,211.27,160.3
2016,6,30,6,45,384.0,70.0,1.6,26.5,162.5,273.53,211.94
2016,6,30,7,0,456.0,81.0,1.7,27.0,210.0,342.62,267.58
2016,6,30,7,15,505.0,89.5,1.8,27.5,261.0,408.15,318.67
2016,6,30,7,30,554.0,98.0,1.9,28.0,312.0,471.76,366.71
2016,6,30,7,45,592.0,104.5,2.0,28.5,364.5,528.54,408.2
2016,6,30,8,0,630.0,111.0,2.1,29.0,417.0,586.45,449.28
2016,6,30,8,15,657.5,116.0,2.15,29.5,467.5,635.68,482.8
2016,6,30,8,30,685.0,121.0,2.2,30.0,518.0,684.44,515.15
2016,6,30,8,45,704.5,126.5,2.25,30.5,566.5,726.5,541.35
2016,6,30,9,0,724.0,132.0,2.3,31.0,615.0,766.92,566.06
2016,6,30,9,15,740.5,135.5,2.3,31.0,659.5,796.35,583.93
2016,6,30,9,30,757.0,139.0,2.3,31.0,704.0,827.65,603.01
2016,6,30,9,45,769.0,142.5,2.35,31.5,744.0,852.3,616.75
2016,6,30,10,0,781.0,146.0,2.4,32.0,784.0,873.96,628.54
2016,6,30,10,15,790.5,148.0,2.45,32.0,818.0,888.66,637.15
2016,6,30,10,30,800.0,150.0,2.5,32.0,852.0,900.02,643.76
2016,6,30,10,45,510.0,304.5,2.55,32.5,757.5,783.66,561.82
2016,6,30,11,0,220.0,459.0,2.6,33.0,663.0,632.27,452.62
2016,6,30,11,15,150.0,460.5,2.6,33.0,601.0,564.15,405.17
2016,6,30,11,30,80.0,462.0,2.6,33.0,539.0,484.61,348.71
2016,6,30,11,45,456.5,309.5,2.65,33.5,757.5,701.95,505.9
2016,6,30,12,0,833.0,157.0,2.7,34.0,976.0,854.41,608.88
2016,6,30,12,15,498.0,332.0,2.75,34.0,822.5,723.65,516.4
2016,6,30,12,30,163.0,507.0,2.8,34.0,669.0,571.35,406.88
2016,6,30,12,45,501.0,330.5,2.85,34.5,826.0,681.46,488.58
2016,6,30,13,0,839.0,154.0,2.9,35.0,983.0,748.83,537.66
2016,6,30,13,15,836.5,153.5,2.95,35.0,972.5,713.71,512.74
2016,6,30,13,30,834.0,153.0,3.0,35.0,962.0,676.37,486.47
2016,6,30,13,45,830.0,151.5,3.05,35.0,944.0,635.24,456.99
2016,6,30,14,0,826.0,150.0,3.1,35.0,926.0,592.22,425.43
2016,6,30,14,15,820.0,148.5,3.15,35.0,900.5,547.06,391.47
2016,6,30,14,30,814.0,147.0,3.2,35.0,875.0,498.52,354.17
2016,6,30,14,45,816.5,138.0,3.3,35.0,846.0,447.0,313.7
2016,6,30,15,0,819.0,129.0,3.4,35.0,817.0,397.91,273.64
2016,6,30,15,15,808.5,126.5,3.45,34.5,779.0,339.82,226.86
2016,6,30,15,30,798.0,124.0,3.5,34.0,741.0,285.88,182.65
2016,6,30,15,45,784.0,121.0,3.55,34.0,698.0,231.23,138.71
2016,6,30,16,0,770.0,118.0,3.6,34.0,655.0,177.57,99.18
2016,6,30,16,15,752.0,114.5,3.6,33.5,607.5,124.48,68.65
2016,6,30,16,30,734.0,111.0,3.6,33.0,560.0,80.24,59.84
2016,6,30,16,45,710.5,106.5,3.65,33.0,509.5,71.8,53.22
2016,6,30,17,0,687.0,102.0,3.7,33.0,459.0,70.44,52.33
2016,6,30,17,15,656.0,97.0,3.6,32.5,407.0,68.52,51.06
2016,6,30,17,30,625.0,92.0,3.5,32.0,355.0,66.48,49.69
2016,6,30,17,45,582.5,85.0,3.4,31.5,303.0,62.75,46.86
2016,6,30,18,0,540.0,78.0,3.3,31.0,251.0,58.87,43.81
2016,6,30,18,15,480.0,69.5,3.0,30.0,201.5,53.51,39.49
2016,6,30,18,30,420.0,61.0,2.7,29.0,152.0,48.01,34.83
2016,6,30,18,45,333.5,49.0,2.4,28.5,108.5,37.56,25.71
2016,6,30,19,0,247.0,37.0,2.1,28.0,65.0,28.56,17.46
2016,6,30,19,15,123.5,18.5,2.05,27.5,32.5,14.38,0.99
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,1.4,23.5,19.5,31.4,0.0
2016,7,1,6,0,159.0,27.0,1.6,24.0,39.0,92.52,51.34
2016,7,1,6,15,258.5,41.0,1.6,24.5,79.0,154.93,112.5
2016,7,1,6,30,358.0,55.0,1.6,25.0,119.0,225.8,171.88
2016,7,1,6,45,432.5,64.5,1.65,26.0,168.0,294.51,228.43
2016,7,1,7,0,507.0,74.0,1.7,27.0,217.0,366.98,286.11
2016,7,1,7,15,556.0,81.5,1.75,27.5,269.5,428.76,334.24
2016,7,1,7,30,605.0,89.0,1.8,28.0,322.0,493.5,382.82
2016,7,1,7,45,642.0,94.0,1.9,28.5,375.0,550.02,423.91
2016,7,1,8,0,679.0,99.0,2.0,29.0,428.0,607.49,464.46
2016,7,1,8,15,705.0,104.0,2.05,29.5,480.0,657.39,498.18
2016,7,1,8,30,731.0,109.0,2.1,30.0,532.0,703.55,527.7
2016,7,1,8,45,751.5,112.5,2.15,30.5,581.0,745.67,553.7
2016,7,1,9,0,772.0,116.0,2.2,31.0,630.0,786.02,578.11
2016,7,1,9,15,787.0,119.0,2.2,31.5,675.5,819.08,596.99
2016,7,1,9,30,802.0,122.0,2.2,32.0,721.0,849.57,614.01
2016,7,1,9,45,815.0,123.5,2.25,32.5,761.0,873.89,627.31
2016,7,1,10,0,828.0,125.0,2.3,33.0,801.0,884.81,632.01
2016,7,1,10,15,836.5,127.0,2.35,33.0,835.5,898.98,640.3
2016,7,1,10,30,845.0,129.0,2.4,33.0,870.0,909.71,646.46
2016,7,1,10,45,852.5,130.0,2.45,33.5,898.0,915.04,647.98
2016,7,1,11,0,860.0,131.0,2.5,34.0,926.0,916.75,647.36
2016,7,1,11,15,864.0,132.0,2.55,34.0,946.5,911.61,643.86
2016,7,1,11,30,868.0,133.0,2.6,34.0,967.0,902.79,638.18
2016,7,1,11,45,866.0,136.5,2.65,34.5,978.5,887.19,627.0
2016,7,1,12,0,864.0,140.0,2.7,35.0,990.0,868.1,613.71
2016,7,1,12,15,865.0,140.5,2.75,35.0,995.0,845.83,599.71
2016,7,1,12,30,866.0,141.0,2.8,35.0,1000.0,820.6,583.79
2016,7,1,12,45,865.0,140.5,2.9,35.5,997.0,790.46,563.73
2016,7,1,13,0,864.0,140.0,3.0,36.0,994.0,757.99,541.67
2016,7,1,13,15,861.5,139.5,3.05,36.0,983.5,722.09,516.98
2016,7,1,13,30,859.0,139.0,3.1,36.0,973.0,683.87,490.2
2016,7,1,13,45,854.5,138.0,3.2,36.0,954.0,641.82,460.32
2016,7,1,14,0,850.0,137.0,3.3,36.0,935.0,597.85,428.28
2016,7,1,14,15,843.5,135.5,3.35,36.0,909.5,550.71,392.99
2016,7,1,14,30,837.0,134.0,3.4,36.0,884.0,502.22,355.7
2016,7,1,14,45,828.0,132.5,3.5,36.0,851.5,451.52,315.83
2016,7,1,15,0,819.0,131.0,3.6,36.0,819.0,400.13,274.39
2016,7,1,15,15,808.0,129.0,3.65,35.5,781.0,342.33,227.99
2016,7,1,15,30,797.0,127.0,3.7,35.0,743.0,288.59,184.1
2016,7,1,15,45,781.5,124.5,3.75,35.0,699.0,234.0,140.38
