Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,766.0,122.0,3.8,35.0,655.0,180.57,101.16
2016,7,1,16,15,747.0,118.0,3.8,34.5,607.5,127.25,70.4
2016,7,1,16,30,728.0,114.0,3.8,34.0,560.0,82.17,61.13
2016,7,1,16,45,701.5,110.5,3.85,34.0,509.0,74.17,54.91
2016,7,1,17,0,675.0,107.0,3.9,34.0,458.0,73.55,54.62
2016,7,1,17,15,643.0,101.5,3.75,33.5,405.5,71.42,53.22
2016,7,1,17,30,611.0,96.0,3.6,33.0,353.0,69.17,51.68
2016,7,1,17,45,566.0,89.0,3.5,32.5,301.0,65.55,48.97
2016,7,1,18,0,521.0,82.0,3.4,32.0,249.0,61.79,46.05
2016,7,1,18,15,459.5,72.5,3.15,31.0,199.5,55.77,41.2
2016,7,1,18,30,398.0,63.0,2.9,30.0,150.0,47.72,34.42
2016,7,1,18,45,312.0,50.5,2.65,29.5,106.5,38.56,26.41
2016,7,1,19,0,226.0,38.0,2.4,29.0,63.0,29.24,17.91
2016,7,1,19,15,113.0,19.0,2.45,28.5,31.5,14.75,1.1
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,14.0,2.65,24.5,16.5,20.31,0.0
2016,7,2,6,0,67.0,28.0,2.9,25.0,33.0,58.98,30.53
2016,7,2,6,15,154.0,47.0,3.1,25.5,71.0,116.78,84.11
2016,7,2,6,30,241.0,66.0,3.3,26.0,109.0,189.61,144.43
2016,7,2,6,45,322.0,78.0,3.5,26.5,156.0,253.43,197.59
2016,7,2,7,0,403.0,90.0,3.7,27.0,203.0,325.14,256.08
2016,7,2,7,15,456.0,99.5,3.75,27.5,254.0,385.27,304.02
2016,7,2,7,30,509.0,109.0,3.8,28.0,305.0,449.24,353.43
2016,7,2,7,45,558.5,113.5,3.9,28.5,358.0,516.06,403.48
2016,7,2,8,0,608.0,118.0,4.0,29.0,411.0,578.8,449.21
2016,7,2,8,15,636.5,123.5,4.05,29.5,462.0,628.68,484.1
2016,7,2,8,30,665.0,129.0,4.1,30.0,513.0,678.19,517.91
2016,7,2,8,45,693.5,130.5,4.15,30.5,563.0,722.6,546.98
2016,7,2,9,0,722.0,132.0,4.2,31.0,613.0,765.88,574.4
2016,7,2,9,15,738.5,135.5,4.25,31.5,657.5,795.34,591.93
2016,7,2,9,30,755.0,139.0,4.3,32.0,702.0,826.71,610.69
2016,7,2,9,45,771.5,139.5,4.35,32.5,743.0,852.37,625.44
2016,7,2,10,0,788.0,140.0,4.4,33.0,784.0,875.19,638.25
2016,7,2,10,15,797.5,142.5,4.4,33.5,818.0,890.61,645.93
2016,7,2,10,30,807.0,145.0,4.4,34.0,852.0,902.67,651.46
2016,7,2,10,45,816.5,145.0,4.45,34.5,880.0,908.74,653.38
2016,7,2,11,0,826.0,145.0,4.5,35.0,908.0,899.15,645.19
2016,7,2,11,15,831.0,146.5,4.5,35.0,929.0,895.37,642.15
2016,7,2,11,30,836.0,148.0,4.5,35.0,950.0,887.99,636.83
2016,7,2,11,45,837.0,150.0,4.55,35.5,962.5,873.92,626.15
2016,7,2,12,0,838.0,152.0,4.6,36.0,975.0,856.43,613.36
2016,7,2,12,15,839.0,152.0,4.6,36.0,980.5,834.15,598.58
2016,7,2,12,30,840.0,152.0,4.6,36.0,986.0,809.02,581.96
2016,7,2,12,45,838.5,152.5,4.65,36.0,983.0,779.85,562.8
2016,7,2,13,0,837.0,153.0,4.7,36.0,980.0,748.5,541.35
2016,7,2,13,15,835.0,152.5,4.7,36.0,970.0,713.81,516.69
2016,7,2,13,30,833.0,152.0,4.7,36.0,960.0,676.87,490.0
2016,7,2,13,45,827.0,152.0,4.75,36.0,941.5,635.6,459.96
2016,7,2,14,0,821.0,152.0,4.8,36.0,923.0,594.9,429.53
2016,7,2,14,15,568.5,284.5,4.8,36.0,811.5,515.23,370.06
2016,7,2,14,30,316.0,417.0,4.8,36.0,700.0,460.79,329.69
2016,7,2,14,45,201.5,406.0,4.85,36.0,584.0,387.97,277.96
2016,7,2,15,0,87.0,395.0,4.9,36.0,468.0,328.31,236.34
2016,7,2,15,15,427.5,267.0,4.9,35.5,600.5,317.19,220.27
2016,7,2,15,30,768.0,139.0,4.9,35.0,733.0,290.57,187.21
2016,7,2,15,45,750.0,137.0,4.9,35.0,689.0,237.45,144.56
2016,7,2,16,0,732.0,135.0,4.9,35.0,645.0,185.82,106.6
2016,7,2,16,15,545.5,188.0,4.85,34.5,553.0,152.95,95.77
2016,7,2,16,30,359.0,241.0,4.8,34.0,461.0,155.57,119.89
2016,7,2,16,45,492.5,181.5,4.75,34.0,454.5,116.87,89.33
2016,7,2,17,0,626.0,122.0,4.7,34.0,448.0,82.88,62.2
2016,7,2,17,15,591.5,115.5,4.5,33.5,396.0,80.52,60.66
2016,7,2,17,30,557.0,109.0,4.3,33.0,344.0,78.01,58.95
2016,7,2,17,45,506.0,102.0,4.15,32.5,292.0,74.8,56.62
2016,7,2,18,0,455.0,95.0,4.0,32.0,240.0,69.26,52.25
2016,7,2,18,15,390.5,83.5,3.75,31.5,191.5,61.59,45.95
2016,7,2,18,30,326.0,72.0,3.5,31.0,143.0,53.73,39.26
2016,7,2,18,45,238.0,57.0,3.3,30.5,101.0,42.98,29.93
2016,7,2,19,0,150.0,42.0,3.1,30.0,59.0,32.43,20.35
2016,7,2,19,15,75.0,21.0,3.15,29.5,29.5,16.64,1.86
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,40.5,14.0,4.75,24.5,17.0,22.05,0.0
2016,7,3,6,0,81.0,28.0,4.9,25.0,34.0,63.23,32.02
2016,7,3,6,15,175.0,45.5,5.1,25.5,72.0,122.54,88.29
2016,7,3,6,30,269.0,63.0,5.3,26.0,110.0,197.99,151.21
2016,7,3,6,45,355.5,72.5,5.5,26.5,158.0,263.04,205.96
2016,7,3,7,0,442.0,82.0,5.7,27.0,206.0,336.52,266.63
2016,7,3,7,15,493.5,90.5,5.75,27.5,257.0,402.59,319.84
2016,7,3,7,30,545.0,99.0,5.8,28.0,308.0,467.37,370.55
2016,7,3,7,45,592.5,102.5,5.9,28.5,361.5,526.95,416.04
2016,7,3,8,0,640.0,106.0,6.0,29.0,415.0,588.34,461.71
2016,7,3,8,15,325.5,148.0,6.0,29.5,305.5,417.29,326.6
2016,7,3,8,30,11.0,190.0,6.0,30.0,196.0,174.18,131.64
2016,7,3,8,45,13.0,206.5,6.05,30.5,214.5,190.4,143.76
2016,7,3,9,0,15.0,223.0,6.1,31.0,233.0,206.68,155.54
2016,7,3,9,15,16.5,238.0,6.05,31.5,250.0,221.16,165.81
2016,7,3,9,30,18.0,253.0,6.0,32.0,267.0,235.63,175.98
2016,7,3,9,45,18.0,267.5,5.95,32.5,282.0,248.26,184.63
2016,7,3,10,0,18.0,282.0,5.9,33.0,297.0,260.77,193.14
2016,7,3,10,15,48.5,346.5,5.8,33.5,389.0,363.19,268.48
2016,7,3,10,30,79.0,411.0,5.7,34.0,481.0,451.52,331.52
2016,7,3,10,45,65.0,411.0,5.65,34.5,470.0,435.59,318.28
2016,7,3,11,0,51.0,411.0,5.6,35.0,459.0,419.54,305.32
2016,7,3,11,15,439.5,279.5,5.5,35.0,701.0,683.54,501.13
2016,7,3,11,30,828.0,148.0,5.4,35.0,943.0,881.7,638.61
2016,7,3,11,45,825.0,153.0,5.35,35.5,954.5,866.76,625.63
2016,7,3,12,0,822.0,158.0,5.3,36.0,966.0,860.9,619.95
2016,7,3,12,15,823.0,158.0,5.2,36.0,971.0,838.35,604.28
2016,7,3,12,30,824.0,158.0,5.1,36.0,976.0,801.61,579.26
2016,7,3,12,45,502.5,331.0,5.05,36.0,829.5,685.33,494.0
2016,7,3,13,0,181.0,504.0,5.0,36.0,683.0,558.02,399.62
2016,7,3,13,15,499.0,330.5,4.9,36.0,816.0,632.37,456.87
2016,7,3,13,30,817.0,157.0,4.8,36.0,949.0,676.4,490.21
2016,7,3,13,45,814.0,155.0,4.75,36.5,931.5,634.58,458.21
2016,7,3,14,0,811.0,153.0,4.7,37.0,914.0,590.89,424.75
2016,7,3,14,15,804.5,151.5,4.6,37.0,889.0,544.02,389.21
2016,7,3,14,30,798.0,150.0,4.5,37.0,864.0,495.96,351.92
2016,7,3,14,45,790.0,147.0,4.45,37.0,832.5,445.17,311.84
2016,7,3,15,0,782.0,144.0,4.4,37.0,801.0,393.8,270.39
2016,7,3,15,15,770.5,141.5,4.4,36.5,763.5,341.33,227.99
2016,7,3,15,30,759.0,139.0,4.4,36.0,726.0,289.13,185.47
2016,7,3,15,45,745.5,135.0,4.4,36.0,683.5,235.97,142.92
2016,7,3,16,0,732.0,131.0,4.4,36.0,641.0,183.79,104.5
2016,7,3,16,15,713.0,127.0,4.4,35.5,594.0,124.93,68.92
2016,7,3,16,30,694.0,123.0,4.4,35.0,547.0,79.59,58.82
2016,7,3,16,45,672.0,117.0,4.45,35.0,498.0,77.81,57.62
2016,7,3,17,0,650.0,111.0,4.5,35.0,449.0,75.82,56.23
2016,7,3,17,15,617.0,105.5,4.4,34.5,397.5,73.84,54.96
2016,7,3,17,30,584.0,100.0,4.3,34.0,346.0,71.73,53.56
2016,7,3,17,45,542.0,92.0,4.25,33.5,295.0,67.55,50.41
2016,7,3,18,0,500.0,84.0,4.2,33.0,244.0,63.17,46.99
2016,7,3,18,15,437.0,74.5,4.1,32.5,195.0,55.64,40.82
2016,7,3,18,30,374.0,65.0,4.0,32.0,146.0,49.0,35.17
2016,7,3,18,45,283.0,52.0,3.95,31.5,103.5,39.52,26.95
2016,7,3,19,0,192.0,39.0,3.9,31.0,61.0,29.88,18.22
2016,7,3,19,15,96.0,19.5,4.0,30.5,30.5,15.1,1.04
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,25.5,5.5,4.69,0.0
2016,7,4,6,0,0.0,11.0,4.3,26.0,11.0,9.04,0.0
2016,7,4,6,15,0.0,25.0,4.45,26.0,25.0,20.63,10.64
2016,7,4,6,30,0.0,39.0,4.6,26.0,39.0,32.25,20.5
2016,7,4,6,45,0.0,58.0,4.75,26.5,58.0,49.21,34.56
2016,7,4,7,0,0.0,77.0,4.9,27.0,77.0,66.19,48.45
2016,7,4,7,15,151.0,107.0,5.0,27.0,165.0,196.69,155.51
2016,7,4,7,30,302.0,137.0,5.1,27.0,253.0,339.41,269.93
2016,7,4,7,45,382.5,144.5,5.2,27.5,314.0,426.57,337.44
2016,7,4,8,0,463.0,152.0,5.3,28.0,375.0,506.43,398.05
2016,7,4,8,15,432.5,182.0,5.35,28.5,409.0,532.7,415.23
2016,7,4,8,30,402.0,212.0,5.4,29.0,443.0,554.56,428.81
2016,7,4,8,45,462.5,211.5,5.5,29.5,500.5,614.71,472.32
2016,7,4,9,0,523.0,211.0,5.6,30.0,558.0,676.32,515.95
2016,7,4,9,15,628.0,179.0,5.6,30.5,625.5,752.24,569.79
2016,7,4,9,30,733.0,147.0,5.6,31.0,693.0,816.57,612.64
2016,7,4,9,45,754.0,146.0,5.65,31.5,734.5,844.51,629.28
2016,7,4,10,0,775.0,145.0,5.7,32.0,776.0,869.77,644.17
2016,7,4,10,15,618.5,245.0,5.65,32.5,762.0,836.41,616.79
2016,7,4,10,30,462.0,345.0,5.6,33.0,748.0,783.76,573.96
2016,7,4,10,45,642.0,245.5,5.55,33.5,826.5,854.7,625.19
2016,7,4,11,0,822.0,146.0,5.5,34.0,905.0,897.96,652.98
2016,7,4,11,15,827.5,147.5,5.45,34.5,926.0,894.73,648.32
2016,7,4,11,30,833.0,149.0,5.4,35.0,947.0,887.9,641.65
2016,7,4,11,45,828.0,155.5,5.35,35.5,958.5,872.37,629.34
2016,7,4,12,0,823.0,162.0,5.3,36.0,970.0,866.31,623.52
2016,7,4,12,15,825.0,162.5,5.2,36.0,976.0,844.95,608.65
2016,7,4,12,30,827.0,163.0,5.1,36.0,982.0,820.49,591.86
2016,7,4,12,45,597.5,304.0,5.1,36.5,895.5,733.44,527.25
2016,7,4,13,0,368.0,445.0,5.1,37.0,809.0,651.13,465.16
2016,7,4,13,15,602.5,297.5,5.05,37.0,885.5,675.86,486.21
2016,7,4,13,30,837.0,150.0,5.0,37.0,962.0,680.1,491.57
2016,7,4,13,45,642.0,272.0,5.0,37.5,887.5,618.81,443.92
2016,7,4,14,0,447.0,394.0,5.0,38.0,813.0,563.42,401.32
2016,7,4,14,15,370.5,408.5,5.0,38.0,750.0,508.21,361.63
2016,7,4,14,30,294.0,423.0,5.0,38.0,687.0,455.53,323.75
2016,7,4,14,45,319.5,400.5,5.0,38.0,677.5,428.04,302.99
2016,7,4,15,0,345.0,378.0,5.0,38.0,668.0,397.81,279.48
2016,7,4,15,15,552.5,262.0,4.95,37.5,700.5,354.19,241.89
2016,7,4,15,30,760.0,146.0,4.9,37.0,733.0,295.16,189.36
2016,7,4,15,45,747.5,141.0,4.9,37.0,690.5,241.36,146.41
2016,7,4,16,0,735.0,136.0,4.9,37.0,648.0,188.43,107.44
2016,7,4,16,15,715.0,132.0,4.8,36.5,600.5,128.92,71.42
2016,7,4,16,30,695.0,128.0,4.7,36.0,553.0,82.7,61.05
2016,7,4,16,45,530.0,160.5,4.65,36.0,467.5,104.88,79.06
2016,7,4,17,0,365.0,193.0,4.6,36.0,382.0,131.07,100.27
2016,7,4,17,15,323.5,176.0,4.4,35.5,330.0,121.24,92.93
2016,7,4,17,30,282.0,159.0,4.2,35.0,278.0,111.01,85.2
2016,7,4,17,45,256.0,140.0,4.05,34.5,236.5,99.34,76.15
2016,7,4,18,0,230.0,121.0,3.9,34.0,195.0,87.21,66.52
2016,7,4,18,15,197.0,101.0,3.7,33.0,155.5,73.93,55.83
2016,7,4,18,30,164.0,81.0,3.5,32.0,116.0,60.22,44.44
2016,7,4,18,45,116.0,60.5,3.35,31.5,82.0,46.59,32.74
2016,7,4,19,0,68.0,40.0,3.2,31.0,48.0,31.35,19.38
2016,7,4,19,15,34.0,20.0,3.3,30.5,24.0,16.23,1.41
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,25.0,12.5,4.15,25.5,14.5,16.89,0.0
2016,7,5,6,0,50.0,25.0,4.2,26.0,29.0,44.37,19.24
2016,7,5,6,15,122.5,44.5,4.35,26.0,63.5,102.6,73.07
2016,7,5,6,30,195.0,64.0,4.5,26.0,98.0,159.98,121.43
2016,7,5,6,45,278.0,74.5,4.65,26.5,141.5,229.04,178.82
2016,7,5,7,0,361.0,85.0,4.8,27.0,185.0,297.89,235.47
2016,7,5,7,15,459.0,91.0,4.9,27.0,247.0,377.71,300.23
2016,7,5,7,30,557.0,97.0,5.0,27.0,309.0,472.91,375.31
2016,7,5,7,45,611.0,98.0,5.1,27.5,363.5,534.59,422.26
2016,7,5,8,0,665.0,99.0,5.2,28.0,418.0,598.46,469.69
2016,7,5,8,15,691.5,103.5,5.25,28.5,469.5,647.84,504.76
2016,7,5,8,30,718.0,108.0,5.3,29.0,521.0,696.64,537.87
2016,7,5,8,45,585.0,173.0,5.35,29.5,529.0,680.89,521.84
2016,7,5,9,0,452.0,238.0,5.4,30.0,537.0,645.22,490.99
2016,7,5,9,15,414.5,274.0,5.4,30.5,564.0,658.67,497.35
2016,7,5,9,30,377.0,310.0,5.4,31.0,591.0,653.11,490.23
2016,7,5,9,45,371.5,331.0,5.4,31.5,620.5,673.04,501.9
2016,7,5,10,0,366.0,352.0,5.4,32.0,650.0,690.79,511.85
2016,7,5,10,15,424.5,346.0,5.4,32.5,706.0,752.4,553.58
2016,7,5,10,30,483.0,340.0,5.4,33.0,762.0,798.99,584.38
2016,7,5,10,45,678.0,227.5,5.4,33.5,841.0,871.49,636.63
2016,7,5,11,0,873.0,115.0,5.4,34.0,920.0,916.97,665.02
2016,7,5,11,15,877.0,115.5,5.35,34.0,940.5,911.77,660.38
2016,7,5,11,30,881.0,116.0,5.3,34.0,961.0,902.88,653.68
2016,7,5,11,45,876.5,121.5,5.3,34.5,972.0,887.22,641.55
2016,7,5,12,0,872.0,127.0,5.3,35.0,983.0,868.0,627.21
2016,7,5,12,15,873.0,127.0,5.25,35.0,988.5,845.56,611.89
2016,7,5,12,30,874.0,127.0,5.2,35.0,994.0,820.1,594.59
2016,7,5,12,45,874.0,126.5,5.2,35.5,991.5,790.75,573.75
2016,7,5,13,0,874.0,126.0,5.2,36.0,989.0,758.91,551.27
2016,7,5,13,15,871.5,125.5,5.2,36.0,978.5,722.76,525.54
2016,7,5,13,30,869.0,125.0,5.2,36.0,968.0,684.26,497.62
2016,7,5,13,45,865.5,124.0,5.2,36.5,950.0,642.49,465.87
2016,7,5,14,0,862.0,123.0,5.2,37.0,932.0,598.66,432.09
2016,7,5,14,15,856.5,121.5,5.15,37.0,907.0,551.54,396.02
2016,7,5,14,30,851.0,120.0,5.1,37.0,882.0,502.92,357.95
2016,7,5,14,45,838.5,121.5,5.1,37.0,849.0,452.12,317.44
2016,7,5,15,0,826.0,123.0,5.1,37.0,816.0,400.93,275.71
2016,7,5,15,15,815.5,120.5,5.1,36.5,778.0,347.53,232.13
2016,7,5,15,30,805.0,118.0,5.1,36.0,740.0,287.75,183.53
2016,7,5,15,45,792.0,115.0,5.1,36.0,697.5,232.75,139.07
2016,7,5,16,0,779.0,112.0,5.1,36.0,655.0,178.58,98.76
2016,7,5,16,15,761.0,109.0,5.1,35.5,607.5,125.1,67.28
2016,7,5,16,30,743.0,106.0,5.1,35.0,560.0,77.01,56.76
2016,7,5,16,45,719.5,102.0,5.1,35.0,510.0,75.79,56.01
2016,7,5,17,0,696.0,98.0,5.1,35.0,460.0,67.96,49.87
2016,7,5,17,15,665.0,93.0,5.0,34.5,408.0,65.91,48.51
2016,7,5,17,30,634.0,88.0,4.9,34.0,356.0,63.75,47.03
2016,7,5,17,45,589.0,82.5,4.8,33.5,303.5,60.98,45.0
2016,7,5,18,0,544.0,77.0,4.7,33.0,251.0,58.14,42.83
2016,7,5,18,15,482.0,68.5,4.55,32.0,201.0,52.74,38.5
2016,7,5,18,30,420.0,60.0,4.4,31.0,151.0,47.2,33.83
2016,7,5,18,45,325.0,49.0,4.3,30.5,107.0,37.52,25.42
2016,7,5,19,0,230.0,38.0,4.2,30.0,63.0,29.26,17.79
2016,7,5,19,15,115.0,19.0,4.25,29.5,31.5,14.75,0.65
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.0,4.7,25.0,15.5,19.8,0.0
2016,7,6,6,0,70.0,26.0,4.8,25.0,31.0,56.88,25.01
2016,7,6,6,15,164.0,43.5,4.9,25.5,68.5,116.49,83.33
2016,7,6,6,30,258.0,61.0,5.0,26.0,106.0,191.44,145.85
2016,7,6,6,45,352.5,70.0,5.15,26.5,154.5,259.06,202.58
2016,7,6,7,0,447.0,79.0,5.3,27.0,203.0,336.02,265.97
2016,7,6,7,15,499.5,87.5,5.4,27.5,254.5,403.2,320.06
2016,7,6,7,30,552.0,96.0,5.5,28.0,306.0,468.95,371.53
2016,7,6,7,45,602.5,98.5,5.6,28.5,360.0,529.77,417.93
2016,7,6,8,0,653.0,101.0,5.7,29.0,414.0,592.62,464.62
2016,7,6,8,15,680.0,105.5,5.75,29.5,465.0,641.98,499.8
2016,7,6,8,30,707.0,110.0,5.8,30.0,516.0,690.84,533.21
2016,7,6,8,45,732.0,112.0,5.9,30.5,565.5,731.26,559.73
2016,7,6,9,0,757.0,114.0,6.0,31.0,615.0,773.5,587.25
2016,7,6,9,15,772.5,117.5,6.0,31.5,660.0,807.46,608.2
2016,7,6,9,30,788.0,121.0,6.0,32.0,705.0,838.93,627.22
2016,7,6,9,45,801.5,122.5,6.05,32.5,745.5,863.74,641.73
2016,7,6,10,0,815.0,124.0,6.1,33.0,786.0,875.21,647.09
2016,7,6,10,15,824.0,126.0,6.05,33.5,820.5,890.0,654.38
2016,7,6,10,30,833.0,128.0,6.0,34.0,855.0,901.41,659.4
2016,7,6,10,45,840.5,129.0,6.0,34.5,883.5,906.99,660.82
2016,7,6,11,0,848.0,130.0,6.0,35.0,912.0,908.99,659.99
2016,7,6,11,15,853.0,131.0,5.95,35.0,933.0,905.07,656.46
2016,7,6,11,30,858.0,132.0,5.9,35.0,954.0,897.5,650.64
2016,7,6,11,45,862.0,131.5,5.9,35.5,967.5,884.12,639.96
2016,7,6,12,0,866.0,131.0,5.9,36.0,981.0,867.23,627.09
2016,7,6,12,15,867.0,131.5,5.85,36.0,986.5,845.28,612.02
2016,7,6,12,30,868.0,132.0,5.8,36.0,992.0,820.29,595.0
2016,7,6,12,45,867.5,132.0,5.8,36.5,990.0,791.05,574.11
2016,7,6,13,0,867.0,132.0,5.8,37.0,988.0,759.36,551.59
2016,7,6,13,15,865.0,131.5,5.75,37.0,978.0,723.75,525.89
2016,7,6,13,30,863.0,131.0,5.7,37.0,968.0,685.77,498.12
2016,7,6,13,45,858.5,130.5,5.7,37.5,949.5,643.93,466.27
2016,7,6,14,0,854.0,130.0,5.7,38.0,931.0,600.13,432.49
2016,7,6,14,15,848.0,128.5,5.7,38.0,906.0,553.05,396.58
2016,7,6,14,30,842.0,127.0,5.7,38.0,881.0,504.53,358.71
2016,7,6,14,45,827.0,129.5,5.7,38.0,847.5,453.7,318.24
2016,7,6,15,0,812.0,132.0,5.7,38.0,814.0,398.98,274.13
2016,7,6,15,15,801.0,129.5,5.7,37.5,776.0,344.97,230.24
2016,7,6,15,30,790.0,127.0,5.7,37.0,738.0,291.11,186.09
2016,7,6,15,45,771.5,126.0,5.7,37.0,694.0,237.18,142.77
2016,7,6,16,0,753.0,125.0,5.7,37.0,650.0,184.74,104.05
2016,7,6,16,15,734.0,121.5,5.7,36.5,603.0,132.29,73.12
2016,7,6,16,30,715.0,118.0,5.7,36.0,556.0,76.91,56.45
2016,7,6,16,45,685.5,115.5,5.75,35.5,504.5,77.08,56.94
2016,7,6,17,0,656.0,113.0,5.8,35.0,453.0,77.26,57.43
2016,7,6,17,15,622.5,107.0,5.7,34.5,401.0,74.97,55.91
2016,7,6,17,30,589.0,101.0,5.6,34.0,349.0,72.54,54.25
2016,7,6,17,45,538.0,95.0,5.55,33.5,297.0,69.8,52.28
2016,7,6,18,0,487.0,89.0,5.5,33.0,245.0,67.03,50.2
2016,7,6,18,15,421.5,79.0,5.3,32.0,195.5,58.69,43.45
2016,7,6,18,30,356.0,69.0,5.1,31.0,146.0,51.77,37.64
2016,7,6,18,45,261.5,55.0,4.95,30.5,103.0,41.63,28.8
2016,7,6,19,0,167.0,41.0,4.8,30.0,60.0,31.31,19.41
2016,7,6,19,15,83.5,20.5,4.7,29.5,30.0,16.27,1.08
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,25.5,8.5,7.26,0.0
2016,7,7,6,0,0.0,17.0,5.0,26.0,17.0,14.03,1.8
2016,7,7,6,15,7.5,37.5,5.1,26.5,39.0,36.12,22.55
2016,7,7,6,30,15.0,58.0,5.2,27.0,61.0,63.11,45.05
2016,7,7,6,45,36.0,80.0,5.35,27.5,89.0,95.28,71.64
2016,7,7,7,0,57.0,102.0,5.5,28.0,117.0,129.17,99.47
2016,7,7,7,15,311.0,98.0,5.55,28.5,212.0,301.56,238.94
2016,7,7,7,30,565.0,94.0,5.6,29.0,307.0,475.05,375.32
2016,7,7,7,45,621.5,94.0,5.65,29.5,362.5,537.59,422.54
2016,7,7,8,0,678.0,94.0,5.7,30.0,418.0,602.49,470.52
2016,7,7,8,15,704.5,98.0,5.75,30.5,469.5,651.86,505.45
2016,7,7,8,30,731.0,102.0,5.8,31.0,521.0,697.98,536.23
2016,7,7,8,45,758.0,102.5,5.85,31.5,571.5,742.34,565.22
2016,7,7,9,0,785.0,103.0,5.9,32.0,622.0,785.31,592.8
2016,7,7,9,15,799.5,105.5,5.9,32.5,667.0,818.08,612.69
2016,7,7,9,30,814.0,108.0,5.9,33.0,712.0,839.26,624.41
2016,7,7,9,45,827.0,109.0,5.9,33.5,752.5,863.41,638.19
2016,7,7,10,0,840.0,110.0,5.9,34.0,793.0,884.56,649.85
2016,7,7,10,15,848.5,112.0,5.85,34.5,827.5,899.39,656.99
2016,7,7,10,30,857.0,114.0,5.8,35.0,862.0,910.75,661.87
2016,7,7,10,45,863.5,115.0,5.8,35.5,890.0,915.72,662.83
2016,7,7,11,0,870.0,116.0,5.8,36.0,918.0,917.04,661.51
2016,7,7,11,15,874.0,117.0,5.75,36.0,938.5,912.37,657.5
2016,7,7,11,30,878.0,118.0,5.7,36.0,959.0,904.01,651.18
2016,7,7,11,45,872.5,124.0,5.7,36.5,970.0,887.95,638.79
2016,7,7,12,0,867.0,130.0,5.7,37.0,981.0,868.34,624.22
2016,7,7,12,15,868.0,130.5,5.65,37.0,986.5,846.4,609.28
2016,7,7,12,30,869.0,131.0,5.6,37.0,992.0,821.43,592.38
2016,7,7,12,45,866.0,132.5,5.55,37.5,989.0,791.38,570.89
2016,7,7,13,0,863.0,134.0,5.5,38.0,986.0,759.0,547.87
2016,7,7,13,15,861.0,133.5,5.45,38.0,975.5,723.5,522.45
2016,7,7,13,30,859.0,133.0,5.4,38.0,965.0,685.65,495.0
2016,7,7,13,45,851.0,134.0,5.4,38.0,946.0,642.84,463.7
2016,7,7,14,0,843.0,135.0,5.4,38.0,927.0,598.38,430.57
2016,7,7,14,15,837.0,134.0,5.4,38.0,902.0,552.11,395.38
2016,7,7,14,30,831.0,133.0,5.4,38.0,877.0,504.42,358.25
2016,7,7,14,45,821.5,131.5,5.4,38.0,845.0,453.67,317.98
2016,7,7,15,0,812.0,130.0,5.4,38.0,813.0,402.3,276.3
2016,7,7,15,15,801.5,128.0,5.4,37.5,775.0,344.96,230.11
2016,7,7,15,30,791.0,126.0,5.4,37.0,737.0,291.51,186.31
2016,7,7,15,45,773.5,124.5,5.4,37.0,693.5,237.33,142.77
2016,7,7,16,0,756.0,123.0,5.4,37.0,650.0,184.51,103.68
2016,7,7,16,15,737.5,119.5,5.45,36.5,603.0,131.88,72.49
2016,7,7,16,30,719.0,116.0,5.5,36.0,556.0,75.77,55.53
2016,7,7,16,45,692.5,112.5,5.55,36.0,505.0,75.3,55.38
2016,7,7,17,0,666.0,109.0,5.6,36.0,454.0,74.75,55.15
2016,7,7,17,15,633.0,103.5,5.55,35.0,402.5,72.69,53.93
2016,7,7,17,30,600.0,98.0,5.5,34.0,351.0,70.51,52.58
2016,7,7,17,45,557.5,90.5,5.45,33.5,299.0,66.62,49.66
2016,7,7,18,0,515.0,83.0,5.4,33.0,247.0,62.56,46.5
2016,7,7,18,15,451.0,74.0,5.25,32.5,197.5,56.97,41.93
2016,7,7,18,30,387.0,65.0,5.1,32.0,148.0,49.1,35.25
2016,7,7,18,45,299.0,52.0,5.0,31.5,105.0,39.61,27.0
2016,7,7,19,0,211.0,39.0,4.9,31.0,62.0,29.96,18.22
2016,7,7,19,15,105.5,19.5,4.75,30.5,31.0,15.12,0.34
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,7.0,3.85,25.5,7.0,5.97,0.0
2016,7,8,6,0,0.0,14.0,4.0,26.0,14.0,11.53,0.13
2016,7,8,6,15,0.0,32.5,4.15,26.5,32.5,27.82,16.12
2016,7,8,6,30,0.0,51.0,4.3,27.0,51.0,44.74,30.38
2016,7,8,6,45,6.0,72.5,4.5,27.5,74.0,67.29,48.99
2016,7,8,7,0,12.0,94.0,4.7,28.0,97.0,90.13,67.66
2016,7,8,7,15,280.5,96.0,4.75,28.5,201.0,282.12,223.13
2016,7,8,7,30,549.0,98.0,4.8,29.0,305.0,469.67,369.87
2016,7,8,7,45,298.5,142.5,4.85,29.5,257.5,355.53,278.99
2016,7,8,8,0,48.0,187.0,4.9,30.0,210.0,212.77,163.38
2016,7,8,8,15,378.5,149.0,4.9,30.5,363.0,458.91,357.23
2016,7,8,8,30,709.0,111.0,4.9,31.0,516.0,694.5,531.53
2016,7,8,8,45,737.5,111.5,4.95,31.5,566.5,736.19,557.4
2016,7,8,9,0,766.0,112.0,5.0,32.0,617.0,780.0,585.28
2016,7,8,9,15,781.5,115.0,5.0,32.5,662.5,813.76,605.56
2016,7,8,9,30,797.0,118.0,5.0,33.0,708.0,845.0,623.95
2016,7,8,9,45,813.5,117.5,5.0,33.5,749.5,860.81,631.77
2016,7,8,10,0,830.0,117.0,5.0,34.0,791.0,883.39,644.24
2016,7,8,10,15,839.0,119.0,4.95,34.0,825.5,898.52,652.74
2016,7,8,10,30,848.0,121.0,4.9,34.0,860.0,910.22,659.05
2016,7,8,10,45,857.0,120.5,4.9,34.5,888.5,915.96,660.49
2016,7,8,11,0,866.0,120.0,4.9,35.0,917.0,918.13,659.71
2016,7,8,11,15,870.5,121.0,4.85,35.5,938.0,913.9,654.57
2016,7,8,11,30,875.0,122.0,4.8,36.0,959.0,905.97,647.18
2016,7,8,11,45,876.5,123.5,4.8,36.5,972.5,892.13,636.42
2016,7,8,12,0,878.0,125.0,4.8,37.0,986.0,874.73,623.5
2016,7,8,12,15,879.0,125.5,4.8,37.0,991.5,852.67,608.96
2016,7,8,12,30,880.0,126.0,4.8,37.0,997.0,827.53,592.44
2016,7,8,12,45,879.5,125.5,4.8,37.5,995.0,797.63,571.55
2016,7,8,13,0,879.0,125.0,4.8,38.0,993.0,765.22,549.05
2016,7,8,13,15,877.0,124.5,4.8,38.0,982.5,729.21,524.02
2016,7,8,13,30,875.0,124.0,4.8,38.0,972.0,690.79,496.61
2016,7,8,13,45,870.5,123.5,4.8,38.0,954.0,648.45,465.93
2016,7,8,14,0,866.0,123.0,4.8,38.0,936.0,604.13,433.14
2016,7,8,14,15,860.5,122.0,4.8,38.0,911.0,557.09,397.62
2016,7,8,14,30,855.0,121.0,4.8,38.0,886.0,508.53,360.04
2016,7,8,14,45,841.0,123.0,4.8,38.0,852.5,457.11,319.44
2016,7,8,15,0,827.0,125.0,4.8,38.0,819.0,405.42,277.7
2016,7,8,15,15,505.0,246.5,4.8,37.5,664.5,331.76,227.2
2016,7,8,15,30,183.0,368.0,4.8,37.0,510.0,306.16,215.96
2016,7,8,15,45,477.0,243.5,4.8,37.0,583.0,253.81,166.04
2016,7,8,16,0,771.0,119.0,4.8,37.0,656.0,184.57,102.96
2016,7,8,16,15,753.0,115.5,4.8,36.5,608.5,131.02,71.13
2016,7,8,16,30,735.0,112.0,4.8,36.0,561.0,80.95,59.66
2016,7,8,16,45,707.0,109.0,4.8,36.0,510.0,73.33,53.78
2016,7,8,17,0,679.0,106.0,4.8,36.0,459.0,72.97,53.7
2016,7,8,17,15,646.5,101.0,4.7,35.5,406.5,71.16,52.55
2016,7,8,17,30,614.0,96.0,4.6,35.0,354.0,69.25,51.31
2016,7,8,17,45,567.0,89.5,4.5,34.5,301.5,65.98,48.91
2016,7,8,18,0,520.0,83.0,4.4,34.0,249.0,62.62,46.34
2016,7,8,18,15,455.5,74.0,4.15,33.0,199.0,57.03,41.87
2016,7,8,18,30,391.0,65.0,3.9,32.0,149.0,49.13,35.27
2016,7,8,18,45,297.0,52.0,3.7,31.5,105.5,39.6,26.99
2016,7,8,19,0,203.0,39.0,3.5,31.0,62.0,29.93,18.18
2016,7,8,19,15,101.5,19.5,3.55,30.5,31.0,15.12,0.05
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,6.5,11.0,3.45,24.5,11.5,11.0,0.0
2016,7,9,6,0,13.0,22.0,3.6,25.0,23.0,25.2,6.02
2016,7,9,6,15,63.0,42.5,3.75,25.5,52.5,72.69,50.32
2016,7,9,6,30,113.0,63.0,3.9,26.0,82.0,117.84,88.3
2016,7,9,6,45,166.5,80.0,4.05,26.5,119.5,173.8,134.82
2016,7,9,7,0,220.0,97.0,4.2,27.0,157.0,227.52,179.13
2016,7,9,7,15,177.5,123.0,4.2,27.5,178.5,230.97,182.08
2016,7,9,7,30,135.0,149.0,4.2,28.0,200.0,239.31,187.88
2016,7,9,7,45,153.5,173.5,4.2,28.5,240.0,281.8,220.62
2016,7,9,8,0,172.0,198.0,4.2,29.0,280.0,325.18,253.25
2016,7,9,8,15,196.0,221.5,4.2,29.5,325.5,372.26,288.07
2016,7,9,8,30,220.0,245.0,4.2,30.0,371.0,420.23,322.82
2016,7,9,8,45,191.0,272.5,4.2,31.0,389.0,430.3,327.05
2016,7,9,9,0,162.0,300.0,4.2,32.0,407.0,437.62,329.23
2016,7,9,9,15,277.5,300.0,4.15,32.5,499.5,554.27,414.13
2016,7,9,9,30,393.0,300.0,4.1,33.0,592.0,658.93,487.62
2016,7,9,9,45,338.5,337.0,4.1,33.5,598.0,651.78,478.45
2016,7,9,10,0,284.0,374.0,4.1,34.0,604.0,640.72,467.25
2016,7,9,10,15,151.5,338.5,4.05,34.0,462.0,467.09,342.76
2016,7,9,10,30,19.0,303.0,4.0,34.0,320.0,279.54,204.16
2016,7,9,10,45,169.0,370.0,4.0,34.5,525.5,508.85,371.84
2016,7,9,11,0,319.0,437.0,4.0,35.0,731.0,720.19,516.65
2016,7,9,11,15,585.0,286.5,3.95,35.5,840.5,828.27,592.65
2016,7,9,11,30,851.0,136.0,3.9,36.0,950.0,897.88,638.44
2016,7,9,11,45,843.5,143.5,3.85,36.5,960.5,881.24,625.25
2016,7,9,12,0,836.0,151.0,3.8,37.0,971.0,861.13,610.52
2016,7,9,12,15,837.0,151.5,3.75,37.0,976.0,839.48,596.17
2016,7,9,12,30,838.0,152.0,3.7,37.0,981.0,814.93,579.98
2016,7,9,12,45,833.5,154.0,3.65,37.0,977.5,784.61,560.03
2016,7,9,13,0,829.0,156.0,3.6,37.0,974.0,752.19,538.08
2016,7,9,13,15,826.0,155.5,3.55,37.0,963.5,716.96,513.39
2016,7,9,13,30,823.0,155.0,3.5,37.0,953.0,679.59,486.82
2016,7,9,13,45,425.5,261.0,3.5,37.0,673.5,482.58,347.2
2016,7,9,14,0,28.0,367.0,3.5,37.0,394.0,311.6,222.88
2016,7,9,14,15,167.5,393.0,3.45,37.0,544.0,396.99,284.23
2016,7,9,14,30,307.0,419.0,3.4,37.0,694.0,461.97,328.02
2016,7,9,14,45,377.0,373.0,3.35,37.0,698.5,437.05,308.39
2016,7,9,15,0,447.0,327.0,3.3,37.0,703.0,399.13,278.61
2016,7,9,15,15,602.0,234.5,3.2,36.5,715.0,353.0,239.95
2016,7,9,15,30,757.0,142.0,3.1,36.0,727.0,295.72,190.19
2016,7,9,15,45,525.5,223.0,3.05,36.0,618.0,251.11,162.3
2016,7,9,16,0,294.0,304.0,3.0,36.0,509.0,238.74,162.18
2016,7,9,16,15,483.5,218.5,3.0,35.5,527.0,170.45,109.14
2016,7,9,16,30,673.0,133.0,3.0,35.0,545.0,85.48,63.45
2016,7,9,16,45,639.5,130.5,3.0,35.0,493.5,86.09,64.25
2016,7,9,17,0,606.0,128.0,3.0,35.0,442.0,86.76,65.03
2016,7,9,17,15,570.5,121.0,2.85,34.5,391.0,84.23,63.37
2016,7,9,17,30,535.0,114.0,2.7,34.0,340.0,81.54,61.54
2016,7,9,17,45,484.5,106.0,2.55,34.0,288.5,76.02,57.22
2016,7,9,18,0,434.0,98.0,2.4,34.0,237.0,71.15,53.32
2016,7,9,18,15,368.5,86.5,2.35,33.0,188.5,63.56,47.25
2016,7,9,18,30,303.0,75.0,2.3,32.0,140.0,55.78,40.75
2016,7,9,18,45,216.5,58.5,2.25,31.5,98.0,44.77,31.22
2016,7,9,19,0,130.0,42.0,2.2,31.0,56.0,32.31,20.05
2016,7,9,19,15,65.0,21.0,2.5,30.5,28.0,16.58,0.24
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,8.5,2.35,24.5,8.5,7.26,0.0
2016,7,10,6,0,0.0,17.0,2.5,25.0,17.0,14.04,0.39
2016,7,10,6,15,23.0,39.5,2.75,25.0,43.5,48.27,31.84
2016,7,10,6,30,46.0,62.0,3.0,25.0,70.0,81.89,60.26
2016,7,10,6,45,74.5,85.0,3.3,25.5,103.0,128.3,98.77
2016,7,10,7,0,103.0,108.0,3.6,26.0,136.0,170.13,133.26
2016,7,10,7,15,134.0,128.0,3.7,26.5,173.0,212.24,167.4
2016,7,10,7,30,165.0,148.0,3.8,27.0,210.0,256.98,202.9
2016,7,10,7,45,82.5,143.5,3.9,27.5,174.5,190.07,148.44
2016,7,10,8,0,0.0,139.0,4.0,28.0,139.0,120.29,90.82
2016,7,10,8,15,43.5,191.5,4.0,28.5,216.5,213.45,164.45
2016,7,10,8,30,87.0,244.0,4.0,29.0,294.0,301.68,232.0
2016,7,10,8,45,69.5,259.5,4.0,29.5,301.5,303.46,231.44
2016,7,10,9,0,52.0,275.0,4.0,30.0,309.0,304.02,230.14
2016,7,10,9,15,49.0,292.0,3.95,30.5,326.5,317.49,238.91
2016,7,10,9,30,46.0,309.0,3.9,31.0,344.0,330.56,247.26
2016,7,10,9,45,202.5,331.5,3.9,31.5,494.5,508.31,379.44
2016,7,10,10,0,359.0,354.0,3.9,32.0,645.0,689.38,506.89
2016,7,10,10,15,198.5,358.5,3.9,32.5,521.0,530.34,390.22
2016,7,10,10,30,38.0,363.0,3.9,33.0,397.0,368.73,269.86
2016,7,10,10,45,28.5,340.5,3.9,33.5,366.5,336.07,245.68
2016,7,10,11,0,19.0,318.0,3.9,34.0,336.0,291.2,212.3
2016,7,10,11,15,22.0,323.0,3.9,34.0,344.0,309.43,225.46
2016,7,10,11,30,25.0,328.0,3.9,34.0,352.0,314.48,228.94
2016,7,10,11,45,66.0,408.5,3.9,34.5,473.5,421.06,305.18
2016,7,10,12,0,107.0,489.0,3.9,35.0,595.0,524.18,376.38
2016,7,10,12,15,196.0,487.5,3.9,35.0,682.0,598.52,428.76
2016,7,10,12,30,285.0,486.0,3.9,35.0,769.0,662.5,473.18
2016,7,10,12,45,284.0,485.0,3.95,35.5,766.0,643.4,458.82
2016,7,10,13,0,283.0,484.0,4.0,36.0,763.0,623.37,444.2
2016,7,10,13,15,537.0,330.0,4.05,36.0,852.5,665.22,477.4
2016,7,10,13,30,791.0,176.0,4.1,36.0,942.0,681.43,491.57
2016,7,10,13,45,783.0,177.0,4.15,36.0,923.5,639.54,461.17
2016,7,10,14,0,775.0,178.0,4.2,36.0,905.0,596.23,429.37
2016,7,10,14,15,768.5,176.5,4.2,36.0,880.5,550.65,395.13
2016,7,10,14,30,762.0,175.0,4.2,36.0,856.0,503.96,359.2
2016,7,10,14,45,745.0,177.0,4.2,36.0,823.0,454.39,320.37
2016,7,10,15,0,728.0,179.0,4.2,36.0,790.0,401.07,278.06
2016,7,10,15,15,715.5,175.5,4.2,36.0,752.5,349.04,235.9
2016,7,10,15,30,703.0,172.0,4.2,36.0,715.0,297.51,193.88
2016,7,10,15,45,673.5,174.5,4.25,36.0,670.0,247.32,154.34
2016,7,10,16,0,644.0,177.0,4.3,36.0,625.0,200.05,119.92
2016,7,10,16,15,621.5,171.5,4.3,35.5,578.5,151.27,90.51
2016,7,10,16,30,599.0,166.0,4.3,35.0,532.0,105.5,79.55
2016,7,10,16,45,552.5,165.5,4.3,35.0,480.0,108.31,82.12
2016,7,10,17,0,506.0,165.0,4.3,35.0,428.0,109.42,83.32
2016,7,10,17,15,467.0,155.5,4.1,34.5,377.0,105.0,80.23
2016,7,10,17,30,428.0,146.0,3.9,34.0,326.0,100.34,76.89
2016,7,10,17,45,361.0,137.5,3.75,33.5,274.0,98.93,76.15
2016,7,10,18,0,294.0,129.0,3.6,33.0,222.0,92.79,71.4
2016,7,10,18,15,231.5,110.5,3.4,32.0,175.0,80.23,61.26
2016,7,10,18,30,169.0,92.0,3.2,31.0,128.0,67.35,50.52
2016,7,10,18,45,100.0,67.5,3.0,30.5,87.0,50.78,36.29
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,33.45,21.02
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,17.37,0.08
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,25.0,9.5,8.98,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,19.7,1.86
2016,7,11,6,15,58.5,45.0,4.75,25.5,54.0,75.5,52.31
2016,7,11,6,30,110.0,71.0,4.9,26.0,89.0,128.13,96.43
2016,7,11,6,45,189.0,89.5,5.1,26.5,135.0,196.72,153.12
2016,7,11,7,0,268.0,108.0,5.3,27.0,181.0,266.26,210.3
2016,7,11,7,15,325.0,122.5,5.45,27.5,230.5,326.06,258.75
2016,7,11,7,30,382.0,137.0,5.6,28.0,280.0,403.28,319.39
2016,7,11,7,45,275.5,167.0,5.75,28.5,279.0,368.67,290.65
2016,7,11,8,0,169.0,197.0,5.9,29.0,278.0,322.61,252.35
2016,7,11,8,15,207.5,219.0,6.0,29.5,329.5,378.75,295.1
2016,7,11,8,30,246.0,241.0,6.1,30.0,381.0,451.99,349.51
2016,7,11,8,45,448.0,202.0,6.2,30.5,485.5,596.41,459.33
2016,7,11,9,0,650.0,163.0,6.3,31.0,590.0,744.17,567.8
2016,7,11,9,15,670.0,168.0,6.35,31.5,636.0,781.37,591.39
2016,7,11,9,30,690.0,173.0,6.4,32.0,682.0,816.52,613.47
2016,7,11,9,45,709.5,174.0,6.5,32.5,723.5,844.74,630.73
2016,7,11,10,0,729.0,175.0,6.6,33.0,765.0,870.35,646.15
2016,7,11,10,15,741.0,178.0,6.6,33.5,800.5,888.31,655.87
2016,7,11,10,30,753.0,181.0,6.6,34.0,836.0,895.85,658.53
2016,7,11,10,45,763.5,182.0,6.65,34.5,865.5,903.91,661.91
2016,7,11,11,0,774.0,183.0,6.7,35.0,895.0,908.48,663.02
2016,7,11,11,15,780.5,184.5,6.65,35.0,916.5,906.27,660.63
2016,7,11,11,30,787.0,186.0,6.6,35.0,938.0,900.47,655.96
2016,7,11,11,45,783.0,192.5,6.6,35.5,950.0,886.15,644.54
2016,7,11,12,0,779.0,199.0,6.6,36.0,962.0,868.41,630.97
2016,7,11,12,15,780.5,199.5,6.55,36.0,968.0,847.1,616.23
2016,7,11,12,30,782.0,200.0,6.5,36.0,974.0,822.82,599.3
2016,7,11,12,45,780.5,201.0,6.45,36.5,972.0,793.93,577.46
2016,7,11,13,0,779.0,202.0,6.4,37.0,970.0,762.79,553.96
2016,7,11,13,15,776.5,201.0,6.3,37.0,960.0,727.21,528.23
2016,7,11,13,30,774.0,200.0,6.2,37.0,950.0,689.62,500.74
2016,7,11,13,45,767.5,199.5,6.15,37.5,932.0,647.95,469.07
2016,7,11,14,0,761.0,199.0,6.1,38.0,914.0,604.84,435.92
2016,7,11,14,15,754.0,197.0,6.05,37.5,888.5,559.08,402.08
2016,7,11,14,30,747.0,195.0,6.0,37.0,863.0,510.43,365.26
2016,7,11,14,45,744.5,187.5,5.95,37.0,833.0,459.66,325.18
2016,7,11,15,0,742.0,180.0,5.9,37.0,803.0,407.95,283.44
2016,7,11,15,15,729.0,177.0,5.85,37.0,765.0,355.25,240.42
2016,7,11,15,30,716.0,174.0,5.8,37.0,727.0,303.07,197.63
2016,7,11,15,45,696.0,171.5,5.8,37.0,683.0,250.57,155.81
2016,7,11,16,0,676.0,169.0,5.8,37.0,639.0,199.9,118.32
2016,7,11,16,15,653.5,164.0,5.75,36.5,591.5,149.47,87.78
2016,7,11,16,30,631.0,159.0,5.7,36.0,544.0,101.68,76.25
