Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,597.0,154.5,5.7,35.5,493.0,101.6,76.66
2016,7,11,17,0,563.0,150.0,5.7,35.0,442.0,101.03,76.65
2016,7,11,17,15,525.0,141.5,5.6,34.5,390.0,96.92,73.76
2016,7,11,17,30,487.0,133.0,5.5,34.0,338.0,92.59,70.66
2016,7,11,17,45,431.5,123.5,5.45,33.5,286.0,87.2,66.6
2016,7,11,18,0,376.0,114.0,5.4,33.0,234.0,81.63,62.27
2016,7,11,18,15,308.5,99.5,5.3,32.0,185.5,73.81,56.0
2016,7,11,18,30,241.0,85.0,5.2,31.0,137.0,63.28,47.17
2016,7,11,18,45,159.0,65.0,5.1,30.5,95.0,48.84,34.69
2016,7,11,19,0,77.0,45.0,5.0,30.0,53.0,34.49,21.8
2016,7,11,19,15,38.5,22.5,5.0,29.5,26.5,17.9,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.5,4.9,24.5,12.5,14.79,0.0
2016,7,12,6,0,40.0,23.0,5.0,25.0,25.0,39.08,6.98
2016,7,12,6,15,130.5,42.5,5.15,25.5,61.5,104.96,73.87
2016,7,12,6,30,221.0,62.0,5.3,26.0,98.0,170.18,128.97
2016,7,12,6,45,318.0,73.0,5.45,26.5,146.5,247.56,193.43
2016,7,12,7,0,415.0,84.0,5.6,27.0,195.0,326.54,258.58
2016,7,12,7,15,471.0,93.0,5.6,27.5,246.5,388.71,309.0
2016,7,12,7,30,527.0,102.0,5.6,28.0,298.0,461.52,365.97
2016,7,12,7,45,354.0,149.0,5.7,28.5,290.0,400.9,316.76
2016,7,12,8,0,181.0,196.0,5.8,29.0,282.0,330.29,258.43
2016,7,12,8,15,438.0,156.5,5.85,29.5,396.0,512.86,401.24
2016,7,12,8,30,695.0,117.0,5.9,30.0,510.0,692.91,535.81
2016,7,12,8,45,475.5,202.5,5.95,31.0,483.0,619.76,474.54
2016,7,12,9,0,256.0,288.0,6.0,32.0,456.0,520.98,394.66
2016,7,12,9,15,175.0,313.0,6.0,32.5,431.5,464.6,350.03
2016,7,12,9,30,94.0,338.0,6.0,33.0,407.0,403.15,301.35
2016,7,12,9,45,186.5,356.0,6.0,33.5,503.5,519.78,387.12
2016,7,12,10,0,279.0,374.0,6.0,34.0,600.0,638.02,470.99
2016,7,12,10,15,553.5,253.0,5.95,34.0,726.0,790.64,583.15
2016,7,12,10,30,828.0,132.0,5.9,34.0,852.0,906.41,662.91
2016,7,12,10,45,443.5,275.5,5.9,34.5,663.5,702.83,516.41
2016,7,12,11,0,59.0,419.0,5.9,35.0,475.0,436.72,317.61
2016,7,12,11,15,204.5,428.0,5.85,35.5,623.5,588.51,428.07
2016,7,12,11,30,350.0,437.0,5.8,36.0,772.0,733.08,528.36
2016,7,12,11,45,357.0,439.5,5.8,36.5,785.5,729.89,524.14
2016,7,12,12,0,364.0,442.0,5.8,37.0,799.0,724.51,519.07
2016,7,12,12,15,354.0,451.0,5.75,37.0,799.5,708.2,507.15
2016,7,12,12,30,344.0,460.0,5.7,37.0,800.0,690.31,494.22
2016,7,12,12,45,614.0,290.0,5.7,37.5,895.5,743.84,535.55
2016,7,12,13,0,884.0,120.0,5.7,38.0,991.0,769.89,556.29
2016,7,12,13,15,882.0,119.5,5.65,38.0,981.0,733.66,530.69
2016,7,12,13,30,880.0,119.0,5.6,38.0,971.0,694.98,502.64
2016,7,12,13,45,876.0,118.0,5.6,38.0,953.0,652.3,471.44
2016,7,12,14,0,872.0,117.0,5.6,38.0,935.0,607.56,438.09
2016,7,12,14,15,866.5,116.0,5.55,38.0,909.5,560.15,401.9
2016,7,12,14,30,861.0,115.0,5.5,38.0,884.0,511.19,363.68
2016,7,12,14,45,536.0,260.5,5.5,38.0,733.5,425.18,300.6
2016,7,12,15,0,211.0,406.0,5.5,38.0,583.0,377.49,268.05
2016,7,12,15,15,516.0,257.5,5.5,37.5,663.0,345.34,237.58
2016,7,12,15,30,821.0,109.0,5.5,37.0,743.0,297.99,190.65
2016,7,12,15,45,509.5,214.5,5.5,37.0,600.5,244.28,158.27
2016,7,12,16,0,198.0,320.0,5.5,37.0,458.0,244.91,170.79
2016,7,12,16,15,473.0,211.5,5.5,36.5,508.5,166.91,106.47
2016,7,12,16,30,748.0,103.0,5.5,36.0,559.0,75.93,55.65
2016,7,12,16,45,717.5,101.5,5.55,36.0,507.0,75.5,55.55
2016,7,12,17,0,687.0,100.0,5.6,36.0,455.0,69.21,50.68
2016,7,12,17,15,654.5,95.0,5.55,35.5,403.0,67.22,49.38
2016,7,12,17,30,622.0,90.0,5.5,35.0,351.0,65.12,47.96
2016,7,12,17,45,574.0,84.5,5.5,34.5,298.5,62.4,45.98
2016,7,12,18,0,526.0,79.0,5.5,34.0,246.0,59.65,43.89
2016,7,12,18,15,462.0,70.0,5.4,33.0,196.0,53.93,39.3
2016,7,12,18,30,398.0,61.0,5.3,32.0,146.0,48.05,34.36
2016,7,12,18,45,303.5,49.0,5.25,31.5,103.0,37.45,25.18
2016,7,12,19,0,209.0,37.0,5.2,31.0,60.0,28.47,16.89
2016,7,12,19,15,104.5,18.5,5.15,30.5,30.0,14.36,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.0,11.0,4.05,25.5,13.0,18.35,0.0
2016,7,13,6,0,72.0,22.0,4.2,26.0,26.0,51.75,7.81
2016,7,13,6,15,177.0,38.5,4.35,26.5,63.0,124.62,87.62
2016,7,13,6,30,282.0,55.0,4.5,27.0,100.0,196.01,148.01
2016,7,13,6,45,381.5,62.5,4.65,27.5,149.5,265.54,206.35
2016,7,13,7,0,481.0,70.0,4.8,28.0,199.0,350.83,276.11
2016,7,13,7,15,534.0,77.5,4.9,28.5,250.5,414.15,327.09
2016,7,13,7,30,587.0,85.0,5.0,29.0,302.0,480.95,379.11
2016,7,13,7,45,640.0,86.0,5.15,29.5,357.0,543.29,426.45
2016,7,13,8,0,693.0,87.0,5.3,30.0,412.0,607.86,474.17
2016,7,13,8,15,719.0,91.0,5.4,30.5,464.0,655.44,507.3
2016,7,13,8,30,745.0,95.0,5.5,31.0,516.0,704.74,540.38
2016,7,13,8,45,769.5,96.0,5.6,32.0,566.5,748.38,567.69
2016,7,13,9,0,794.0,97.0,5.7,33.0,617.0,790.49,593.42
2016,7,13,9,15,808.5,99.5,5.7,33.5,662.5,815.39,607.64
2016,7,13,9,30,823.0,102.0,5.7,34.0,708.0,845.81,625.64
2016,7,13,9,45,835.5,103.0,5.75,34.5,748.5,870.05,639.5
2016,7,13,10,0,848.0,104.0,5.8,35.0,789.0,891.23,651.3
2016,7,13,10,15,856.5,105.5,5.85,35.0,824.0,906.01,660.2
2016,7,13,10,30,865.0,107.0,5.9,35.0,859.0,917.29,666.89
2016,7,13,10,45,871.5,108.5,5.95,35.5,887.0,923.12,668.65
2016,7,13,11,0,878.0,110.0,6.0,36.0,915.0,925.23,668.09
2016,7,13,11,15,882.0,110.5,6.0,36.5,936.5,920.35,662.76
2016,7,13,11,30,886.0,111.0,6.0,37.0,958.0,911.75,655.15
2016,7,13,11,45,867.0,127.0,6.0,37.5,965.5,892.7,640.77
2016,7,13,12,0,848.0,143.0,6.0,38.0,973.0,869.82,624.03
2016,7,13,12,15,849.0,143.5,6.0,38.0,978.5,848.14,609.5
2016,7,13,12,30,850.0,144.0,6.0,38.0,984.0,823.46,593.0
2016,7,13,12,45,848.5,144.5,6.05,38.0,982.0,794.11,573.56
2016,7,13,13,0,847.0,145.0,6.1,38.0,980.0,762.39,552.36
2016,7,13,13,15,844.5,144.5,6.1,38.0,969.5,726.86,526.97
2016,7,13,13,30,842.0,144.0,6.1,38.0,959.0,689.06,499.59
2016,7,13,13,45,837.0,143.5,6.1,38.0,941.0,647.49,469.03
2016,7,13,14,0,832.0,143.0,6.1,38.0,923.0,604.05,436.5
2016,7,13,14,15,826.0,141.5,6.05,38.0,898.5,557.67,401.03
2016,7,13,14,30,820.0,140.0,6.0,38.0,874.0,509.89,363.69
2016,7,13,14,45,799.0,146.0,6.0,38.0,839.0,457.89,322.57
2016,7,13,15,0,778.0,152.0,6.0,38.0,804.0,407.25,281.61
2016,7,13,15,15,766.5,149.0,5.95,37.5,766.5,354.13,238.58
2016,7,13,15,30,755.0,146.0,5.9,37.0,729.0,301.26,195.36
2016,7,13,15,45,735.0,145.0,5.9,37.0,685.0,248.59,153.03
2016,7,13,16,0,715.0,144.0,5.9,37.0,641.0,190.33,109.6
2016,7,13,16,15,694.5,140.0,5.85,36.5,594.0,138.39,77.85
2016,7,13,16,30,674.0,136.0,5.8,36.0,547.0,88.73,65.93
2016,7,13,16,45,642.0,132.5,5.75,36.0,496.0,87.57,65.25
2016,7,13,17,0,610.0,129.0,5.7,36.0,445.0,87.64,65.56
2016,7,13,17,15,574.0,122.5,5.6,35.5,393.0,85.49,64.21
2016,7,13,17,30,538.0,116.0,5.5,35.0,341.0,83.22,62.74
2016,7,13,17,45,486.5,107.5,5.4,34.5,289.0,77.1,58.05
2016,7,13,18,0,435.0,99.0,5.3,34.0,237.0,71.9,54.0
2016,7,13,18,15,367.0,87.5,5.0,33.0,188.0,64.31,47.89
2016,7,13,18,30,299.0,76.0,4.7,32.0,139.0,56.52,41.36
2016,7,13,18,45,211.0,59.0,4.45,31.5,97.0,45.04,31.39
2016,7,13,19,0,123.0,42.0,4.2,31.0,55.0,32.23,19.82
2016,7,13,19,15,61.5,21.0,4.05,30.5,27.5,16.54,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.5,3.6,24.5,13.5,23.17,0.0
2016,7,14,6,0,114.0,21.0,3.8,25.0,27.0,68.49,7.53
2016,7,14,6,15,233.0,34.5,3.95,25.5,65.5,140.04,98.6
2016,7,14,6,30,352.0,48.0,4.1,26.0,104.0,219.98,166.65
2016,7,14,6,45,433.0,57.0,4.25,26.5,153.0,288.38,224.68
2016,7,14,7,0,514.0,66.0,4.4,27.0,202.0,364.15,287.21
2016,7,14,7,15,566.5,72.5,4.5,27.5,254.5,427.62,338.42
2016,7,14,7,30,619.0,79.0,4.6,28.0,307.0,494.46,390.47
2016,7,14,7,45,653.5,85.0,4.75,29.0,360.5,551.67,432.77
2016,7,14,8,0,688.0,91.0,4.9,30.0,414.0,609.72,474.27
2016,7,14,8,15,715.0,95.0,4.9,30.5,466.0,657.59,507.27
2016,7,14,8,30,742.0,99.0,4.9,31.0,518.0,707.63,540.25
2016,7,14,8,45,760.5,103.5,4.95,31.5,567.5,750.32,567.58
2016,7,14,9,0,779.0,108.0,5.0,32.0,617.0,791.15,593.23
2016,7,14,9,15,794.0,110.5,4.95,32.5,662.5,824.6,612.94
2016,7,14,9,30,809.0,113.0,4.9,33.0,708.0,855.48,630.67
2016,7,14,9,45,818.5,116.5,4.85,33.5,748.0,869.78,637.07
2016,7,14,10,0,828.0,120.0,4.8,34.0,788.0,890.39,647.81
2016,7,14,10,15,837.0,122.0,4.75,34.5,823.0,905.72,654.97
2016,7,14,10,30,846.0,124.0,4.7,35.0,858.0,917.61,660.1
2016,7,14,10,45,850.5,126.5,4.7,35.5,885.5,922.23,660.77
2016,7,14,11,0,855.0,129.0,4.7,36.0,913.0,923.16,659.2
2016,7,14,11,15,859.0,130.0,4.7,36.0,934.0,918.55,655.53
2016,7,14,11,30,863.0,131.0,4.7,36.0,955.0,910.27,649.62
2016,7,14,11,45,865.5,132.0,4.7,36.5,968.5,896.99,639.25
2016,7,14,12,0,868.0,133.0,4.7,37.0,982.0,880.16,626.73
2016,7,14,12,15,868.5,133.0,4.7,37.0,987.5,857.41,611.75
2016,7,14,12,30,869.0,133.0,4.7,37.0,993.0,831.62,594.81
2016,7,14,12,45,866.5,134.5,4.75,37.5,989.5,801.87,574.23
2016,7,14,13,0,864.0,136.0,4.8,38.0,986.0,769.67,552.05
2016,7,14,13,15,861.5,135.5,4.85,38.0,976.0,733.58,527.21
2016,7,14,13,30,859.0,135.0,4.9,38.0,966.0,695.15,500.07
2016,7,14,13,45,852.5,135.5,4.95,38.0,947.0,652.66,469.5
2016,7,14,14,0,846.0,136.0,5.0,38.0,928.0,608.38,436.94
2016,7,14,14,15,840.0,134.5,5.05,37.5,903.0,561.34,402.47
2016,7,14,14,30,834.0,133.0,5.1,37.0,878.0,512.86,365.83
2016,7,14,14,45,823.0,132.5,5.15,37.0,845.5,461.67,325.37
2016,7,14,15,0,812.0,132.0,5.2,37.0,813.0,406.47,281.05
2016,7,14,15,15,801.5,130.0,5.25,36.5,775.5,352.57,237.26
2016,7,14,15,30,791.0,128.0,5.3,36.0,738.0,298.73,192.99
2016,7,14,15,45,774.5,126.0,5.35,36.0,694.5,243.95,148.62
2016,7,14,16,0,758.0,124.0,5.4,36.0,651.0,190.44,108.33
2016,7,14,16,15,739.5,120.5,5.35,35.5,603.5,137.23,75.71
2016,7,14,16,30,721.0,117.0,5.3,35.0,556.0,78.36,57.86
2016,7,14,16,45,692.5,113.5,5.25,35.0,505.0,76.07,56.25
2016,7,14,17,0,664.0,110.0,5.2,35.0,454.0,75.54,56.04
2016,7,14,17,15,630.5,104.5,5.05,34.5,401.5,73.51,54.72
2016,7,14,17,30,597.0,99.0,4.9,34.0,349.0,71.36,53.29
2016,7,14,17,45,546.0,93.0,4.8,34.0,296.0,68.56,51.15
2016,7,14,18,0,495.0,87.0,4.7,34.0,243.0,65.73,48.91
2016,7,14,18,15,428.0,77.0,4.45,33.0,193.0,57.4,42.17
2016,7,14,18,30,361.0,67.0,4.2,32.0,143.0,50.43,36.31
2016,7,14,18,45,261.5,53.5,4.0,31.5,100.0,40.59,27.73
2016,7,14,19,0,162.0,40.0,3.8,31.0,57.0,30.6,18.48
2016,7,14,19,15,81.0,20.0,3.8,30.5,28.5,15.83,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,11.16,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,25.85,0.0
2016,7,15,6,15,102.0,41.5,3.85,25.5,56.5,94.53,65.55
2016,7,15,6,30,183.0,63.0,3.9,26.0,92.0,156.85,118.3
2016,7,15,6,45,276.0,76.5,4.0,26.5,140.0,232.66,181.07
2016,7,15,7,0,369.0,90.0,4.1,27.0,188.0,310.34,244.66
2016,7,15,7,15,428.0,101.0,4.15,27.5,239.0,374.39,296.09
2016,7,15,7,30,487.0,112.0,4.2,28.0,290.0,443.03,349.5
2016,7,15,7,45,536.0,118.0,4.3,28.5,344.0,503.43,395.17
2016,7,15,8,0,585.0,124.0,4.4,29.0,398.0,574.13,446.98
2016,7,15,8,15,617.0,130.0,4.4,29.5,450.0,627.21,484.26
2016,7,15,8,30,649.0,136.0,4.4,30.0,502.0,680.22,520.58
2016,7,15,8,45,666.0,144.0,4.45,31.0,550.0,722.74,547.42
2016,7,15,9,0,683.0,152.0,4.5,32.0,598.0,763.56,571.99
2016,7,15,9,15,701.5,156.5,4.45,32.5,643.5,799.94,593.92
2016,7,15,9,30,720.0,161.0,4.4,33.0,689.0,834.14,614.07
2016,7,15,9,45,728.5,167.0,4.35,33.5,728.5,858.46,627.35
2016,7,15,10,0,737.0,173.0,4.3,34.0,768.0,879.77,638.6
2016,7,15,10,15,748.0,176.0,4.15,34.5,802.5,889.96,642.05
2016,7,15,10,30,759.0,179.0,4.0,35.0,837.0,903.96,648.08
2016,7,15,10,45,760.5,185.0,3.85,35.5,863.5,908.53,647.96
2016,7,15,11,0,762.0,191.0,3.7,36.0,890.0,909.52,645.66
2016,7,15,11,15,767.5,192.5,3.55,36.0,911.0,906.5,642.24
2016,7,15,11,30,773.0,194.0,3.4,36.0,932.0,899.93,636.66
2016,7,15,11,45,770.5,199.0,3.3,36.5,943.5,885.73,625.3
2016,7,15,12,0,768.0,204.0,3.2,37.0,955.0,868.17,611.99
2016,7,15,12,15,769.0,204.5,3.2,37.0,960.5,846.65,598.09
2016,7,15,12,30,770.0,205.0,3.2,37.0,966.0,822.2,582.03
2016,7,15,12,45,766.0,207.0,3.2,37.5,962.5,792.37,560.81
2016,7,15,13,0,762.0,209.0,3.2,38.0,959.0,760.43,538.05
2016,7,15,13,15,759.0,208.0,3.3,38.0,949.0,724.9,514.24
2016,7,15,13,30,756.0,207.0,3.4,38.0,939.0,687.46,488.64
2016,7,15,13,45,749.5,206.5,3.5,38.5,920.5,646.33,458.95
2016,7,15,14,0,743.0,206.0,3.6,39.0,902.0,604.59,428.24
2016,7,15,14,15,735.5,204.0,3.7,39.0,877.5,557.92,394.36
2016,7,15,14,30,728.0,202.0,3.8,39.0,853.0,510.35,358.91
2016,7,15,14,45,717.5,199.5,3.95,39.0,821.0,460.42,320.9
2016,7,15,15,0,707.0,197.0,4.1,39.0,789.0,410.34,281.78
2016,7,15,15,15,693.5,193.0,4.1,38.5,751.0,358.33,240.93
2016,7,15,15,30,680.0,189.0,4.1,38.0,713.0,306.99,200.14
2016,7,15,15,45,663.5,184.0,4.2,38.0,670.5,255.27,159.44
2016,7,15,16,0,647.0,179.0,4.3,38.0,628.0,205.06,122.41
2016,7,15,16,15,624.0,173.0,4.3,37.5,580.5,155.38,92.14
2016,7,15,16,30,601.0,167.0,4.3,37.0,533.0,108.48,81.24
2016,7,15,16,45,571.0,160.5,4.3,37.0,483.0,105.53,79.22
2016,7,15,17,0,541.0,154.0,4.3,37.0,433.0,103.27,77.72
2016,7,15,17,15,502.0,145.0,4.15,36.5,381.5,98.92,74.69
2016,7,15,17,30,463.0,136.0,4.0,36.0,330.0,94.35,71.43
2016,7,15,17,45,409.0,125.5,3.85,35.5,278.5,88.39,66.95
2016,7,15,18,0,355.0,115.0,3.7,35.0,227.0,82.21,62.16
2016,7,15,18,15,287.5,99.5,3.4,34.0,179.0,73.61,55.3
2016,7,15,18,30,220.0,84.0,3.1,33.0,131.0,62.44,46.01
2016,7,15,18,45,140.5,63.0,2.8,32.5,89.5,47.36,33.1
2016,7,15,19,0,61.0,42.0,2.5,32.0,48.0,32.37,19.72
2016,7,15,19,15,30.5,21.0,2.55,31.5,24.0,16.74,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,24.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,25.0,12.0,9.89,0.0
2016,7,16,6,15,6.5,32.5,2.95,25.0,33.5,31.35,18.4
2016,7,16,6,30,13.0,53.0,3.0,25.0,55.0,53.69,37.61
2016,7,16,6,45,32.0,75.5,3.15,25.5,83.0,90.09,67.82
2016,7,16,7,0,51.0,98.0,3.3,26.0,111.0,123.5,95.45
2016,7,16,7,15,64.5,120.5,3.3,26.5,141.5,155.26,121.25
2016,7,16,7,30,78.0,143.0,3.3,27.0,172.0,187.99,147.25
2016,7,16,7,45,123.0,168.5,3.35,28.0,222.0,258.21,202.13
2016,7,16,8,0,168.0,194.0,3.4,29.0,272.0,320.45,249.36
2016,7,16,8,15,261.0,205.5,3.4,29.5,344.0,420.47,325.09
2016,7,16,8,30,354.0,217.0,3.4,30.0,416.0,512.74,392.82
2016,7,16,8,45,438.5,211.0,3.45,31.0,481.0,601.29,454.99
2016,7,16,9,0,523.0,205.0,3.5,32.0,546.0,677.52,506.85
2016,7,16,9,15,477.0,242.5,3.45,32.5,571.0,688.05,509.85
2016,7,16,9,30,431.0,280.0,3.4,33.0,596.0,693.31,509.56
2016,7,16,9,45,436.0,295.5,3.4,33.5,631.0,718.54,524.44
2016,7,16,10,0,441.0,311.0,3.4,34.0,666.0,741.57,537.56
2016,7,16,10,15,637.0,221.5,3.35,34.5,760.0,841.66,606.61
2016,7,16,10,30,833.0,132.0,3.3,35.0,854.0,915.69,652.21
2016,7,16,10,45,841.5,133.0,3.3,35.5,883.0,922.5,653.77
2016,7,16,11,0,850.0,134.0,3.3,36.0,912.0,925.7,653.62
2016,7,16,11,15,854.5,135.0,3.3,36.0,933.5,921.52,650.28
2016,7,16,11,30,859.0,136.0,3.3,36.0,955.0,913.67,644.76
2016,7,16,11,45,848.5,146.0,3.3,36.5,965.0,896.45,632.08
2016,7,16,12,0,838.0,156.0,3.3,37.0,975.0,875.67,617.3
2016,7,16,12,15,839.5,156.0,3.35,37.0,981.0,853.98,603.58
2016,7,16,12,30,841.0,156.0,3.4,37.0,987.0,829.33,587.95
2016,7,16,12,45,839.5,156.5,3.5,37.5,984.5,799.99,568.27
2016,7,16,13,0,838.0,157.0,3.6,38.0,982.0,768.3,546.75
2016,7,16,13,15,835.0,156.5,3.65,38.0,971.5,732.49,522.24
2016,7,16,13,30,832.0,156.0,3.7,38.0,961.0,694.49,495.78
2016,7,16,13,45,826.5,155.5,3.8,38.0,942.5,657.3,469.29
2016,7,16,14,0,821.0,155.0,3.9,38.0,924.0,612.31,436.89
2016,7,16,14,15,814.5,153.5,4.0,38.0,899.0,564.45,401.65
2016,7,16,14,30,808.0,152.0,4.1,38.0,874.0,515.35,364.49
2016,7,16,14,45,804.0,147.0,4.2,38.0,843.0,463.71,324.45
2016,7,16,15,0,800.0,142.0,4.3,38.0,812.0,411.04,282.5
2016,7,16,15,15,788.5,139.5,4.35,37.5,773.5,356.91,239.14
2016,7,16,15,30,777.0,137.0,4.4,37.0,735.0,303.0,195.38
2016,7,16,15,45,760.5,134.5,4.45,37.0,691.0,248.5,151.65
2016,7,16,16,0,744.0,132.0,4.5,37.0,647.0,195.31,111.85
2016,7,16,16,15,724.0,128.0,4.55,36.5,599.5,134.91,73.77
2016,7,16,16,30,704.0,124.0,4.6,36.0,552.0,83.35,61.59
2016,7,16,16,45,676.5,119.5,4.65,36.0,500.5,79.74,58.94
2016,7,16,17,0,649.0,115.0,4.7,36.0,449.0,78.75,58.38
2016,7,16,17,15,614.5,109.0,4.65,35.5,396.5,76.52,56.92
2016,7,16,17,30,580.0,103.0,4.6,35.0,344.0,74.16,55.34
2016,7,16,17,45,532.0,95.0,4.55,34.5,292.0,70.02,52.24
2016,7,16,18,0,484.0,87.0,4.5,34.0,240.0,65.72,48.9
2016,7,16,18,15,418.0,77.0,4.25,33.5,190.0,57.35,42.02
2016,7,16,18,30,352.0,67.0,4.0,33.0,140.0,50.4,36.1
2016,7,16,18,45,260.0,52.5,3.75,32.5,97.5,39.86,26.98
2016,7,16,19,0,168.0,38.0,3.5,32.0,55.0,29.12,17.12
2016,7,16,19,15,84.0,19.0,3.4,31.5,27.5,14.73,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,24.5,11.0,14.5,0.0
2016,7,17,6,0,51.0,19.0,2.9,25.0,22.0,41.18,0.0
2016,7,17,6,15,150.5,37.5,2.95,25.5,58.5,107.15,73.83
2016,7,17,6,30,250.0,56.0,3.0,26.0,95.0,185.19,139.74
2016,7,17,6,45,342.0,67.0,3.15,26.5,143.0,253.75,197.18
2016,7,17,7,0,434.0,78.0,3.3,27.0,191.0,331.67,261.01
2016,7,17,7,15,490.0,87.0,3.3,27.5,243.0,400.74,316.02
2016,7,17,7,30,546.0,96.0,3.3,28.0,295.0,469.58,369.0
2016,7,17,7,45,326.0,144.5,3.3,28.5,269.0,379.57,297.6
2016,7,17,8,0,106.0,193.0,3.3,29.0,243.0,275.87,213.53
2016,7,17,8,15,222.5,206.0,3.3,29.5,326.0,392.83,303.75
2016,7,17,8,30,339.0,219.0,3.3,30.0,409.0,503.83,386.0
2016,7,17,8,45,545.5,169.5,3.35,31.0,509.0,645.1,488.5
2016,7,17,9,0,752.0,120.0,3.4,32.0,609.0,784.4,582.8
2016,7,17,9,15,768.0,123.5,3.4,32.5,655.0,819.32,602.67
2016,7,17,9,30,784.0,127.0,3.4,33.0,701.0,851.75,621.33
2016,7,17,9,45,797.5,129.0,3.45,33.5,742.0,877.59,635.74
2016,7,17,10,0,811.0,131.0,3.5,34.0,783.0,900.41,648.16
2016,7,17,10,15,820.0,133.0,3.5,34.5,818.0,915.84,655.5
2016,7,17,10,30,829.0,135.0,3.5,35.0,853.0,916.09,653.15
2016,7,17,10,45,836.0,136.5,3.55,35.5,881.0,921.95,654.94
2016,7,17,11,0,843.0,138.0,3.6,36.0,909.0,924.2,654.49
2016,7,17,11,15,847.5,139.0,3.65,36.0,930.0,920.02,651.41
2016,7,17,11,30,852.0,140.0,3.7,36.0,951.0,912.18,646.14
2016,7,17,11,45,863.5,134.5,3.75,36.5,967.0,901.35,637.75
2016,7,17,12,0,875.0,129.0,3.8,37.0,983.0,886.9,627.15
2016,7,17,12,15,875.5,129.0,3.85,37.0,988.0,864.08,612.55
2016,7,17,12,30,876.0,129.0,3.9,37.0,993.0,838.17,595.98
2016,7,17,12,45,875.0,128.5,4.0,37.5,990.5,807.84,575.49
2016,7,17,13,0,874.0,128.0,4.1,38.0,988.0,774.95,553.28
2016,7,17,13,15,871.5,127.5,4.1,38.0,977.5,738.45,528.53
2016,7,17,13,30,869.0,127.0,4.1,38.0,967.0,699.58,501.14
2016,7,17,13,45,864.0,126.5,4.2,38.0,948.5,656.81,470.77
2016,7,17,14,0,859.0,126.0,4.3,38.0,930.0,612.1,438.26
2016,7,17,14,15,853.0,125.0,4.3,38.0,905.0,564.72,402.81
2016,7,17,14,30,847.0,124.0,4.3,38.0,880.0,515.86,365.34
2016,7,17,14,45,512.0,265.5,4.35,38.0,718.0,422.1,297.59
2016,7,17,15,0,177.0,407.0,4.4,38.0,556.0,367.2,260.41
2016,7,17,15,15,492.0,262.0,4.4,37.5,647.5,343.95,236.68
2016,7,17,15,30,807.0,117.0,4.4,37.0,739.0,297.48,190.6
2016,7,17,15,45,792.0,115.0,4.4,37.0,695.0,241.95,145.71
2016,7,17,16,0,777.0,113.0,4.4,37.0,651.0,187.46,104.67
2016,7,17,16,15,759.0,109.5,4.4,36.5,603.5,132.98,71.08
2016,7,17,16,30,741.0,106.0,4.4,36.0,556.0,80.41,59.23
2016,7,17,16,45,715.0,102.5,4.4,36.0,505.0,76.3,56.18
2016,7,17,17,0,689.0,99.0,4.4,36.0,454.0,68.73,50.28
2016,7,17,17,15,656.5,94.0,4.3,35.5,401.0,66.71,48.96
2016,7,17,17,30,624.0,89.0,4.2,35.0,348.0,64.58,47.51
2016,7,17,17,45,577.0,83.0,4.15,34.5,295.5,61.48,45.22
2016,7,17,18,0,530.0,77.0,4.1,34.0,243.0,58.3,42.77
2016,7,17,18,15,465.0,68.0,3.85,33.5,193.0,52.51,38.02
2016,7,17,18,30,400.0,59.0,3.6,33.0,143.0,46.58,32.95
2016,7,17,18,45,302.5,47.0,3.35,32.5,99.5,36.01,23.82
2016,7,17,19,0,205.0,35.0,3.1,32.0,56.0,26.98,15.39
2016,7,17,19,15,102.5,17.5,3.05,31.5,28.0,13.61,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,14.46,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,40.72,0.0
2016,7,18,6,15,156.0,35.0,2.15,25.5,56.5,114.38,78.75
2016,7,18,6,30,258.0,52.0,2.3,26.0,92.0,184.19,138.65
2016,7,18,6,45,347.0,62.5,2.5,26.5,139.0,251.23,194.87
2016,7,18,7,0,436.0,73.0,2.7,27.0,186.0,327.35,257.23
2016,7,18,7,15,491.0,81.5,2.75,27.5,237.0,396.15,311.92
2016,7,18,7,30,546.0,90.0,2.8,28.0,288.0,463.8,363.94
2016,7,18,7,45,387.0,138.5,2.85,28.5,290.5,428.57,334.69
2016,7,18,8,0,228.0,187.0,2.9,29.0,293.0,369.84,286.92
2016,7,18,8,15,117.0,180.5,2.9,29.5,235.0,271.99,209.87
2016,7,18,8,30,6.0,174.0,2.9,30.0,177.0,156.17,117.27
2016,7,18,8,45,380.5,142.0,2.95,30.5,388.5,481.25,370.67
2016,7,18,9,0,755.0,110.0,3.0,31.0,600.0,777.14,579.52
2016,7,18,9,15,771.0,113.0,2.95,31.5,645.5,811.65,597.65
2016,7,18,9,30,787.0,116.0,2.9,32.0,691.0,843.7,615.73
2016,7,18,9,45,797.0,119.5,2.9,32.5,731.0,868.15,628.92
2016,7,18,10,0,807.0,123.0,2.9,33.0,771.0,889.47,640.06
2016,7,18,10,15,816.5,125.0,2.9,33.5,806.0,894.53,640.69
2016,7,18,10,30,826.0,127.0,2.9,34.0,841.0,906.87,646.25
2016,7,18,10,45,831.0,129.5,2.9,34.5,869.0,911.99,647.2
2016,7,18,11,0,836.0,132.0,2.9,35.0,897.0,913.49,646.0
2016,7,18,11,15,841.0,133.5,2.9,35.0,918.5,910.41,643.37
2016,7,18,11,30,846.0,135.0,2.9,35.0,940.0,903.67,638.56
2016,7,18,11,45,465.0,304.5,2.9,35.5,748.0,719.94,512.67
2016,7,18,12,0,84.0,474.0,2.9,36.0,556.0,493.78,350.41
2016,7,18,12,15,464.5,308.5,2.9,36.0,766.0,691.09,494.13
2016,7,18,12,30,845.0,143.0,2.9,36.0,976.0,825.18,586.24
2016,7,18,12,45,844.0,143.0,2.95,36.0,974.0,795.92,566.52
2016,7,18,13,0,843.0,143.0,3.0,36.0,972.0,764.22,546.29
2016,7,18,13,15,840.5,142.5,3.05,36.0,962.0,728.65,522.11
2016,7,18,13,30,838.0,142.0,3.1,36.0,952.0,690.83,495.78
2016,7,18,13,45,546.5,300.5,3.15,36.0,824.5,597.66,427.46
2016,7,18,14,0,255.0,459.0,3.2,36.0,697.0,512.24,365.0
2016,7,18,14,15,536.5,298.0,3.25,36.0,782.0,525.42,375.64
2016,7,18,14,30,818.0,137.0,3.3,36.0,867.0,511.76,364.1
2016,7,18,14,45,802.0,139.5,3.35,36.0,833.0,459.16,323.11
2016,7,18,15,0,786.0,142.0,3.4,36.0,799.0,407.46,281.85
2016,7,18,15,15,774.5,139.5,3.45,35.5,761.5,353.99,238.92
2016,7,18,15,30,763.0,137.0,3.5,35.0,724.0,300.76,195.56
2016,7,18,15,45,746.5,134.5,3.55,35.0,680.5,246.96,152.16
2016,7,18,16,0,730.0,132.0,3.6,35.0,637.0,194.48,112.58
2016,7,18,16,15,667.0,145.5,3.65,34.5,581.0,142.44,81.74
2016,7,18,16,30,604.0,159.0,3.7,34.0,525.0,104.6,79.17
2016,7,18,16,45,590.5,145.5,3.8,34.0,477.0,95.71,72.33
2016,7,18,17,0,577.0,132.0,3.9,34.0,429.0,89.48,67.58
2016,7,18,17,15,441.0,142.0,3.9,33.5,354.0,96.28,73.53
2016,7,18,17,30,305.0,152.0,3.9,33.0,279.0,107.1,82.79
2016,7,18,17,45,282.0,132.5,3.95,33.0,236.5,94.98,73.09
2016,7,18,18,0,259.0,113.0,4.0,33.0,194.0,82.37,62.84
2016,7,18,18,15,222.0,94.0,3.9,32.5,153.5,69.52,52.27
2016,7,18,18,30,185.0,75.0,3.8,32.0,113.0,56.26,41.09
2016,7,18,18,45,134.5,55.0,3.75,31.5,78.5,41.88,28.72
2016,7,18,19,0,84.0,35.0,3.7,31.0,44.0,27.14,15.52
2016,7,18,19,15,42.0,17.5,3.7,30.5,22.0,13.88,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,11.0,19.71,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,22.0,58.07,0.0
2016,7,19,6,15,214.5,30.5,1.35,26.0,58.0,129.98,88.81
2016,7,19,6,30,330.0,44.0,1.3,26.0,94.0,208.19,156.13
2016,7,19,6,45,420.0,52.0,1.3,26.5,142.5,278.72,214.85
2016,7,19,7,0,510.0,60.0,1.3,27.0,191.0,357.69,278.42
2016,7,19,7,15,562.0,66.5,1.3,27.5,242.5,420.86,327.8
2016,7,19,7,30,614.0,73.0,1.3,28.0,294.0,487.49,377.69
2016,7,19,7,45,655.5,76.0,1.3,29.0,347.5,545.82,418.77
2016,7,19,8,0,697.0,79.0,1.3,30.0,401.0,603.64,457.82
2016,7,19,8,15,723.0,83.0,1.35,30.5,453.0,654.15,490.44
2016,7,19,8,30,749.0,87.0,1.4,31.0,505.0,703.99,521.69
2016,7,19,8,45,769.5,89.5,1.5,31.5,554.5,746.56,547.87
2016,7,19,9,0,790.0,92.0,1.6,32.0,604.0,787.41,572.59
2016,7,19,9,15,805.0,94.5,1.75,32.5,650.0,813.09,587.58
2016,7,19,9,30,820.0,97.0,1.9,33.0,696.0,844.26,606.21
2016,7,19,9,45,831.0,99.0,2.1,33.5,736.5,868.5,620.65
2016,7,19,10,0,842.0,101.0,2.3,34.0,777.0,889.63,633.1
2016,7,19,10,15,850.5,102.5,2.45,34.5,812.0,904.62,641.23
2016,7,19,10,30,859.0,104.0,2.6,35.0,847.0,916.14,647.25
2016,7,19,10,45,864.5,106.0,2.8,35.5,875.0,921.76,649.98
2016,7,19,11,0,870.0,108.0,3.0,36.0,903.0,923.66,650.43
2016,7,19,11,15,874.5,109.0,3.15,36.0,924.5,919.92,648.38
2016,7,19,11,30,879.0,110.0,3.3,36.0,946.0,912.45,644.05
2016,7,19,11,45,555.0,299.5,3.45,36.5,830.5,796.72,564.72
2016,7,19,12,0,231.0,489.0,3.6,37.0,715.0,647.09,456.99
2016,7,19,12,15,557.5,301.5,3.75,37.0,850.0,763.32,543.52
2016,7,19,12,30,884.0,114.0,3.9,37.0,985.0,835.2,594.69
2016,7,19,12,45,882.0,115.0,4.05,37.0,982.5,805.26,575.23
2016,7,19,13,0,880.0,116.0,4.2,37.0,980.0,772.68,554.48
2016,7,19,13,15,878.0,115.5,4.25,37.0,970.5,736.37,530.26
2016,7,19,13,30,876.0,115.0,4.3,37.0,961.0,697.61,502.9
2016,7,19,13,45,571.5,285.0,4.4,37.0,833.0,599.25,430.24
2016,7,19,14,0,267.0,455.0,4.5,37.0,705.0,517.14,369.26
2016,7,19,14,15,560.5,284.5,4.55,37.0,790.0,526.27,377.16
2016,7,19,14,30,854.0,114.0,4.6,37.0,875.0,514.05,366.46
2016,7,19,14,45,666.5,214.5,4.65,37.0,795.5,452.59,319.69
2016,7,19,15,0,479.0,315.0,4.7,37.0,716.0,410.38,288.15
2016,7,19,15,15,357.5,336.5,4.7,36.5,628.0,356.65,249.9
2016,7,19,15,30,236.0,358.0,4.7,36.0,540.0,317.87,223.89
2016,7,19,15,45,230.5,336.0,4.75,36.0,505.0,282.16,197.18
2016,7,19,16,0,225.0,314.0,4.8,36.0,470.0,247.3,171.87
2016,7,19,16,15,269.0,281.5,4.8,35.5,454.5,202.19,139.49
2016,7,19,16,30,313.0,249.0,4.8,35.0,439.0,161.51,124.08
2016,7,19,16,45,324.0,222.0,4.8,35.0,403.0,146.04,112.29
2016,7,19,17,0,335.0,195.0,4.8,35.0,367.0,131.91,101.41
2016,7,19,17,15,235.0,181.5,4.7,34.5,295.5,123.37,95.13
2016,7,19,17,30,135.0,168.0,4.6,34.0,224.0,119.1,92.21
2016,7,19,17,45,123.5,144.0,4.6,33.5,189.5,103.82,80.2
2016,7,19,18,0,112.0,120.0,4.6,33.0,155.0,88.05,67.53
2016,7,19,18,15,94.5,97.5,4.35,32.5,122.5,72.67,54.88
2016,7,19,18,30,77.0,75.0,4.1,32.0,90.0,56.9,41.6
2016,7,19,18,45,48.5,53.5,3.95,31.5,62.0,41.98,28.78
2016,7,19,19,0,20.0,32.0,3.8,31.0,34.0,25.77,14.37
2016,7,19,19,15,10.0,16.0,3.7,30.5,17.0,13.21,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,8.5,1.45,25.5,9.5,7.26,0.0
2016,7,20,6,0,41.0,17.0,1.7,26.0,19.0,35.4,0.0
2016,7,20,6,15,141.5,34.5,1.75,26.0,53.5,100.92,67.9
2016,7,20,6,30,242.0,52.0,1.8,26.0,88.0,178.33,133.89
2016,7,20,6,45,336.5,62.5,1.85,26.5,135.5,247.21,191.26
2016,7,20,7,0,431.0,73.0,1.9,27.0,183.0,325.82,255.13
2016,7,20,7,15,487.0,81.5,1.9,27.5,234.5,394.97,309.58
2016,7,20,7,30,543.0,90.0,1.9,28.0,286.0,463.25,361.44
2016,7,20,7,45,595.0,93.0,1.9,28.5,340.5,526.12,407.51
2016,7,20,8,0,647.0,96.0,1.9,29.0,395.0,591.27,453.6
2016,7,20,8,15,675.5,101.0,1.95,29.5,446.5,642.98,488.66
2016,7,20,8,30,704.0,106.0,2.0,30.0,498.0,694.34,521.67
2016,7,20,8,45,415.0,199.0,2.05,31.0,436.0,572.72,429.08
2016,7,20,9,0,126.0,292.0,2.1,32.0,374.0,403.75,300.3
2016,7,20,9,15,94.0,305.0,2.2,32.5,368.5,373.01,276.93
2016,7,20,9,30,62.0,318.0,2.3,33.0,363.0,356.83,263.25
2016,7,20,9,45,439.5,218.0,2.45,33.5,568.0,646.95,476.22
2016,7,20,10,0,817.0,118.0,2.6,34.0,773.0,885.47,634.68
2016,7,20,10,15,567.5,257.0,2.75,34.0,722.0,815.56,584.67
2016,7,20,10,30,318.0,396.0,2.9,34.0,671.0,698.58,500.82
2016,7,20,10,45,584.5,260.0,3.05,34.5,786.0,831.14,595.25
2016,7,20,11,0,851.0,124.0,3.2,35.0,901.0,922.67,654.55
2016,7,20,11,15,556.5,295.0,3.3,35.5,808.5,820.51,583.09
2016,7,20,11,30,262.0,466.0,3.4,36.0,716.0,686.91,486.28
2016,7,20,11,45,551.5,305.5,3.5,36.5,840.5,800.6,568.76
2016,7,20,12,0,841.0,145.0,3.6,37.0,965.0,874.77,619.06
2016,7,20,12,15,842.5,145.0,3.65,37.0,971.0,853.24,604.7
2016,7,20,12,30,844.0,145.0,3.7,37.0,977.0,828.69,589.02
2016,7,20,12,45,843.0,145.0,3.8,37.0,974.5,799.38,570.41
2016,7,20,13,0,842.0,145.0,3.9,37.0,972.0,767.6,550.08
2016,7,20,13,15,840.0,144.5,3.95,37.0,962.0,732.31,525.87
2016,7,20,13,30,838.0,144.0,4.0,37.0,952.0,694.71,499.47
2016,7,20,13,45,558.5,298.0,4.05,37.0,832.5,601.65,430.95
2016,7,20,14,0,279.0,452.0,4.1,37.0,713.0,522.79,372.66
2016,7,20,14,15,261.5,442.5,4.1,37.0,682.0,484.5,345.65
2016,7,20,14,30,244.0,433.0,4.1,37.0,651.0,447.6,319.18
2016,7,20,14,45,491.5,302.0,4.2,37.0,720.0,440.95,312.31
2016,7,20,15,0,739.0,171.0,4.3,37.0,789.0,412.3,285.9
2016,7,20,15,15,726.5,168.0,4.3,37.0,751.5,355.6,240.44
2016,7,20,15,30,714.0,165.0,4.3,37.0,714.0,303.22,197.77
2016,7,20,15,45,620.5,193.5,4.3,37.0,650.0,256.1,162.62
2016,7,20,16,0,527.0,222.0,4.3,37.0,586.0,219.55,138.46
2016,7,20,16,15,471.0,222.5,4.25,36.5,530.0,176.91,113.27
2016,7,20,16,30,415.0,223.0,4.2,36.0,474.0,140.8,107.2
2016,7,20,16,45,396.0,204.5,4.2,36.0,426.5,129.64,98.76
2016,7,20,17,0,377.0,186.0,4.2,36.0,379.0,127.34,97.3
2016,7,20,17,15,335.5,169.5,4.1,35.5,326.5,117.65,90.1
2016,7,20,17,30,294.0,153.0,4.0,35.0,274.0,107.59,82.48
2016,7,20,17,45,264.0,135.5,3.95,34.5,232.0,96.65,74.0
2016,7,20,18,0,234.0,118.0,3.9,34.0,190.0,85.31,64.98
2016,7,20,18,15,262.5,95.0,3.6,33.5,160.5,70.45,52.79
2016,7,20,18,30,291.0,72.0,3.3,33.0,131.0,53.71,38.78
2016,7,20,18,45,207.5,54.5,3.0,32.5,90.0,41.16,27.96
2016,7,20,19,0,124.0,37.0,2.7,32.0,49.0,28.62,16.39
2016,7,20,19,15,62.0,18.5,2.7,31.5,24.5,14.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,6.83,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,56.59,0.0
2016,7,21,6,15,220.0,30.0,2.6,25.5,57.0,132.31,89.6
2016,7,21,6,30,341.0,44.0,2.7,26.0,94.0,213.48,160.59
2016,7,21,6,45,432.0,51.5,2.8,27.0,143.0,284.82,220.47
2016,7,21,7,0,523.0,59.0,2.9,28.0,192.0,364.57,285.23
2016,7,21,7,15,575.0,65.5,2.8,28.5,244.5,428.54,336.0
2016,7,21,7,30,627.0,72.0,2.7,29.0,297.0,495.95,387.24
2016,7,21,7,45,666.5,76.5,2.6,30.0,351.0,555.49,429.71
2016,7,21,8,0,706.0,81.0,2.5,31.0,405.0,614.12,469.71
2016,7,21,8,15,732.0,84.5,2.3,31.5,457.5,664.57,501.59
2016,7,21,8,30,758.0,88.0,2.1,32.0,510.0,714.3,531.67
2016,7,21,8,45,777.0,91.5,1.9,33.0,559.5,757.22,554.91
2016,7,21,9,0,796.0,95.0,1.7,34.0,609.0,798.29,575.95
2016,7,21,9,15,810.5,98.0,1.7,34.5,655.0,824.07,589.42
2016,7,21,9,30,825.0,101.0,1.7,35.0,701.0,855.5,606.52
2016,7,21,9,45,835.5,103.5,1.75,35.5,742.0,879.92,619.47
2016,7,21,10,0,846.0,106.0,1.8,36.0,783.0,901.16,630.47
2016,7,21,10,15,854.5,108.0,1.95,36.0,818.5,916.68,640.3
2016,7,21,10,30,863.0,110.0,2.1,36.0,854.0,928.67,648.06
2016,7,21,10,45,867.5,112.0,2.25,36.5,882.0,933.27,649.95
2016,7,21,11,0,872.0,114.0,2.4,37.0,910.0,934.13,649.64
2016,7,21,11,15,876.5,115.0,2.45,37.0,931.5,930.28,646.99
2016,7,21,11,30,881.0,116.0,2.5,37.0,953.0,922.66,642.15
2016,7,21,11,45,883.5,117.0,2.65,37.5,967.0,909.5,633.4
2016,7,21,12,0,886.0,118.0,2.8,38.0,981.0,892.71,622.41
2016,7,21,12,15,887.0,118.0,2.9,38.0,987.0,870.27,608.82
2016,7,21,12,30,888.0,118.0,3.0,38.0,993.0,844.64,593.17
2016,7,21,12,45,889.0,117.0,3.1,38.5,991.5,815.21,573.79
2016,7,21,13,0,890.0,116.0,3.2,39.0,990.0,782.97,552.55
2016,7,21,13,15,888.0,115.5,3.25,39.0,980.0,746.19,528.82
2016,7,21,13,30,886.0,115.0,3.3,39.0,970.0,706.91,501.81
