Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,885.0,112.5,3.4,39.0,952.5,664.33,472.15
2016,7,21,14,0,884.0,110.0,3.5,39.0,935.0,619.42,440.05
2016,7,21,14,15,879.0,108.5,3.55,39.0,910.0,570.89,404.36
2016,7,21,14,30,874.0,107.0,3.6,39.0,885.0,520.73,366.45
2016,7,21,14,45,867.5,105.0,3.65,39.0,853.0,468.12,325.65
2016,7,21,15,0,861.0,103.0,3.7,39.0,821.0,414.48,282.92
2016,7,21,15,15,851.0,101.5,3.7,38.5,783.0,359.24,238.53
2016,7,21,15,30,841.0,100.0,3.7,38.0,745.0,303.81,193.35
2016,7,21,15,45,828.5,97.5,3.7,38.0,701.5,247.21,147.61
2016,7,21,16,0,816.0,95.0,3.7,38.0,658.0,191.21,105.32
2016,7,21,16,15,799.5,92.0,3.65,37.5,610.0,126.55,64.12
2016,7,21,16,30,783.0,89.0,3.6,37.0,562.0,71.67,52.0
2016,7,21,16,45,761.0,85.5,3.6,37.0,510.5,65.38,47.19
2016,7,21,17,0,739.0,82.0,3.6,37.0,459.0,63.92,46.2
2016,7,21,17,15,709.0,78.0,3.5,36.5,406.0,61.88,44.84
2016,7,21,17,30,679.0,74.0,3.4,36.0,353.0,59.77,43.39
2016,7,21,17,45,637.0,68.5,3.35,35.5,300.0,51.62,36.94
2016,7,21,18,0,595.0,63.0,3.3,35.0,247.0,48.32,34.37
2016,7,21,18,15,532.5,56.0,2.9,34.0,196.0,43.63,30.58
2016,7,21,18,30,470.0,49.0,2.5,33.0,145.0,38.86,26.55
2016,7,21,18,45,372.5,39.0,2.15,32.5,100.5,31.34,19.96
2016,7,21,19,0,275.0,29.0,1.8,32.0,56.0,23.7,12.52
2016,7,21,19,15,137.5,14.5,1.8,31.5,28.0,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,10.0,6.4,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,20.0,50.03,0.0
2016,7,22,6,15,245.5,27.5,2.35,25.5,57.0,141.63,95.31
2016,7,22,6,30,370.0,40.0,2.3,26.0,94.0,222.07,166.74
2016,7,22,6,45,453.0,48.0,2.3,27.0,142.5,291.41,225.09
2016,7,22,7,0,536.0,56.0,2.3,28.0,191.0,368.58,287.56
2016,7,22,7,15,587.5,62.0,2.15,29.0,243.5,432.3,337.04
2016,7,22,7,30,639.0,68.0,2.0,30.0,296.0,499.44,386.53
2016,7,22,7,45,676.5,72.0,1.9,31.0,350.0,555.58,425.81
2016,7,22,8,0,714.0,76.0,1.8,32.0,404.0,615.03,465.41
2016,7,22,8,15,740.0,80.0,1.85,32.5,456.0,666.39,498.39
2016,7,22,8,30,766.0,84.0,1.9,33.0,508.0,717.04,530.13
2016,7,22,8,45,786.0,86.5,2.0,33.5,558.5,759.93,556.35
2016,7,22,9,0,806.0,89.0,2.1,34.0,609.0,793.03,575.78
2016,7,22,9,15,820.5,91.5,2.2,34.5,655.0,826.89,595.59
2016,7,22,9,30,835.0,94.0,2.3,35.0,701.0,858.14,613.54
2016,7,22,9,45,846.0,96.0,2.4,35.5,742.0,882.8,627.17
2016,7,22,10,0,857.0,98.0,2.5,36.0,783.0,904.28,638.8
2016,7,22,10,15,865.5,99.5,2.55,36.5,818.5,919.55,646.15
2016,7,22,10,30,874.0,101.0,2.6,37.0,854.0,931.28,651.38
2016,7,22,10,45,880.0,102.0,2.65,37.5,882.5,936.49,652.65
2016,7,22,11,0,886.0,103.0,2.7,38.0,911.0,937.96,651.76
2016,7,22,11,15,890.5,104.0,2.75,38.0,932.5,934.24,649.14
2016,7,22,11,30,895.0,105.0,2.8,38.0,954.0,926.71,644.3
2016,7,22,11,45,892.0,109.5,2.85,38.5,966.5,911.83,633.64
2016,7,22,12,0,889.0,114.0,2.9,39.0,979.0,893.29,620.84
2016,7,22,12,15,890.0,114.5,2.95,39.0,985.5,871.29,607.24
2016,7,22,12,30,891.0,115.0,3.0,39.0,992.0,846.05,591.59
2016,7,22,12,45,890.5,115.0,3.05,39.5,990.0,816.16,571.74
2016,7,22,13,0,890.0,115.0,3.1,40.0,988.0,783.52,550.11
2016,7,22,13,15,888.0,114.5,3.15,40.0,978.0,746.69,526.58
2016,7,22,13,30,886.0,114.0,3.2,40.0,968.0,707.36,499.71
2016,7,22,13,45,882.0,113.5,3.25,40.0,950.0,664.34,469.74
2016,7,22,14,0,878.0,113.0,3.3,40.0,932.0,619.23,437.55
2016,7,22,14,15,872.5,112.0,3.3,40.0,907.0,570.99,402.2
2016,7,22,14,30,867.0,111.0,3.3,40.0,882.0,521.18,364.74
2016,7,22,14,45,852.5,113.5,3.35,40.0,848.5,468.57,324.32
2016,7,22,15,0,838.0,116.0,3.4,40.0,815.0,415.69,282.62
2016,7,22,15,15,827.5,114.0,3.4,39.5,776.5,361.02,239.12
2016,7,22,15,30,817.0,112.0,3.4,39.0,738.0,306.25,194.91
2016,7,22,15,45,803.0,109.5,3.4,39.0,694.5,243.58,145.22
2016,7,22,16,0,789.0,107.0,3.4,39.0,651.0,187.89,103.43
2016,7,22,16,15,584.0,169.5,3.4,38.5,556.0,153.08,90.69
2016,7,22,16,30,379.0,232.0,3.4,38.0,461.0,154.45,116.89
2016,7,22,16,45,541.0,163.0,3.4,38.0,456.5,107.04,80.02
2016,7,22,17,0,703.0,94.0,3.4,38.0,452.0,65.85,47.51
2016,7,22,17,15,671.0,89.0,3.3,37.5,399.0,63.68,46.09
2016,7,22,17,30,639.0,84.0,3.2,37.0,346.0,61.4,44.51
2016,7,22,17,45,592.0,78.5,3.15,36.5,293.0,58.5,42.39
2016,7,22,18,0,545.0,73.0,3.1,36.0,240.0,55.56,40.13
2016,7,22,18,15,481.0,64.0,2.75,35.0,189.5,49.64,35.38
2016,7,22,18,30,417.0,55.0,2.4,34.0,139.0,43.57,30.27
2016,7,22,18,45,318.5,43.0,2.05,33.5,95.5,34.59,22.46
2016,7,22,19,0,220.0,31.0,1.7,33.0,52.0,24.04,12.58
2016,7,22,19,15,110.0,15.5,1.75,32.5,26.0,12.1,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.0,7.0,2.35,25.5,9.0,0.0,0.0
2016,7,23,6,0,80.0,14.0,2.6,26.0,18.0,36.62,0.0
2016,7,23,6,15,191.5,29.5,2.6,26.5,53.5,122.3,80.91
2016,7,23,6,30,303.0,45.0,2.6,27.0,89.0,196.85,147.17
2016,7,23,6,45,389.5,55.0,2.65,27.5,136.5,269.29,207.94
2016,7,23,7,0,476.0,65.0,2.7,28.0,184.0,347.68,271.96
2016,7,23,7,15,530.0,72.5,2.55,28.5,236.0,412.05,322.92
2016,7,23,7,30,584.0,80.0,2.4,29.0,288.0,480.08,374.46
2016,7,23,7,45,627.5,84.5,2.3,30.0,341.5,540.72,417.73
2016,7,23,8,0,671.0,89.0,2.2,31.0,395.0,603.04,460.26
2016,7,23,8,15,698.5,93.5,2.2,31.5,447.5,654.5,494.2
2016,7,23,8,30,726.0,98.0,2.2,32.0,500.0,702.69,524.47
2016,7,23,8,45,750.0,100.0,2.2,32.5,550.0,747.16,551.54
2016,7,23,9,0,774.0,102.0,2.2,33.0,600.0,790.12,577.08
2016,7,23,9,15,789.5,105.0,2.25,33.5,646.0,824.94,597.21
2016,7,23,9,30,805.0,108.0,2.3,34.0,692.0,857.23,615.54
2016,7,23,9,45,819.0,109.0,2.35,35.0,733.5,873.38,622.07
2016,7,23,10,0,833.0,110.0,2.4,36.0,775.0,896.07,632.9
2016,7,23,10,15,842.0,112.0,2.45,36.0,810.5,911.92,641.96
2016,7,23,10,30,851.0,114.0,2.5,36.0,846.0,924.3,648.98
2016,7,23,10,45,858.5,114.5,2.65,36.5,875.0,930.18,651.5
2016,7,23,11,0,866.0,115.0,2.8,37.0,904.0,932.4,651.85
2016,7,23,11,15,871.0,116.0,2.9,37.5,926.0,929.05,648.42
2016,7,23,11,30,876.0,117.0,3.0,38.0,948.0,921.94,642.79
2016,7,23,11,45,879.0,117.5,3.1,38.5,962.0,908.82,633.49
2016,7,23,12,0,882.0,118.0,3.2,39.0,976.0,892.1,622.02
2016,7,23,12,15,883.0,118.0,3.25,39.0,982.0,869.73,608.05
2016,7,23,12,30,884.0,118.0,3.3,39.0,988.0,844.17,592.07
2016,7,23,12,45,883.5,118.0,3.4,39.0,986.0,814.41,573.61
2016,7,23,13,0,883.0,118.0,3.5,39.0,984.0,781.91,553.24
2016,7,23,13,15,881.0,117.5,3.55,39.0,973.5,745.25,529.48
2016,7,23,13,30,879.0,117.0,3.6,39.0,963.0,706.11,502.46
2016,7,23,13,45,875.0,116.5,3.65,39.5,945.5,663.29,471.32
2016,7,23,14,0,871.0,116.0,3.7,40.0,928.0,618.41,438.14
2016,7,23,14,15,865.0,114.5,3.7,40.0,902.5,569.77,402.39
2016,7,23,14,30,859.0,113.0,3.7,40.0,877.0,519.63,364.58
2016,7,23,14,45,844.5,116.0,3.7,40.0,843.0,467.7,324.43
2016,7,23,15,0,830.0,119.0,3.7,40.0,809.0,415.5,283.05
2016,7,23,15,15,819.0,116.5,3.7,39.5,771.0,360.66,239.42
2016,7,23,15,30,808.0,114.0,3.7,39.0,733.0,305.81,195.13
2016,7,23,15,45,793.5,111.5,3.75,39.0,689.5,243.58,145.75
2016,7,23,16,0,779.0,109.0,3.8,39.0,646.0,188.3,104.21
2016,7,23,16,15,761.0,106.0,3.8,38.5,598.0,133.6,70.27
2016,7,23,16,30,743.0,103.0,3.8,38.0,550.0,80.81,59.04
2016,7,23,16,45,717.5,99.5,3.8,38.0,498.5,74.48,54.24
2016,7,23,17,0,692.0,96.0,3.8,38.0,447.0,67.04,48.5
2016,7,23,17,15,659.5,90.5,3.75,37.5,394.5,64.6,46.83
2016,7,23,17,30,627.0,85.0,3.7,37.0,342.0,62.01,45.02
2016,7,23,17,45,581.0,79.0,3.65,36.5,289.0,58.81,42.64
2016,7,23,18,0,535.0,73.0,3.6,36.0,236.0,55.52,40.11
2016,7,23,18,15,470.5,64.0,3.3,35.5,186.0,49.62,35.28
2016,7,23,18,30,406.0,55.0,3.0,35.0,136.0,43.56,30.11
2016,7,23,18,45,309.0,43.0,2.75,34.5,93.0,33.13,21.14
2016,7,23,19,0,212.0,31.0,2.5,34.0,50.0,24.02,12.36
2016,7,23,19,15,106.0,15.5,2.6,33.5,25.0,13.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,30.5,0.0
2016,7,24,6,15,171.5,30.0,2.65,26.5,51.0,116.26,76.02
2016,7,24,6,30,283.0,46.0,2.7,27.0,86.0,190.24,142.12
2016,7,24,6,45,373.0,56.0,2.75,27.5,133.5,258.89,199.98
2016,7,24,7,0,463.0,66.0,2.8,28.0,181.0,342.49,268.09
2016,7,24,7,15,518.5,74.0,2.75,28.5,233.0,407.8,320.01
2016,7,24,7,30,574.0,82.0,2.7,29.0,285.0,476.93,372.81
2016,7,24,7,45,622.5,85.0,2.65,29.5,339.5,538.9,418.37
2016,7,24,8,0,671.0,88.0,2.6,30.0,394.0,602.89,463.74
2016,7,24,8,15,698.5,92.5,2.55,30.5,446.0,654.42,497.84
2016,7,24,8,30,726.0,97.0,2.5,31.0,498.0,702.72,528.3
2016,7,24,8,45,752.0,98.5,2.45,32.0,549.0,748.33,555.04
2016,7,24,9,0,778.0,100.0,2.4,33.0,600.0,792.53,580.09
2016,7,24,9,15,793.5,102.5,2.35,33.5,646.0,826.95,599.29
2016,7,24,9,30,809.0,105.0,2.3,34.0,692.0,849.44,610.5
2016,7,24,9,45,822.5,106.5,2.3,34.5,733.5,875.32,624.3
2016,7,24,10,0,836.0,108.0,2.3,35.0,775.0,898.18,636.06
2016,7,24,10,15,845.0,109.5,2.3,35.5,810.0,913.61,643.11
2016,7,24,10,30,854.0,111.0,2.3,36.0,845.0,925.57,648.09
2016,7,24,10,45,860.5,112.5,2.35,36.5,874.0,931.57,649.9
2016,7,24,11,0,867.0,114.0,2.4,37.0,903.0,933.86,649.57
2016,7,24,11,15,871.5,115.0,2.45,37.5,924.5,930.06,645.58
2016,7,24,11,30,876.0,116.0,2.5,38.0,946.0,922.5,639.45
2016,7,24,11,45,874.5,119.5,2.6,38.5,958.5,908.04,629.53
2016,7,24,12,0,873.0,123.0,2.7,39.0,971.0,889.99,617.48
2016,7,24,12,15,874.0,123.0,2.7,39.0,977.0,867.71,603.43
2016,7,24,12,30,875.0,123.0,2.7,39.0,983.0,842.26,587.43
2016,7,24,12,45,872.5,124.0,2.75,39.0,980.5,811.86,568.57
2016,7,24,13,0,870.0,125.0,2.8,39.0,978.0,778.85,547.95
2016,7,24,13,15,868.0,124.5,2.8,39.0,967.5,742.53,524.33
2016,7,24,13,30,866.0,124.0,2.8,39.0,957.0,703.78,497.71
2016,7,24,13,45,861.0,124.0,2.85,39.0,939.0,661.12,468.08
2016,7,24,14,0,856.0,124.0,2.9,39.0,921.0,616.51,436.35
2016,7,24,14,15,850.0,122.5,2.9,39.0,895.5,568.46,401.25
2016,7,24,14,30,844.0,121.0,2.9,39.0,870.0,518.95,364.11
2016,7,24,14,45,823.0,127.0,2.9,39.0,835.0,466.84,324.11
2016,7,24,15,0,802.0,133.0,2.9,39.0,800.0,412.0,281.28
2016,7,24,15,15,790.5,130.5,2.9,39.0,762.0,357.25,237.49
2016,7,24,15,30,779.0,128.0,2.9,39.0,724.0,302.7,193.34
2016,7,24,15,45,760.0,127.0,2.9,39.0,679.5,248.08,149.97
2016,7,24,16,0,741.0,126.0,2.9,39.0,635.0,195.04,110.49
2016,7,24,16,15,721.0,122.0,2.9,38.5,587.0,134.67,72.22
2016,7,24,16,30,701.0,118.0,2.9,38.0,539.0,82.77,60.56
2016,7,24,16,45,668.5,115.5,2.95,38.0,487.5,77.44,56.59
2016,7,24,17,0,636.0,113.0,3.0,38.0,436.0,77.64,56.97
2016,7,24,17,15,601.5,106.5,3.0,37.5,383.5,75.03,55.22
2016,7,24,17,30,567.0,100.0,3.0,37.0,331.0,72.26,53.31
2016,7,24,17,45,511.0,93.5,3.0,36.5,278.0,69.14,51.05
2016,7,24,18,0,455.0,87.0,3.0,36.0,225.0,64.05,47.08
2016,7,24,18,15,389.0,75.5,2.85,35.5,176.5,56.22,40.67
2016,7,24,18,30,323.0,64.0,2.7,35.0,128.0,48.19,33.86
2016,7,24,18,45,227.0,48.5,2.55,34.5,86.5,36.87,24.13
2016,7,24,19,0,131.0,33.0,2.4,34.0,45.0,25.73,13.47
2016,7,24,19,15,65.5,16.5,2.45,33.5,22.5,14.08,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,27.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,17.0,2.05,27.0,17.0,14.01,4.38
2016,7,25,6,30,0.0,30.0,2.0,27.0,30.0,24.78,14.1
2016,7,25,6,45,0.0,49.0,2.0,27.0,49.0,41.59,28.09
2016,7,25,7,0,0.0,68.0,2.0,27.0,68.0,58.78,42.33
2016,7,25,7,15,0.0,89.5,2.0,27.0,89.5,78.33,58.27
2016,7,25,7,30,0.0,111.0,2.0,27.0,111.0,97.74,73.81
2016,7,25,7,45,196.5,133.0,2.0,27.5,222.5,283.94,223.89
2016,7,25,8,0,393.0,155.0,2.0,28.0,334.0,471.58,366.52
2016,7,25,8,15,444.5,168.0,1.9,28.5,394.0,539.42,413.59
2016,7,25,8,30,496.0,181.0,1.8,29.0,454.0,609.38,461.16
2016,7,25,8,45,534.0,184.0,1.75,29.5,504.0,659.04,493.42
2016,7,25,9,0,572.0,187.0,1.7,30.0,554.0,708.79,525.01
2016,7,25,9,15,593.0,193.5,1.6,30.5,599.0,754.84,552.34
2016,7,25,9,30,614.0,200.0,1.5,31.0,644.0,791.71,573.06
2016,7,25,9,45,647.5,194.5,1.4,31.5,688.0,825.8,591.96
2016,7,25,10,0,681.0,189.0,1.3,32.0,732.0,857.66,608.28
2016,7,25,10,15,693.0,192.5,1.35,32.5,767.0,876.18,617.83
2016,7,25,10,30,705.0,196.0,1.4,33.0,802.0,891.6,625.63
2016,7,25,10,45,729.0,189.0,1.45,33.5,834.5,904.39,631.86
2016,7,25,11,0,753.0,182.0,1.5,34.0,867.0,906.41,631.53
2016,7,25,11,15,759.0,183.5,1.65,34.5,888.5,904.18,629.95
2016,7,25,11,30,765.0,185.0,1.8,35.0,910.0,898.41,626.19
2016,7,25,11,45,788.0,172.5,1.95,36.0,929.0,891.74,620.59
2016,7,25,12,0,811.0,160.0,2.1,37.0,948.0,881.14,612.54
2016,7,25,12,15,813.0,160.5,2.2,37.0,954.5,860.24,600.17
2016,7,25,12,30,815.0,161.0,2.3,37.0,961.0,836.15,585.8
2016,7,25,12,45,818.0,158.5,2.45,37.5,960.0,807.29,567.43
2016,7,25,13,0,821.0,156.0,2.6,38.0,959.0,766.45,541.17
2016,7,25,13,15,559.5,310.5,2.7,38.0,855.5,681.98,480.44
2016,7,25,13,30,298.0,465.0,2.8,38.0,752.0,591.57,415.78
2016,7,25,13,45,554.5,308.0,2.9,38.5,829.0,615.64,435.17
2016,7,25,14,0,811.0,151.0,3.0,39.0,906.0,613.3,434.34
2016,7,25,14,15,472.0,294.5,3.1,38.5,731.0,493.5,349.64
2016,7,25,14,30,133.0,438.0,3.2,38.0,556.0,403.41,286.23
2016,7,25,14,45,440.5,300.0,3.35,38.0,670.0,420.57,296.71
2016,7,25,15,0,748.0,162.0,3.5,38.0,784.0,413.2,285.0
2016,7,25,15,15,735.5,159.0,3.6,37.5,746.0,360.54,243.22
2016,7,25,15,30,723.0,156.0,3.7,37.0,708.0,302.76,197.25
2016,7,25,15,45,632.0,186.0,3.8,37.0,647.5,256.21,162.34
2016,7,25,16,0,541.0,216.0,3.9,37.0,587.0,220.07,138.22
2016,7,25,16,15,446.5,226.5,4.0,36.5,518.0,179.01,115.43
2016,7,25,16,30,352.0,237.0,4.1,36.0,449.0,157.15,120.12
2016,7,25,16,45,178.0,197.5,4.2,35.5,304.5,138.81,106.3
2016,7,25,17,0,4.0,158.0,4.3,35.0,160.0,123.9,95.02
2016,7,25,17,15,2.0,139.0,4.25,34.5,140.0,109.64,84.07
2016,7,25,17,30,0.0,120.0,4.2,34.0,120.0,95.25,72.84
2016,7,25,17,45,0.0,100.5,4.2,33.5,100.5,80.39,61.02
2016,7,25,18,0,0.0,81.0,4.2,33.0,81.0,65.39,48.83
2016,7,25,18,15,0.0,63.0,4.05,32.5,63.0,51.33,37.18
2016,7,25,18,30,0.0,45.0,3.9,32.0,45.0,37.13,25.19
2016,7,25,18,45,0.0,29.5,3.8,31.5,29.5,24.36,14.26
2016,7,25,19,0,0.0,14.0,3.7,31.0,14.0,11.52,2.93
2016,7,25,19,15,0.0,7.0,3.6,30.5,7.0,5.97,0.0
2016,7,25,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,25.0,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,9.0,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,60.37,36.59
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,110.0,81.35
2016,7,26,6,45,170.5,76.0,2.4,25.5,112.5,177.9,137.77
2016,7,26,7,0,235.0,98.0,2.5,26.0,156.0,244.29,192.44
2016,7,26,7,15,119.0,107.0,2.5,26.0,136.5,184.58,145.37
2016,7,26,7,30,3.0,116.0,2.5,26.0,117.0,104.87,79.84
2016,7,26,7,45,1.5,124.0,2.55,26.5,124.5,109.64,83.36
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,114.68,86.86
2016,7,26,8,15,41.0,182.5,2.6,27.0,205.0,205.64,159.25
2016,7,26,8,30,82.0,233.0,2.6,27.0,278.0,291.34,225.46
2016,7,26,8,45,132.0,261.0,2.65,27.5,342.0,377.97,290.42
2016,7,26,9,0,182.0,289.0,2.7,28.0,406.0,451.54,344.04
2016,7,26,9,15,98.5,264.5,2.7,28.0,328.5,353.71,268.86
2016,7,26,9,30,15.0,240.0,2.7,28.0,251.0,222.96,167.92
2016,7,26,9,45,123.5,308.5,2.75,28.5,406.0,421.16,317.93
2016,7,26,10,0,232.0,377.0,2.8,29.0,561.0,591.06,439.1
2016,7,26,10,15,256.0,391.0,2.8,29.0,603.5,643.64,473.98
2016,7,26,10,30,280.0,405.0,2.8,29.0,646.0,677.42,496.46
2016,7,26,10,45,324.0,404.0,2.8,29.5,691.5,713.72,520.24
2016,7,26,11,0,368.0,403.0,2.8,30.0,737.0,748.33,542.52
2016,7,26,11,15,314.5,434.0,2.8,30.0,725.0,720.29,521.19
2016,7,26,11,30,261.0,465.0,2.8,30.0,713.0,690.57,499.18
2016,7,26,11,45,304.0,457.0,2.8,30.5,749.5,711.38,513.0
2016,7,26,12,0,347.0,449.0,2.8,31.0,786.0,729.28,524.37
2016,7,26,12,15,277.5,473.5,2.8,31.0,744.5,675.43,486.04
2016,7,26,12,30,208.0,498.0,2.8,31.0,703.0,616.07,444.2
2016,7,26,12,45,219.5,495.5,2.8,31.0,711.0,609.49,440.07
2016,7,26,13,0,231.0,493.0,2.8,31.0,719.0,601.27,434.45
2016,7,26,13,15,325.5,452.5,2.8,31.0,767.5,623.31,451.15
2016,7,26,13,30,420.0,412.0,2.8,31.0,816.0,635.19,460.17
2016,7,26,13,45,430.5,400.0,2.85,31.0,807.0,605.94,439.6
2016,7,26,14,0,441.0,388.0,2.9,31.0,798.0,574.98,417.6
2016,7,26,14,15,253.5,398.0,2.9,30.5,632.5,451.74,330.05
2016,7,26,14,30,66.0,408.0,2.9,30.0,467.0,352.98,259.3
2016,7,26,14,45,33.5,275.5,2.9,30.0,305.5,233.59,172.36
2016,7,26,15,0,1.0,143.0,2.9,30.0,144.0,118.5,86.24
2016,7,26,15,15,15.5,220.0,2.85,30.0,232.0,182.96,135.3
2016,7,26,15,30,30.0,297.0,2.8,30.0,320.0,232.13,171.82
2016,7,26,15,45,23.0,265.5,2.8,30.0,282.5,212.58,157.51
2016,7,26,16,0,16.0,234.0,2.8,30.0,245.0,185.49,137.7
2016,7,26,16,15,244.5,218.0,2.75,29.5,365.0,164.98,114.87
2016,7,26,16,30,473.0,202.0,2.7,29.0,485.0,131.47,102.69
2016,7,26,16,45,536.5,162.0,2.7,29.0,455.0,106.6,82.8
2016,7,26,17,0,600.0,122.0,2.7,29.0,425.0,83.46,64.06
2016,7,26,17,15,564.5,115.0,2.6,28.5,373.5,80.79,62.24
2016,7,26,17,30,529.0,108.0,2.5,28.0,322.0,77.96,60.23
2016,7,26,17,45,483.0,98.0,2.4,28.0,271.0,71.01,54.56
2016,7,26,18,0,437.0,88.0,2.3,28.0,220.0,64.64,49.26
2016,7,26,18,15,370.5,76.0,2.1,27.5,171.5,56.49,42.37
2016,7,26,18,30,304.0,64.0,1.9,27.0,123.0,48.12,35.04
2016,7,26,18,45,217.0,47.5,1.7,27.0,82.5,36.12,24.34
2016,7,26,19,0,130.0,31.0,1.5,27.0,42.0,23.83,12.16
2016,7,26,19,15,65.0,15.5,1.5,26.5,21.0,13.23,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.71,0.0
2016,7,27,6,15,0.0,12.0,0.8,24.5,12.0,9.87,1.3
2016,7,27,6,30,0.0,22.0,1.0,25.0,22.0,18.13,8.9
2016,7,27,6,45,0.0,36.5,1.2,25.5,36.5,30.16,18.99
2016,7,27,7,0,0.0,51.0,1.4,26.0,51.0,42.22,29.01
2016,7,27,7,15,0.0,67.5,1.45,26.0,67.5,56.72,40.95
2016,7,27,7,30,0.0,84.0,1.5,26.0,84.0,71.3,52.75
2016,7,27,7,45,0.0,53.5,1.55,26.5,53.5,44.28,30.57
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,18.98,9.85
2016,7,27,8,15,0.0,21.0,1.6,27.5,21.0,17.34,8.44
2016,7,27,8,30,0.0,19.0,1.6,28.0,19.0,15.7,7.04
2016,7,27,8,45,0.0,32.0,1.65,28.5,32.0,26.5,15.63
2016,7,27,9,0,0.0,45.0,1.7,29.0,45.0,37.33,24.14
2016,7,27,9,15,0.0,90.5,1.75,29.0,90.5,75.37,54.01
2016,7,27,9,30,0.0,136.0,1.8,29.0,136.0,114.93,84.56
2016,7,27,9,45,4.5,176.5,1.85,29.5,180.5,154.84,114.86
2016,7,27,10,0,9.0,217.0,1.9,30.0,225.0,195.13,144.86
2016,7,27,10,15,83.0,319.0,2.0,30.0,390.5,374.53,278.9
2016,7,27,10,30,157.0,421.0,2.1,30.0,556.0,561.26,410.65
2016,7,27,10,45,234.0,424.0,2.25,30.5,633.0,633.04,459.74
2016,7,27,11,0,311.0,427.0,2.4,31.0,710.0,719.02,517.72
2016,7,27,11,15,301.0,442.0,2.5,31.0,721.0,716.32,514.78
2016,7,27,11,30,291.0,457.0,2.6,31.0,732.0,711.73,511.28
2016,7,27,11,45,268.5,470.5,2.75,31.5,727.5,692.58,497.06
2016,7,27,12,0,246.0,484.0,2.9,32.0,723.0,662.04,475.39
2016,7,27,12,15,288.5,474.5,2.95,32.0,756.0,686.77,492.96
2016,7,27,12,30,331.0,465.0,3.0,32.0,789.0,698.02,501.14
2016,7,27,12,45,326.5,466.5,3.15,32.0,786.0,677.02,487.07
2016,7,27,13,0,322.0,468.0,3.3,32.0,783.0,654.95,472.29
2016,7,27,13,15,494.0,363.0,3.35,32.0,840.0,678.31,491.7
2016,7,27,13,30,666.0,258.0,3.4,32.0,897.0,683.96,497.94
2016,7,27,13,45,668.0,251.0,3.45,32.0,881.5,644.47,469.69
2016,7,27,14,0,670.0,244.0,3.5,32.0,866.0,603.23,439.78
2016,7,27,14,15,661.5,241.0,3.5,32.0,841.5,557.5,405.77
2016,7,27,14,30,653.0,238.0,3.5,32.0,817.0,511.2,370.54
2016,7,27,14,45,368.0,312.5,3.5,32.0,636.5,398.31,288.61
2016,7,27,15,0,83.0,387.0,3.5,32.0,456.0,326.92,238.77
2016,7,27,15,15,137.0,374.0,3.45,32.0,481.0,318.73,231.53
2016,7,27,15,30,191.0,361.0,3.4,32.0,506.0,309.91,222.73
2016,7,27,15,45,176.0,338.5,3.35,32.0,466.0,274.13,196.13
2016,7,27,16,0,161.0,316.0,3.3,32.0,426.0,240.44,171.78
2016,7,27,16,15,351.5,249.0,3.15,31.5,466.0,192.81,131.39
2016,7,27,16,30,542.0,182.0,3.0,31.0,506.0,121.54,93.85
2016,7,27,16,45,515.5,172.0,2.85,31.0,457.0,112.4,86.85
2016,7,27,17,0,489.0,162.0,2.7,31.0,408.0,108.07,83.65
2016,7,27,17,15,449.0,151.5,2.3,30.5,357.0,102.94,79.9
2016,7,27,17,30,409.0,141.0,1.9,30.0,306.0,97.53,75.87
2016,7,27,17,45,363.5,126.5,1.55,29.5,256.5,89.1,69.22
2016,7,27,18,0,318.0,112.0,1.2,29.0,207.0,82.18,63.65
2016,7,27,18,15,251.0,95.0,1.1,28.5,160.0,70.24,53.65
2016,7,27,18,30,184.0,78.0,1.0,28.0,113.0,58.03,43.12
2016,7,27,18,45,114.5,55.0,0.9,27.5,74.5,41.56,28.72
2016,7,27,19,0,45.0,32.0,0.8,27.0,36.0,25.09,12.84
2016,7,27,19,15,22.5,16.0,0.8,27.0,18.0,13.66,0.0
2016,7,27,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,5,45,7.5,5.0,2.1,25.0,5.5,0.0,0.0
2016,7,28,6,0,15.0,10.0,2.3,25.0,11.0,13.23,0.0
2016,7,28,6,15,102.5,29.5,2.4,25.0,43.0,82.31,49.68
2016,7,28,6,30,190.0,49.0,2.5,25.0,75.0,147.69,110.24
2016,7,28,6,45,170.5,70.0,2.7,25.5,101.5,171.18,132.41
2016,7,28,7,0,151.0,91.0,2.9,26.0,128.0,181.81,142.75
2016,7,28,7,15,182.0,111.5,2.95,26.0,167.0,239.02,189.57
2016,7,28,7,30,213.0,132.0,3.0,26.0,206.0,288.62,229.36
2016,7,28,7,45,205.5,157.5,3.15,26.5,239.5,306.8,242.88
2016,7,28,8,0,198.0,183.0,3.3,27.0,273.0,335.68,264.07
2016,7,28,8,15,223.5,206.0,3.25,27.5,319.0,385.31,300.92
2016,7,28,8,30,249.0,229.0,3.2,28.0,365.0,451.79,349.11
2016,7,28,8,45,191.5,258.5,3.2,28.5,369.5,425.61,326.39
2016,7,28,9,0,134.0,288.0,3.2,29.0,374.0,410.7,312.15
2016,7,28,9,15,240.0,296.5,3.1,29.5,464.5,530.81,400.27
2016,7,28,9,30,346.0,305.0,3.0,30.0,555.0,637.73,475.39
2016,7,28,9,45,570.0,216.5,2.9,30.5,656.5,780.66,575.87
2016,7,28,10,0,794.0,128.0,2.8,31.0,758.0,896.92,650.55
2016,7,28,10,15,803.5,130.0,2.75,31.0,793.0,913.0,658.47
2016,7,28,10,30,813.0,132.0,2.7,31.0,828.0,913.72,657.32
2016,7,28,10,45,821.5,133.0,2.7,31.5,857.0,920.74,659.58
2016,7,28,11,0,830.0,134.0,2.7,32.0,886.0,924.2,659.58
2016,7,28,11,15,835.0,135.5,2.75,32.0,908.0,921.18,657.32
2016,7,28,11,30,840.0,137.0,2.8,32.0,930.0,914.5,652.86
2016,7,28,11,45,844.0,136.5,2.85,32.0,944.0,901.49,644.46
2016,7,28,12,0,848.0,136.0,2.9,32.0,958.0,885.0,633.92
2016,7,28,12,15,613.5,286.0,2.95,32.0,883.0,810.3,582.15
2016,7,28,12,30,379.0,436.0,3.0,32.0,808.0,714.08,512.45
2016,7,28,12,45,614.0,286.5,3.1,32.5,887.0,761.34,549.41
2016,7,28,13,0,849.0,137.0,3.2,33.0,966.0,777.47,563.27
2016,7,28,13,15,619.5,278.5,3.25,33.0,880.0,700.83,506.66
2016,7,28,13,30,390.0,420.0,3.3,33.0,794.0,622.56,448.75
2016,7,28,13,45,402.5,406.0,3.4,33.0,785.5,594.11,429.43
2016,7,28,14,0,415.0,392.0,3.5,33.0,777.0,564.03,408.21
2016,7,28,14,15,417.0,378.5,3.55,32.5,756.0,526.67,381.98
2016,7,28,14,30,419.0,365.0,3.6,32.0,735.0,488.55,354.5
2016,7,28,14,45,401.5,358.5,3.7,32.0,702.5,445.8,322.43
2016,7,28,15,0,384.0,352.0,3.8,32.0,670.0,409.32,294.35
2016,7,28,15,15,296.5,355.0,3.8,31.5,593.5,352.92,253.49
2016,7,28,15,30,209.0,358.0,3.8,31.0,517.0,313.25,225.75
2016,7,28,15,45,140.0,328.5,3.85,31.0,432.0,260.79,188.64
2016,7,28,16,0,71.0,299.0,3.9,31.0,347.0,225.73,165.44
2016,7,28,16,15,93.0,281.0,3.85,30.5,339.5,206.41,151.41
2016,7,28,16,30,115.0,263.0,3.8,30.0,332.0,175.04,137.48
2016,7,28,16,45,136.5,238.0,3.8,30.0,312.5,160.06,125.94
2016,7,28,17,0,158.0,213.0,3.8,30.0,293.0,146.26,115.23
2016,7,28,17,15,153.0,187.5,3.65,29.5,257.0,131.17,103.53
2016,7,28,17,30,148.0,162.0,3.5,29.0,221.0,115.49,91.16
2016,7,28,17,45,134.5,138.0,3.35,29.0,185.5,100.03,78.56
2016,7,28,18,0,121.0,114.0,3.2,29.0,150.0,84.08,65.33
2016,7,28,18,15,99.5,91.5,3.0,28.5,117.0,68.53,52.27
2016,7,28,18,30,78.0,69.0,2.8,28.0,84.0,52.6,38.58
2016,7,28,18,45,44.0,48.0,2.6,27.5,56.0,37.76,25.54
2016,7,28,19,0,10.0,27.0,2.4,27.0,28.0,21.82,10.12
2016,7,28,19,15,5.0,13.5,2.4,26.5,14.0,11.52,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,105.0,29.0,1.95,24.0,43.0,82.6,48.92
2016,7,29,6,30,210.0,47.0,2.1,24.0,75.0,163.43,122.64
2016,7,29,6,45,293.5,61.0,2.25,24.5,120.0,230.15,179.4
2016,7,29,7,0,377.0,75.0,2.4,25.0,165.0,305.67,242.01
2016,7,29,7,15,436.5,85.0,2.45,25.5,216.0,370.29,294.31
2016,7,29,7,30,496.0,95.0,2.5,26.0,267.0,446.2,353.26
2016,7,29,7,45,252.5,122.5,2.6,26.5,210.5,312.05,247.15
2016,7,29,8,0,9.0,150.0,2.7,27.0,154.0,139.22,106.34
2016,7,29,8,15,124.0,190.0,2.7,27.0,257.0,292.29,228.6
2016,7,29,8,30,239.0,230.0,2.7,27.0,360.0,445.72,345.36
2016,7,29,8,45,472.5,178.5,2.75,27.5,468.0,606.63,465.7
2016,7,29,9,0,706.0,127.0,2.8,28.0,576.0,772.12,581.62
2016,7,29,9,15,594.0,190.0,2.75,28.0,588.0,757.27,567.27
2016,7,29,9,30,482.0,253.0,2.7,28.0,600.0,725.18,540.71
2016,7,29,9,45,421.5,297.5,2.7,28.5,614.0,720.62,533.57
2016,7,29,10,0,361.0,342.0,2.7,29.0,628.0,695.71,512.73
2016,7,29,10,15,307.5,375.5,2.65,29.5,627.5,679.24,497.75
2016,7,29,10,30,254.0,409.0,2.6,30.0,627.0,659.7,480.75
2016,7,29,10,45,156.5,411.0,2.55,30.5,547.0,548.28,400.26
2016,7,29,11,0,59.0,413.0,2.5,31.0,467.0,437.11,318.86
2016,7,29,11,15,64.0,428.5,2.35,31.0,488.5,452.93,329.9
2016,7,29,11,30,69.0,444.0,2.2,31.0,510.0,467.95,339.71
2016,7,29,11,45,194.5,454.0,2.1,31.5,642.5,599.82,432.18
2016,7,29,12,0,320.0,464.0,2.0,32.0,775.0,721.95,513.25
2016,7,29,12,15,588.0,299.0,1.85,32.0,873.5,800.52,569.12
2016,7,29,12,30,856.0,134.0,1.7,32.0,972.0,842.64,597.61
2016,7,29,12,45,861.0,130.5,1.6,32.5,971.5,814.83,577.27
2016,7,29,13,0,866.0,127.0,1.5,33.0,971.0,784.05,555.79
2016,7,29,13,15,864.0,126.5,1.45,33.0,961.5,747.52,531.95
2016,7,29,13,30,862.0,126.0,1.4,33.0,952.0,708.56,505.02
2016,7,29,13,45,862.0,122.5,1.4,33.5,935.0,666.26,474.82
2016,7,29,14,0,862.0,119.0,1.4,34.0,918.0,621.6,442.36
2016,7,29,14,15,856.5,118.0,1.5,34.0,893.0,573.55,408.13
2016,7,29,14,30,851.0,117.0,1.6,34.0,868.0,523.96,371.54
2016,7,29,14,45,814.0,132.5,1.7,34.0,829.0,470.69,331.13
2016,7,29,15,0,777.0,148.0,1.8,34.0,790.0,417.14,289.51
2016,7,29,15,15,765.5,145.0,1.9,34.0,752.0,362.9,246.13
2016,7,29,15,30,754.0,142.0,2.0,34.0,714.0,308.93,202.22
2016,7,29,15,45,744.5,135.5,2.1,34.0,671.5,253.37,157.42
2016,7,29,16,0,735.0,129.0,2.2,34.0,629.0,198.34,115.41
2016,7,29,16,15,715.0,125.0,2.25,33.5,581.0,137.75,76.05
2016,7,29,16,30,695.0,121.0,2.3,33.0,533.0,85.79,64.34
2016,7,29,16,45,672.5,114.5,2.35,33.0,482.5,77.23,57.69
2016,7,29,17,0,650.0,108.0,2.4,33.0,432.0,74.82,55.96
2016,7,29,17,15,615.0,101.5,2.15,32.5,379.5,72.04,54.02
2016,7,29,17,30,580.0,95.0,1.9,32.0,327.0,69.1,51.9
2016,7,29,17,45,534.0,87.0,1.7,31.5,274.5,64.76,48.56
2016,7,29,18,0,488.0,79.0,1.5,31.0,222.0,60.26,44.95
2016,7,29,18,15,419.5,68.5,1.4,30.0,173.0,51.58,37.77
2016,7,29,18,30,351.0,58.0,1.3,29.0,124.0,44.08,31.3
2016,7,29,18,45,253.0,43.0,1.25,28.5,82.5,32.97,21.46
2016,7,29,19,0,155.0,28.0,1.2,28.0,41.0,21.65,9.61
2016,7,29,19,15,77.5,14.0,1.2,27.5,20.5,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,14.5,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,29.0,10.0,2.1,24.0,11.0,17.67,0.0
2016,7,30,6,15,136.5,27.0,2.25,24.5,43.5,99.63,58.24
2016,7,30,6,30,244.0,44.0,2.4,25.0,76.0,174.81,130.68
2016,7,30,6,45,344.5,55.0,2.6,25.5,124.0,248.08,192.86
2016,7,30,7,0,445.0,66.0,2.8,26.0,172.0,337.12,266.11
2016,7,30,7,15,503.5,74.0,2.8,26.5,223.5,404.02,320.0
2016,7,30,7,30,562.0,82.0,2.8,27.0,275.0,475.05,374.97
2016,7,30,7,45,612.0,85.5,2.85,27.5,330.0,538.71,422.59
2016,7,30,8,0,662.0,89.0,2.9,28.0,385.0,604.56,470.19
2016,7,30,8,15,691.0,94.0,2.85,28.5,438.0,657.93,505.91
2016,7,30,8,30,720.0,99.0,2.8,29.0,491.0,707.77,537.86
2016,7,30,8,45,746.0,101.0,2.75,29.5,542.0,754.19,566.65
2016,7,30,9,0,772.0,103.0,2.7,30.0,593.0,799.2,593.84
2016,7,30,9,15,788.0,105.5,2.65,30.5,639.5,834.19,613.77
2016,7,30,9,30,804.0,108.0,2.6,31.0,686.0,866.64,631.78
2016,7,30,9,45,819.5,109.0,2.55,31.5,728.5,884.08,639.77
2016,7,30,10,0,835.0,110.0,2.5,32.0,771.0,908.39,652.31
2016,7,30,10,15,843.5,111.5,2.5,32.0,806.5,923.42,660.52
2016,7,30,10,30,852.0,113.0,2.5,32.0,842.0,934.94,666.65
2016,7,30,10,45,861.5,113.0,2.5,32.5,871.5,942.29,668.91
2016,7,30,11,0,871.0,113.0,2.5,33.0,901.0,945.97,668.98
2016,7,30,11,15,875.5,114.0,2.55,33.5,922.5,942.12,664.88
2016,7,30,11,30,880.0,115.0,2.6,34.0,944.0,934.49,658.58
2016,7,30,11,45,888.0,112.0,2.65,34.5,959.5,922.61,649.75
2016,7,30,12,0,896.0,109.0,2.7,35.0,975.0,907.03,638.71
2016,7,30,12,15,896.5,109.0,2.8,35.0,981.0,883.91,624.62
2016,7,30,12,30,897.0,109.0,2.9,35.0,987.0,857.52,608.41
2016,7,30,12,45,897.0,108.5,3.0,35.0,985.0,827.19,589.56
2016,7,30,13,0,897.0,108.0,3.1,35.0,983.0,793.96,568.67
2016,7,30,13,15,895.0,108.0,3.15,35.0,972.5,756.84,544.79
2016,7,30,13,30,893.0,108.0,3.2,35.0,962.0,717.15,517.51
2016,7,30,13,45,888.5,107.5,3.3,35.5,943.5,672.96,485.39
2016,7,30,14,0,884.0,107.0,3.4,36.0,925.0,626.7,451.11
2016,7,30,14,15,878.5,106.0,3.45,36.0,899.5,577.6,414.72
2016,7,30,14,30,873.0,105.0,3.5,36.0,874.0,526.9,376.11
2016,7,30,14,45,864.5,104.0,3.55,36.0,841.5,473.47,334.36
2016,7,30,15,0,856.0,103.0,3.6,36.0,809.0,419.22,290.77
2016,7,30,15,15,845.5,101.0,3.65,35.5,770.5,362.97,245.21
2016,7,30,15,30,835.0,99.0,3.7,35.0,732.0,306.62,198.78
2016,7,30,15,45,820.5,97.5,3.75,35.0,687.5,249.89,152.26
2016,7,30,16,0,806.0,96.0,3.8,35.0,643.0,193.98,109.24
2016,7,30,16,15,788.0,93.0,3.75,34.5,594.5,129.33,66.97
2016,7,30,16,30,770.0,90.0,3.7,34.0,546.0,74.39,54.95
2016,7,30,16,45,743.5,87.5,3.7,34.0,494.0,66.86,49.08
2016,7,30,17,0,717.0,85.0,3.7,34.0,442.0,66.14,48.69
2016,7,30,17,15,684.5,80.5,3.45,33.5,388.5,63.82,47.09
2016,7,30,17,30,652.0,76.0,3.2,33.0,335.0,56.27,41.13
2016,7,30,17,45,603.5,70.5,3.0,32.5,281.5,53.11,38.71
2016,7,30,18,0,555.0,65.0,2.8,32.0,228.0,49.89,36.15
2016,7,30,18,15,486.5,57.0,2.55,31.0,177.5,44.51,31.7
2016,7,30,18,30,418.0,49.0,2.3,30.0,127.0,39.04,26.94
2016,7,30,18,45,310.5,37.5,2.1,29.5,84.5,30.29,19.13
2016,7,30,19,0,203.0,26.0,1.9,29.0,42.0,20.25,8.17
2016,7,30,19,15,101.5,13.0,1.9,28.5,21.0,11.1,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,18.97,0.0
2016,7,31,6,15,150.5,26.0,3.4,25.0,43.5,103.39,58.55
2016,7,31,6,30,268.0,42.0,3.5,25.0,76.0,183.2,137.11
2016,7,31,6,45,374.5,50.5,3.65,25.5,124.5,262.1,204.25
2016,7,31,7,0,481.0,59.0,3.8,26.0,173.0,349.76,276.99
2016,7,31,7,15,538.0,66.0,3.8,26.5,225.0,416.2,331.04
2016,7,31,7,30,595.0,73.0,3.8,27.0,277.0,486.67,386.1
2016,7,31,7,45,644.5,75.5,3.85,27.5,332.0,550.04,433.96
2016,7,31,8,0,694.0,78.0,3.9,28.0,387.0,613.2,479.76
2016,7,31,8,15,721.5,82.0,3.9,28.5,440.0,665.63,515.05
2016,7,31,8,30,749.0,86.0,3.9,29.0,493.0,717.47,549.08
2016,7,31,8,45,768.5,90.0,3.95,29.5,543.0,761.7,577.2
2016,7,31,9,0,788.0,94.0,4.0,30.0,593.0,804.11,603.61
2016,7,31,9,15,803.0,96.5,4.0,30.0,639.5,829.68,619.16
2016,7,31,9,30,818.0,99.0,4.0,30.0,686.0,861.3,638.89
2016,7,31,9,45,831.5,100.5,4.05,30.5,728.0,887.63,653.85
2016,7,31,10,0,845.0,102.0,4.1,31.0,770.0,910.91,666.74
2016,7,31,10,15,853.5,103.5,4.1,31.5,805.5,926.17,674.08
2016,7,31,10,30,862.0,105.0,4.1,32.0,841.0,937.89,679.2
2016,7,31,10,45,869.5,105.5,4.15,32.5,870.0,943.99,681.01
2016,7,31,11,0,877.0,106.0,4.2,33.0,899.0,946.37,680.55
2016,7,31,11,15,526.0,291.0,4.2,33.0,770.0,802.0,580.77
2016,7,31,11,30,175.0,476.0,4.2,33.0,641.0,612.29,442.21
