Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,535.5,291.0,4.25,33.5,806.5,786.23,570.15
2016,7,31,12,0,896.0,106.0,4.3,34.0,972.0,905.83,650.8
2016,7,31,12,15,897.0,106.0,4.35,34.0,977.5,883.18,635.18
2016,7,31,12,30,898.0,106.0,4.4,34.0,983.0,857.21,618.28
2016,7,31,12,45,650.0,265.5,4.45,34.5,899.5,777.17,560.83
2016,7,31,13,0,402.0,425.0,4.5,35.0,816.0,685.13,491.78
2016,7,31,13,15,645.5,266.5,4.55,35.0,887.0,714.16,516.78
2016,7,31,13,30,889.0,108.0,4.6,35.0,958.0,715.53,521.34
2016,7,31,13,45,882.5,109.0,4.65,35.0,939.0,671.31,489.18
2016,7,31,14,0,876.0,110.0,4.7,35.0,920.0,625.18,455.15
2016,7,31,14,15,870.5,108.5,4.7,35.0,895.0,575.97,417.98
2016,7,31,14,30,865.0,107.0,4.7,35.0,870.0,525.2,378.65
2016,7,31,14,45,842.0,115.0,4.7,35.0,834.0,472.2,336.64
2016,7,31,15,0,819.0,123.0,4.7,35.0,798.0,419.68,294.01
2016,7,31,15,15,808.0,120.5,4.7,34.5,759.5,360.24,245.93
2016,7,31,15,30,797.0,118.0,4.7,34.0,721.0,304.29,199.63
2016,7,31,15,45,780.0,116.5,4.75,34.0,676.5,248.13,153.47
2016,7,31,16,0,763.0,115.0,4.8,34.0,632.0,193.29,111.12
2016,7,31,16,15,743.5,111.5,4.8,33.5,584.0,138.41,75.82
2016,7,31,16,30,724.0,108.0,4.8,33.0,536.0,85.67,64.37
2016,7,31,16,45,696.5,104.5,4.8,33.0,484.0,71.29,52.93
2016,7,31,17,0,669.0,101.0,4.8,33.0,432.0,70.52,52.51
2016,7,31,17,15,634.5,95.0,4.65,32.5,379.0,67.87,50.65
2016,7,31,17,30,600.0,89.0,4.5,32.0,326.0,65.08,48.64
2016,7,31,17,45,548.5,82.5,4.35,32.0,273.0,61.63,45.89
2016,7,31,18,0,497.0,76.0,4.2,32.0,220.0,58.11,42.99
2016,7,31,18,15,426.0,66.0,4.05,31.0,170.5,51.52,37.54
2016,7,31,18,30,355.0,56.0,3.9,30.0,121.0,42.68,29.94
2016,7,31,18,45,247.0,41.5,3.75,29.5,79.5,31.85,20.34
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,20.87,8.11
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,24.0,6.0,5.44,0.0
2016,8,1,6,15,60.5,29.5,3.45,24.5,37.0,61.09,31.46
2016,8,1,6,30,120.0,53.0,3.6,25.0,68.0,126.45,93.58
2016,8,1,6,45,241.0,66.0,3.75,25.5,116.0,212.71,165.4
2016,8,1,7,0,362.0,79.0,3.9,26.0,164.0,304.72,241.34
2016,8,1,7,15,426.0,90.0,3.95,26.5,216.0,372.67,296.64
2016,8,1,7,30,490.0,101.0,4.0,27.0,268.0,445.94,354.22
2016,8,1,7,45,563.0,101.0,4.1,27.5,326.0,524.96,414.47
2016,8,1,8,0,636.0,101.0,4.2,28.0,384.0,602.24,471.65
2016,8,1,8,15,667.5,106.5,4.25,28.5,437.5,657.37,510.11
2016,8,1,8,30,699.0,112.0,4.3,29.0,491.0,712.35,546.79
2016,8,1,8,45,732.5,112.0,4.35,30.0,544.0,762.01,577.76
2016,8,1,9,0,766.0,112.0,4.4,31.0,597.0,807.13,604.87
2016,8,1,9,15,783.0,115.5,4.4,31.5,644.0,844.06,626.93
2016,8,1,9,30,800.0,119.0,4.4,32.0,691.0,878.47,647.05
2016,8,1,9,45,816.5,119.5,4.4,32.5,734.0,906.33,662.61
2016,8,1,10,0,833.0,120.0,4.4,33.0,777.0,920.11,668.8
2016,8,1,10,15,842.5,122.0,4.4,33.5,813.5,936.42,676.81
2016,8,1,10,30,852.0,124.0,4.4,34.0,850.0,949.22,682.55
2016,8,1,10,45,861.0,124.0,4.4,34.5,880.0,955.92,684.43
2016,8,1,11,0,870.0,124.0,4.4,35.0,910.0,958.92,684.07
2016,8,1,11,15,875.0,125.5,4.4,35.0,932.5,955.76,681.29
2016,8,1,11,30,880.0,127.0,4.4,35.0,955.0,948.78,676.22
2016,8,1,11,45,885.0,126.0,4.45,35.5,969.5,935.73,666.21
2016,8,1,12,0,890.0,125.0,4.5,36.0,984.0,919.0,653.99
2016,8,1,12,15,891.0,125.0,4.5,36.0,990.0,896.05,638.96
2016,8,1,12,30,892.0,125.0,4.5,36.0,996.0,869.82,621.85
2016,8,1,12,45,893.0,124.0,4.5,36.5,994.0,839.67,600.92
2016,8,1,13,0,894.0,123.0,4.5,37.0,992.0,806.57,578.1
2016,8,1,13,15,891.5,122.5,4.5,37.0,981.5,768.44,553.1
2016,8,1,13,30,889.0,122.0,4.5,37.0,971.0,727.8,524.55
2016,8,1,13,45,886.0,120.0,4.5,37.5,953.0,683.27,491.72
2016,8,1,14,0,883.0,118.0,4.5,38.0,935.0,636.57,456.77
2016,8,1,14,15,877.0,117.0,4.5,38.0,908.5,586.94,419.89
2016,8,1,14,30,871.0,116.0,4.5,38.0,882.0,535.77,380.89
2016,8,1,14,45,863.5,114.0,4.5,38.0,849.0,481.85,338.82
2016,8,1,15,0,856.0,112.0,4.5,38.0,816.0,427.01,294.9
2016,8,1,15,15,845.5,110.0,4.45,37.5,776.5,370.47,249.25
2016,8,1,15,30,835.0,108.0,4.4,37.0,737.0,313.8,202.8
2016,8,1,15,45,821.0,105.0,4.4,37.0,692.5,255.83,155.61
2016,8,1,16,0,807.0,102.0,4.4,37.0,648.0,191.08,106.22
2016,8,1,16,15,788.5,99.0,4.35,36.5,598.5,133.9,69.84
2016,8,1,16,30,770.0,96.0,4.3,36.0,549.0,78.68,57.93
2016,8,1,16,45,745.0,92.0,4.3,36.0,496.5,70.15,51.32
2016,8,1,17,0,720.0,88.0,4.3,36.0,444.0,68.49,50.18
2016,8,1,17,15,686.0,83.5,4.0,35.0,389.5,60.64,44.19
2016,8,1,17,30,652.0,79.0,3.7,34.0,335.0,58.51,42.81
2016,8,1,17,45,602.5,73.0,3.4,33.5,281.0,55.07,40.17
2016,8,1,18,0,553.0,67.0,3.1,33.0,227.0,51.55,37.36
2016,8,1,18,15,481.0,58.5,2.9,32.0,175.5,45.81,32.62
2016,8,1,18,30,409.0,50.0,2.7,31.0,124.0,39.98,27.55
2016,8,1,18,45,292.5,38.0,2.5,30.0,81.5,30.82,19.4
2016,8,1,19,0,176.0,26.0,2.3,29.0,39.0,20.2,7.09
2016,8,1,19,15,88.0,13.0,2.5,29.0,19.5,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,23.5,4.0,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,24.0,8.0,11.61,0.0
2016,8,2,6,15,120.5,26.0,2.55,24.5,40.5,92.11,47.63
2016,8,2,6,30,226.0,44.0,2.8,25.0,73.0,169.15,125.97
2016,8,2,6,45,337.0,54.5,3.1,25.5,121.0,246.14,191.46
2016,8,2,7,0,448.0,65.0,3.4,26.0,169.0,340.11,269.04
2016,8,2,7,15,508.0,73.0,3.45,26.5,221.5,408.42,324.45
2016,8,2,7,30,568.0,81.0,3.5,27.0,274.0,480.97,381.08
2016,8,2,7,45,625.0,83.0,3.55,27.5,330.0,548.24,431.81
2016,8,2,8,0,682.0,85.0,3.6,28.0,386.0,618.17,482.74
2016,8,2,8,15,710.5,89.5,3.55,28.5,439.5,668.56,516.18
2016,8,2,8,30,739.0,94.0,3.5,29.0,493.0,721.59,550.67
2016,8,2,8,45,765.5,95.0,3.5,30.0,544.5,768.02,578.75
2016,8,2,9,0,792.0,96.0,3.5,31.0,596.0,813.01,605.18
2016,8,2,9,15,807.5,98.5,3.45,31.5,643.0,848.19,625.41
2016,8,2,9,30,823.0,101.0,3.4,32.0,690.0,871.19,637.32
2016,8,2,9,45,837.0,102.5,3.35,32.5,732.0,898.1,651.81
2016,8,2,10,0,851.0,104.0,3.3,33.0,774.0,921.92,664.13
2016,8,2,10,15,859.5,105.5,3.25,33.5,810.0,937.21,670.9
2016,8,2,10,30,868.0,107.0,3.2,34.0,846.0,948.93,675.46
2016,8,2,10,45,875.5,107.5,3.2,34.5,875.5,954.99,676.87
2016,8,2,11,0,883.0,108.0,3.2,35.0,905.0,957.29,676.04
2016,8,2,11,15,887.5,109.0,3.2,35.0,926.5,953.4,672.85
2016,8,2,11,30,892.0,110.0,3.2,35.0,948.0,945.68,667.4
2016,8,2,11,45,895.0,110.5,3.25,35.5,962.5,932.29,657.46
2016,8,2,12,0,898.0,111.0,3.3,36.0,977.0,915.19,645.31
2016,8,2,12,15,899.0,111.0,3.35,36.0,982.5,892.31,630.89
2016,8,2,12,30,900.0,111.0,3.4,36.0,988.0,866.09,614.35
2016,8,2,12,45,900.0,110.5,3.45,36.5,986.0,835.47,593.68
2016,8,2,13,0,900.0,110.0,3.5,37.0,984.0,801.9,571.11
2016,8,2,13,15,898.0,109.5,3.55,37.0,973.5,764.0,546.78
2016,8,2,13,30,896.0,109.0,3.6,37.0,963.0,723.52,519.2
2016,8,2,13,45,892.0,108.0,3.7,37.0,945.0,678.86,487.88
2016,8,2,14,0,888.0,107.0,3.8,37.0,927.0,632.07,454.23
2016,8,2,14,15,882.5,106.0,3.85,37.0,901.0,582.49,417.54
2016,8,2,14,30,877.0,105.0,3.9,37.0,875.0,531.31,378.61
2016,8,2,14,45,869.5,103.5,3.95,37.0,842.5,477.46,336.6
2016,8,2,15,0,862.0,102.0,4.0,37.0,810.0,422.67,292.65
2016,8,2,15,15,851.5,100.0,4.0,37.0,771.0,365.81,246.11
2016,8,2,15,30,841.0,98.0,4.0,37.0,732.0,308.83,198.92
2016,8,2,15,45,827.0,96.0,4.05,37.0,687.0,251.23,151.96
2016,8,2,16,0,813.0,94.0,4.1,37.0,642.0,194.41,108.44
2016,8,2,16,15,795.5,91.0,4.05,36.5,593.5,129.18,66.0
2016,8,2,16,30,778.0,88.0,4.0,36.0,545.0,73.54,53.82
2016,8,2,16,45,752.5,85.0,4.0,35.5,492.5,65.43,47.62
2016,8,2,17,0,727.0,82.0,4.0,35.0,440.0,64.27,46.98
2016,8,2,17,15,694.5,77.5,3.8,34.5,386.0,61.85,45.29
2016,8,2,17,30,662.0,73.0,3.6,34.0,332.0,54.42,39.44
2016,8,2,17,45,612.5,68.0,3.45,33.5,278.0,51.51,37.23
2016,8,2,18,0,563.0,63.0,3.3,33.0,224.0,48.59,34.9
2016,8,2,18,15,492.5,55.0,3.0,32.0,173.0,43.13,30.38
2016,8,2,18,30,422.0,47.0,2.7,31.0,122.0,37.58,25.55
2016,8,2,18,45,305.0,35.5,2.4,30.5,79.5,28.75,17.63
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.7,5.45
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,19.5,2.35,25.5,37.0,90.82,43.93
2016,8,3,6,30,286.0,39.0,2.5,26.0,74.0,189.25,140.33
2016,8,3,6,45,387.0,48.0,2.65,26.5,122.0,267.69,207.12
2016,8,3,7,0,488.0,57.0,2.8,27.0,170.0,354.01,278.32
2016,8,3,7,15,546.5,64.5,2.75,27.5,223.0,422.57,333.37
2016,8,3,7,30,605.0,72.0,2.7,28.0,276.0,495.34,389.26
2016,8,3,7,45,651.5,75.5,2.7,28.5,331.0,558.62,436.04
2016,8,3,8,0,698.0,79.0,2.7,29.0,386.0,621.22,480.14
2016,8,3,8,15,726.0,83.0,2.7,29.5,439.5,674.42,515.13
2016,8,3,8,30,754.0,87.0,2.7,30.0,493.0,727.05,548.81
2016,8,3,8,45,776.0,89.5,2.7,31.0,544.0,771.93,575.21
2016,8,3,9,0,798.0,92.0,2.7,32.0,595.0,815.12,599.85
2016,8,3,9,15,813.5,95.0,2.65,32.5,642.0,842.03,614.1
2016,8,3,9,30,829.0,98.0,2.6,33.0,689.0,874.99,632.26
2016,8,3,9,45,841.0,100.0,2.6,33.5,731.0,900.75,645.85
2016,8,3,10,0,853.0,102.0,2.6,34.0,773.0,923.33,657.4
2016,8,3,10,15,861.5,103.5,2.6,34.0,809.0,938.68,665.71
2016,8,3,10,30,870.0,105.0,2.6,34.0,845.0,950.44,671.91
2016,8,3,10,45,877.0,106.0,2.65,34.5,874.5,956.56,673.72
2016,8,3,11,0,884.0,107.0,2.7,35.0,904.0,958.89,673.31
2016,8,3,11,15,888.5,108.0,2.75,35.5,925.5,954.99,669.16
2016,8,3,11,30,893.0,109.0,2.8,36.0,947.0,947.25,662.77
2016,8,3,11,45,894.5,110.0,2.85,36.5,961.0,932.92,652.41
2016,8,3,12,0,896.0,111.0,2.9,37.0,975.0,914.92,639.88
2016,8,3,12,15,897.5,111.5,2.95,37.0,981.0,892.92,626.23
2016,8,3,12,30,899.0,112.0,3.0,37.0,987.0,867.54,610.46
2016,8,3,12,45,898.5,111.5,3.1,37.0,985.0,836.46,591.28
2016,8,3,13,0,898.0,111.0,3.2,37.0,983.0,802.46,570.08
2016,8,3,13,15,896.0,110.5,3.25,37.0,972.5,764.55,545.88
2016,8,3,13,30,894.0,110.0,3.3,37.0,962.0,724.05,518.46
2016,8,3,13,45,890.5,109.0,3.4,37.5,944.0,679.7,486.51
2016,8,3,14,0,887.0,108.0,3.5,38.0,926.0,633.18,452.35
2016,8,3,14,15,881.5,107.0,3.55,37.5,900.0,583.55,416.79
2016,8,3,14,30,876.0,106.0,3.6,37.0,874.0,532.32,378.83
2016,8,3,14,45,864.5,106.5,3.65,37.0,840.5,478.11,336.71
2016,8,3,15,0,853.0,107.0,3.7,37.0,807.0,423.36,292.98
2016,8,3,15,15,842.5,105.0,3.75,37.0,768.0,366.86,246.92
2016,8,3,15,30,832.0,103.0,3.8,37.0,729.0,310.25,200.16
2016,8,3,15,45,819.0,100.5,3.9,37.0,684.5,252.9,153.47
2016,8,3,16,0,806.0,98.0,4.0,37.0,640.0,188.6,104.37
2016,8,3,16,15,788.0,94.5,4.0,36.5,591.0,131.04,67.67
2016,8,3,16,30,770.0,91.0,4.0,36.0,542.0,75.41,55.32
2016,8,3,16,45,746.0,87.5,4.0,35.5,490.0,67.13,49.01
2016,8,3,17,0,722.0,84.0,4.0,35.0,438.0,65.71,48.16
2016,8,3,17,15,689.0,79.5,3.9,34.5,384.0,63.36,46.53
2016,8,3,17,30,656.0,75.0,3.8,34.0,330.0,55.82,40.6
2016,8,3,17,45,608.0,69.0,3.7,33.5,276.0,52.27,37.86
2016,8,3,18,0,560.0,63.0,3.6,33.0,222.0,48.63,34.93
2016,8,3,18,15,489.0,55.0,3.3,32.5,171.5,43.17,30.33
2016,8,3,18,30,418.0,47.0,3.0,32.0,121.0,37.64,25.44
2016,8,3,18,45,304.0,35.0,2.7,31.5,78.5,28.39,17.18
2016,8,3,19,0,190.0,23.0,2.4,31.0,36.0,18.93,4.7
2016,8,3,19,15,95.0,11.5,2.3,30.5,18.0,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,6,15,159.0,18.0,2.65,25.5,37.0,98.41,44.79
2016,8,4,6,30,318.0,36.0,2.8,26.0,74.0,202.88,150.4
2016,8,4,6,45,416.0,44.5,3.0,26.5,122.5,278.82,215.88
2016,8,4,7,0,514.0,53.0,3.2,27.0,171.0,364.44,286.9
2016,8,4,7,15,571.0,59.5,3.2,27.5,224.0,432.19,341.67
2016,8,4,7,30,628.0,66.0,3.2,28.0,277.0,503.99,397.22
2016,8,4,7,45,670.5,70.0,3.25,28.5,332.0,563.7,441.76
2016,8,4,8,0,713.0,74.0,3.3,29.0,387.0,627.72,486.94
2016,8,4,8,15,740.0,78.0,3.3,29.5,440.5,680.75,522.06
2016,8,4,8,30,767.0,82.0,3.3,30.0,494.0,733.13,555.84
2016,8,4,8,45,786.5,85.0,3.3,31.0,544.5,776.97,581.75
2016,8,4,9,0,806.0,88.0,3.3,32.0,595.0,810.43,600.05
2016,8,4,9,15,821.5,90.5,3.3,32.5,642.0,845.72,620.56
2016,8,4,9,30,837.0,93.0,3.3,33.0,689.0,878.4,639.06
2016,8,4,9,45,846.0,96.0,3.3,33.5,730.5,902.7,651.91
2016,8,4,10,0,855.0,99.0,3.3,34.0,772.0,923.67,662.61
2016,8,4,10,15,864.0,101.0,3.3,34.5,808.0,940.1,670.4
2016,8,4,10,30,873.0,103.0,3.3,35.0,844.0,952.92,675.96
2016,8,4,10,45,876.0,106.5,3.35,35.5,872.5,957.77,676.9
2016,8,4,11,0,879.0,110.0,3.4,36.0,901.0,958.73,675.55
2016,8,4,11,15,883.5,110.5,3.45,36.0,922.5,954.31,672.35
2016,8,4,11,30,888.0,111.0,3.5,36.0,944.0,946.07,666.88
2016,8,4,11,45,889.0,113.0,3.6,36.5,958.0,932.2,656.89
2016,8,4,12,0,890.0,115.0,3.7,37.0,972.0,914.65,644.67
2016,8,4,12,15,891.5,115.0,3.75,37.0,978.0,892.23,630.46
2016,8,4,12,30,893.0,115.0,3.8,37.0,984.0,866.46,614.13
2016,8,4,12,45,888.5,117.5,3.9,37.0,980.5,834.71,594.11
2016,8,4,13,0,884.0,120.0,4.0,37.0,977.0,800.23,572.18
2016,8,4,13,15,882.0,119.5,4.05,37.0,966.5,762.65,547.85
2016,8,4,13,30,880.0,119.0,4.1,37.0,956.0,722.53,520.11
2016,8,4,13,45,873.0,120.0,4.15,37.0,937.0,677.87,488.41
2016,8,4,14,0,866.0,121.0,4.2,37.0,918.0,631.37,454.66
2016,8,4,14,15,860.0,120.0,4.2,37.0,892.0,582.27,418.13
2016,8,4,14,30,854.0,119.0,4.2,37.0,866.0,531.67,379.5
2016,8,4,14,45,845.5,117.0,4.25,37.0,833.5,477.91,337.59
2016,8,4,15,0,837.0,115.0,4.3,37.0,801.0,423.38,293.91
2016,8,4,15,15,826.0,113.0,4.3,37.0,762.0,367.45,248.18
2016,8,4,15,30,815.0,111.0,4.3,37.0,723.0,311.49,201.87
2016,8,4,15,45,803.0,107.5,4.3,37.0,679.0,247.92,150.55
2016,8,4,16,0,791.0,104.0,4.3,37.0,635.0,190.73,106.64
2016,8,4,16,15,772.5,100.5,4.2,36.5,586.0,133.92,70.4
2016,8,4,16,30,754.0,97.0,4.1,36.0,537.0,79.12,58.31
2016,8,4,16,45,732.5,92.0,4.1,35.5,485.5,70.16,51.46
2016,8,4,17,0,711.0,87.0,4.1,35.0,434.0,67.83,49.89
2016,8,4,17,15,677.5,82.0,3.95,34.5,380.0,59.68,43.53
2016,8,4,17,30,644.0,77.0,3.8,34.0,326.0,57.18,41.73
2016,8,4,17,45,600.0,70.0,3.7,33.5,273.0,53.0,38.46
2016,8,4,18,0,556.0,63.0,3.6,33.0,220.0,48.66,34.96
2016,8,4,18,15,485.0,54.5,3.25,32.5,169.0,42.81,30.02
2016,8,4,18,30,414.0,46.0,2.9,32.0,118.0,36.85,24.77
2016,8,4,18,45,302.0,34.0,2.6,31.5,76.5,27.58,16.47
2016,8,4,19,0,190.0,22.0,2.3,31.0,35.0,18.1,3.26
2016,8,4,19,15,95.0,11.0,2.4,30.5,17.5,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,147.5,18.5,2.35,25.5,36.0,91.11,37.62
2016,8,5,6,30,295.0,37.0,2.5,26.0,72.0,194.41,143.73
2016,8,5,6,45,390.0,47.5,2.65,26.5,120.0,270.18,208.92
2016,8,5,7,0,485.0,58.0,2.8,27.0,168.0,355.45,279.41
2016,8,5,7,15,544.5,65.5,2.8,27.5,221.5,424.77,335.2
2016,8,5,7,30,604.0,73.0,2.8,28.0,275.0,498.37,391.89
2016,8,5,7,45,648.0,77.5,2.8,28.5,330.0,561.35,438.43
2016,8,5,8,0,692.0,82.0,2.8,29.0,385.0,626.04,484.09
2016,8,5,8,15,720.5,86.5,2.75,29.5,438.5,677.16,517.37
2016,8,5,8,30,749.0,91.0,2.7,30.0,492.0,730.74,551.48
2016,8,5,8,45,771.0,94.0,2.65,30.5,543.5,776.18,579.08
2016,8,5,9,0,793.0,97.0,2.6,31.0,595.0,819.92,604.95
2016,8,5,9,15,808.5,100.0,2.55,31.5,642.0,855.8,625.09
2016,8,5,9,30,824.0,103.0,2.5,32.0,689.0,879.21,636.83
2016,8,5,9,45,835.5,105.5,2.45,32.5,731.0,904.91,650.05
2016,8,5,10,0,847.0,108.0,2.4,33.0,773.0,927.41,661.08
2016,8,5,10,15,855.5,109.5,2.4,33.0,808.5,942.6,669.26
2016,8,5,10,30,864.0,111.0,2.4,33.0,844.0,954.22,675.34
2016,8,5,10,45,869.5,113.0,2.4,33.5,873.0,959.76,676.35
2016,8,5,11,0,875.0,115.0,2.4,34.0,902.0,961.49,675.15
2016,8,5,11,15,879.0,116.0,2.45,34.0,923.0,956.97,672.05
2016,8,5,11,30,883.0,117.0,2.5,34.0,944.0,948.65,666.73
2016,8,5,11,45,536.5,302.5,2.55,34.5,808.0,804.32,569.51
2016,8,5,12,0,190.0,488.0,2.6,35.0,672.0,622.74,440.55
2016,8,5,12,15,533.5,307.5,2.65,35.0,825.5,770.6,548.33
2016,8,5,12,30,877.0,127.0,2.7,35.0,979.0,864.53,612.69
2016,8,5,12,45,534.5,310.0,2.8,35.5,829.0,728.48,517.66
2016,8,5,13,0,192.0,493.0,2.9,36.0,679.0,578.08,409.37
2016,8,5,13,15,528.5,310.5,2.95,36.0,815.0,671.03,479.62
2016,8,5,13,30,865.0,128.0,3.0,36.0,951.0,720.17,517.04
2016,8,5,13,45,858.0,129.0,3.1,36.0,931.5,675.96,485.67
2016,8,5,14,0,851.0,130.0,3.2,36.0,912.0,629.95,452.8
2016,8,5,14,15,844.5,128.5,3.25,35.5,885.5,580.76,417.5
2016,8,5,14,30,838.0,127.0,3.3,35.0,859.0,530.16,379.97
2016,8,5,14,45,818.5,131.0,3.35,35.0,823.5,476.41,338.21
2016,8,5,15,0,799.0,135.0,3.4,35.0,788.0,420.45,293.81
2016,8,5,15,15,787.0,132.5,3.45,35.0,749.0,364.61,248.39
2016,8,5,15,30,775.0,130.0,3.5,35.0,710.0,309.06,202.57
2016,8,5,15,45,549.5,206.5,3.55,35.0,605.0,258.39,168.71
2016,8,5,16,0,324.0,283.0,3.6,35.0,500.0,239.01,162.33
2016,8,5,16,15,512.5,199.0,3.65,34.5,511.5,170.47,107.6
2016,8,5,16,30,701.0,115.0,3.7,34.0,523.0,82.88,61.83
2016,8,5,16,45,676.0,109.5,3.75,34.0,471.5,74.64,55.45
2016,8,5,17,0,651.0,104.0,3.8,34.0,420.0,72.73,54.12
2016,8,5,17,15,614.0,98.0,3.7,33.5,366.5,70.16,52.34
2016,8,5,17,30,577.0,92.0,3.6,33.0,313.0,67.48,50.43
2016,8,5,17,45,532.0,82.5,3.5,32.5,261.0,61.92,46.04
2016,8,5,18,0,487.0,73.0,3.4,32.0,209.0,56.09,41.29
2016,8,5,18,15,412.5,62.5,3.15,31.5,159.5,49.0,35.29
2016,8,5,18,30,338.0,52.0,2.9,31.0,110.0,39.76,27.26
2016,8,5,18,45,235.0,37.0,2.65,30.5,70.5,28.52,17.23
2016,8,5,19,0,132.0,22.0,2.4,30.0,31.0,17.09,1.61
2016,8,5,19,15,66.0,11.0,2.35,29.5,15.5,9.39,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.0,19.5,2.45,25.5,33.5,81.55,29.58
2016,8,6,6,30,236.0,39.0,2.6,26.0,67.0,169.9,125.1
2016,8,6,6,45,328.5,51.0,2.8,26.5,112.5,240.84,186.26
2016,8,6,7,0,421.0,63.0,3.0,27.0,158.0,326.81,257.33
2016,8,6,7,15,482.5,72.0,3.05,27.5,210.0,396.21,313.44
2016,8,6,7,30,544.0,81.0,3.1,28.0,262.0,470.16,370.9
2016,8,6,7,45,363.0,129.5,3.15,28.5,260.0,417.75,328.08
2016,8,6,8,0,182.0,178.0,3.2,29.0,258.0,324.33,253.02
2016,8,6,8,15,246.0,195.5,3.15,29.5,318.0,412.93,320.07
2016,8,6,8,30,310.0,213.0,3.1,30.0,378.0,490.8,376.74
2016,8,6,8,45,257.5,246.5,3.1,30.5,393.5,491.49,373.5
2016,8,6,9,0,205.0,280.0,3.1,31.0,409.0,469.67,354.49
2016,8,6,9,15,496.5,196.5,3.05,31.5,540.5,679.97,508.91
2016,8,6,9,30,788.0,113.0,3.0,32.0,672.0,869.12,635.1
2016,8,6,9,45,802.5,114.5,3.0,33.0,714.5,896.15,647.22
2016,8,6,10,0,817.0,116.0,3.0,34.0,757.0,909.11,651.36
2016,8,6,10,15,826.5,118.0,3.0,34.0,793.0,925.37,660.48
2016,8,6,10,30,836.0,120.0,3.0,34.0,829.0,938.15,667.42
2016,8,6,10,45,843.0,122.0,3.0,34.5,858.0,944.92,669.28
2016,8,6,11,0,850.0,124.0,3.0,35.0,887.0,947.98,668.95
2016,8,6,11,15,855.0,125.0,3.0,35.5,909.0,944.39,664.57
2016,8,6,11,30,860.0,126.0,3.0,36.0,931.0,937.07,658.03
2016,8,6,11,45,862.0,127.5,3.05,36.5,945.0,923.69,648.18
2016,8,6,12,0,864.0,129.0,3.1,37.0,959.0,906.72,636.2
2016,8,6,12,15,865.5,129.0,3.1,37.0,964.5,884.53,622.02
2016,8,6,12,30,867.0,129.0,3.1,37.0,970.0,859.11,605.82
2016,8,6,12,45,865.0,130.0,3.15,37.0,967.5,828.55,586.6
2016,8,6,13,0,863.0,131.0,3.2,37.0,965.0,795.25,565.52
2016,8,6,13,15,860.5,130.5,3.2,37.0,954.5,757.78,541.28
2016,8,6,13,30,858.0,130.0,3.2,37.0,944.0,717.88,513.68
2016,8,6,13,45,852.5,129.5,3.25,37.5,925.5,673.7,481.76
2016,8,6,14,0,847.0,129.0,3.3,38.0,907.0,627.63,447.9
2016,8,6,14,15,841.0,128.0,3.25,37.5,881.0,579.2,413.11
2016,8,6,14,30,835.0,127.0,3.2,37.0,855.0,529.31,376.15
2016,8,6,14,45,823.5,126.5,3.2,37.0,821.5,476.04,334.99
2016,8,6,15,0,812.0,126.0,3.2,37.0,788.0,419.31,290.27
2016,8,6,15,15,800.0,123.5,3.15,37.0,749.0,362.71,244.52
2016,8,6,15,30,788.0,121.0,3.1,37.0,710.0,306.38,198.38
2016,8,6,15,45,772.5,118.0,3.1,37.0,665.5,249.44,152.44
2016,8,6,16,0,757.0,115.0,3.1,37.0,621.0,193.7,110.03
2016,8,6,16,15,736.5,111.5,3.05,36.5,572.0,138.6,75.1
2016,8,6,16,30,716.0,108.0,3.0,36.0,523.0,78.82,58.04
2016,8,6,16,45,689.0,103.5,3.0,36.0,471.0,71.02,52.04
2016,8,6,17,0,662.0,99.0,3.0,36.0,419.0,69.57,51.08
2016,8,6,17,15,625.0,93.0,2.9,35.5,365.5,66.84,49.17
2016,8,6,17,30,588.0,87.0,2.8,35.0,312.0,63.99,47.12
2016,8,6,17,45,536.0,79.5,2.7,34.5,259.0,59.74,43.83
2016,8,6,18,0,484.0,72.0,2.6,34.0,206.0,55.36,40.31
2016,8,6,18,15,407.5,62.0,2.3,33.0,156.5,48.65,34.74
2016,8,6,18,30,331.0,52.0,2.0,32.0,107.0,39.75,27.09
2016,8,6,18,45,219.0,37.0,1.75,31.5,67.5,28.48,17.03
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.05,0.05
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,9.39,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.5,2.7,25.5,32.0,75.86,23.27
2016,8,7,6,30,198.0,41.0,2.9,26.0,64.0,156.74,114.99
2016,8,7,6,45,306.0,53.0,3.1,26.5,110.5,233.2,180.37
2016,8,7,7,0,414.0,65.0,3.3,27.0,157.0,321.57,253.54
2016,8,7,7,15,476.5,74.0,3.3,27.5,209.0,395.83,313.45
2016,8,7,7,30,539.0,83.0,3.3,28.0,261.0,470.35,371.39
2016,8,7,7,45,594.5,86.5,3.35,29.0,316.5,537.78,421.23
2016,8,7,8,0,650.0,90.0,3.4,30.0,372.0,607.84,471.04
2016,8,7,8,15,680.5,94.5,3.3,30.5,425.0,661.89,506.79
2016,8,7,8,30,711.0,99.0,3.2,31.0,478.0,715.72,541.3
2016,8,7,8,45,738.0,101.0,3.15,32.0,529.5,759.63,567.08
2016,8,7,9,0,765.0,103.0,3.1,33.0,581.0,805.76,593.72
2016,8,7,9,15,781.5,106.0,2.95,33.5,628.0,841.88,613.69
2016,8,7,9,30,798.0,109.0,2.8,34.0,675.0,875.48,631.6
2016,8,7,9,45,812.5,110.5,2.7,34.5,717.5,892.15,638.6
2016,8,7,10,0,827.0,112.0,2.6,35.0,760.0,916.07,650.32
2016,8,7,10,15,836.5,114.0,2.55,35.5,795.5,932.48,657.52
2016,8,7,10,30,846.0,116.0,2.5,36.0,831.0,945.38,662.59
2016,8,7,10,45,853.5,117.0,2.45,36.5,860.5,951.7,663.63
2016,8,7,11,0,861.0,118.0,2.4,37.0,890.0,954.29,662.53
2016,8,7,11,15,865.5,119.0,2.45,37.0,911.5,950.24,659.74
2016,8,7,11,30,870.0,120.0,2.5,37.0,933.0,942.41,654.78
2016,8,7,11,45,874.5,119.5,2.55,37.5,947.5,929.44,645.39
2016,8,7,12,0,879.0,119.0,2.6,38.0,962.0,912.82,633.87
2016,8,7,12,15,880.0,119.5,2.65,38.0,968.0,890.42,620.15
2016,8,7,12,30,881.0,120.0,2.7,38.0,974.0,864.72,604.36
2016,8,7,12,45,880.0,119.5,2.8,38.5,971.5,833.39,584.04
2016,8,7,13,0,879.0,119.0,2.9,39.0,969.0,799.22,561.84
2016,8,7,13,15,877.0,118.5,2.95,39.0,958.5,761.58,538.16
2016,8,7,13,30,875.0,118.0,3.0,39.0,948.0,721.41,511.26
2016,8,7,13,45,870.5,117.5,3.1,39.0,929.0,677.17,480.86
2016,8,7,14,0,866.0,117.0,3.2,39.0,910.0,630.91,448.22
2016,8,7,14,15,860.0,115.5,3.2,39.0,884.0,581.17,411.96
2016,8,7,14,30,854.0,114.0,3.2,39.0,858.0,529.96,373.61
2016,8,7,14,45,836.5,117.5,3.25,39.0,823.0,475.93,332.27
2016,8,7,15,0,819.0,121.0,3.3,39.0,788.0,421.99,289.84
2016,8,7,15,15,807.5,119.0,3.3,38.5,749.0,362.27,242.73
2016,8,7,15,30,796.0,117.0,3.3,38.0,710.0,305.95,197.2
2016,8,7,15,45,780.0,114.5,3.3,38.0,665.0,248.72,151.12
2016,8,7,16,0,764.0,112.0,3.3,38.0,620.0,192.74,108.63
2016,8,7,16,15,744.0,108.0,3.3,37.5,571.0,136.82,73.24
2016,8,7,16,30,724.0,104.0,3.3,37.0,522.0,83.16,61.27
2016,8,7,16,45,696.0,100.0,3.3,37.0,470.0,68.95,50.16
2016,8,7,17,0,668.0,96.0,3.3,37.0,418.0,67.71,49.37
2016,8,7,17,15,631.5,90.5,3.2,36.5,364.5,65.25,47.67
2016,8,7,17,30,595.0,85.0,3.1,36.0,311.0,62.68,45.85
2016,8,7,17,45,541.0,78.0,3.05,35.5,257.5,58.73,42.81
2016,8,7,18,0,487.0,71.0,3.0,35.0,204.0,54.69,39.57
2016,8,7,18,15,411.0,60.5,2.7,34.0,155.0,47.52,33.64
2016,8,7,18,30,335.0,50.0,2.4,33.0,106.0,38.31,25.75
2016,8,7,18,45,220.5,35.5,2.1,32.5,66.5,27.37,15.96
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.29,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,8.96,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,26.0,29.5,58.37,13.08
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,123.44,89.53
2016,8,8,6,45,233.5,59.5,2.95,26.5,104.0,206.29,159.16
2016,8,8,7,0,335.0,75.0,3.1,27.0,149.0,291.44,229.5
2016,8,8,7,15,400.0,87.0,3.1,27.5,200.5,360.55,285.5
2016,8,8,7,30,465.0,99.0,3.1,28.0,252.0,435.2,343.77
2016,8,8,7,45,527.0,103.0,3.1,29.0,307.0,510.5,399.6
2016,8,8,8,0,589.0,107.0,3.1,30.0,362.0,583.86,451.89
2016,8,8,8,15,622.0,113.5,3.05,30.5,415.0,640.12,490.45
2016,8,8,8,30,655.0,120.0,3.0,31.0,468.0,696.44,527.12
2016,8,8,8,45,686.0,122.0,2.95,31.5,520.0,745.53,557.74
2016,8,8,9,0,717.0,124.0,2.9,32.0,572.0,793.66,587.03
2016,8,8,9,15,735.5,128.0,2.85,32.5,618.5,826.51,605.48
2016,8,8,9,30,754.0,132.0,2.8,33.0,665.0,862.05,625.55
2016,8,8,9,45,769.5,134.0,2.8,34.0,707.0,890.01,639.39
2016,8,8,10,0,785.0,136.0,2.8,35.0,749.0,914.99,651.21
2016,8,8,10,15,795.0,138.5,2.8,35.5,785.0,932.02,659.25
2016,8,8,10,30,805.0,141.0,2.8,36.0,821.0,945.58,665.2
2016,8,8,10,45,813.5,142.5,2.8,36.5,850.0,953.05,667.42
2016,8,8,11,0,822.0,144.0,2.8,37.0,879.0,956.82,667.48
2016,8,8,11,15,827.0,145.0,2.85,37.0,901.0,939.61,656.36
2016,8,8,11,30,832.0,146.0,2.9,37.0,923.0,932.15,651.61
2016,8,8,11,45,839.5,143.5,2.95,37.5,938.0,920.27,642.76
2016,8,8,12,0,847.0,141.0,3.0,38.0,953.0,904.82,631.8
2016,8,8,12,15,848.5,141.5,3.0,38.0,958.5,883.13,618.0
2016,8,8,12,30,850.0,142.0,3.0,38.0,964.0,858.24,602.24
2016,8,8,12,45,847.5,143.0,3.05,38.5,961.0,827.43,581.75
2016,8,8,13,0,845.0,144.0,3.1,39.0,958.0,793.97,559.57
2016,8,8,13,15,626.0,276.0,3.1,39.0,876.0,716.74,504.71
2016,8,8,13,30,407.0,408.0,3.1,39.0,794.0,635.91,446.77
2016,8,8,13,45,615.5,276.5,3.1,39.0,846.0,642.49,454.27
2016,8,8,14,0,824.0,145.0,3.1,39.0,898.0,627.18,445.15
2016,8,8,14,15,817.0,143.0,3.1,38.5,872.0,579.87,411.39
2016,8,8,14,30,810.0,141.0,3.1,38.0,846.0,528.25,373.74
2016,8,8,14,45,797.0,141.0,3.1,38.0,812.0,474.46,332.6
2016,8,8,15,0,784.0,141.0,3.1,38.0,778.0,420.54,290.24
2016,8,8,15,15,771.5,138.0,3.1,38.0,738.5,364.7,245.53
2016,8,8,15,30,759.0,135.0,3.1,38.0,699.0,309.25,200.53
2016,8,8,15,45,741.0,132.5,3.15,38.0,654.5,253.63,156.07
2016,8,8,16,0,723.0,130.0,3.2,38.0,610.0,193.13,110.54
2016,8,8,16,15,701.5,125.5,3.15,37.5,561.0,138.38,75.86
2016,8,8,16,30,680.0,121.0,3.1,37.0,512.0,86.13,63.64
2016,8,8,16,45,649.5,116.0,3.1,37.0,460.0,78.88,58.12
2016,8,8,17,0,619.0,111.0,3.1,37.0,408.0,77.46,57.22
2016,8,8,17,15,579.5,104.5,3.0,36.5,354.5,74.76,55.38
2016,8,8,17,30,540.0,98.0,2.9,36.0,301.0,71.95,53.4
2016,8,8,17,45,486.5,88.5,2.8,35.5,249.0,66.53,49.2
2016,8,8,18,0,433.0,79.0,2.7,35.0,197.0,58.77,42.91
2016,8,8,18,15,354.5,67.0,2.5,34.5,148.5,50.34,35.85
2016,8,8,18,30,276.0,55.0,2.3,34.0,100.0,41.74,28.37
2016,8,8,18,45,172.5,37.5,2.15,33.5,62.0,28.74,16.82
2016,8,8,19,0,69.0,20.0,2.0,33.0,24.0,15.79,0.0
2016,8,8,19,15,34.5,10.0,2.1,32.5,12.0,8.54,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.5,2.85,26.5,31.0,75.74,13.15
2016,8,9,6,30,205.0,39.0,3.0,27.0,62.0,158.73,115.43
2016,8,9,6,45,309.5,51.0,3.2,27.5,108.0,234.12,180.3
2016,8,9,7,0,414.0,63.0,3.4,28.0,154.0,325.67,255.75
2016,8,9,7,15,477.5,72.0,3.4,28.5,206.0,396.41,312.9
2016,8,9,7,30,541.0,81.0,3.4,29.0,258.0,471.85,371.45
2016,8,9,7,45,596.5,85.0,3.4,29.5,314.0,540.12,422.49
2016,8,9,8,0,652.0,89.0,3.4,30.0,370.0,611.06,473.55
2016,8,9,8,15,682.5,93.5,3.35,30.5,423.0,665.32,509.51
2016,8,9,8,30,713.0,98.0,3.3,31.0,476.0,719.35,544.35
2016,8,9,8,45,742.5,99.0,3.25,31.5,528.5,764.4,572.07
2016,8,9,9,0,772.0,100.0,3.2,32.0,581.0,811.78,600.83
2016,8,9,9,15,788.5,103.0,3.15,32.5,628.0,848.15,621.61
2016,8,9,9,30,805.0,106.0,3.1,33.0,675.0,881.95,640.45
2016,8,9,9,45,820.0,107.5,3.05,33.5,717.5,899.34,648.36
2016,8,9,10,0,835.0,109.0,3.0,34.0,760.0,923.89,661.02
2016,8,9,10,15,844.5,110.5,2.95,34.5,796.0,939.89,668.08
2016,8,9,10,30,854.0,112.0,2.9,35.0,832.0,952.35,672.98
2016,8,9,10,45,861.5,113.0,2.9,35.5,861.5,958.7,674.51
2016,8,9,11,0,869.0,114.0,2.9,36.0,891.0,961.3,673.84
2016,8,9,11,15,874.0,115.0,2.95,36.0,913.0,957.67,671.2
2016,8,9,11,30,879.0,116.0,3.0,36.0,935.0,950.22,666.33
2016,8,9,11,45,886.0,113.5,3.1,36.5,950.5,937.55,657.28
2016,8,9,12,0,893.0,111.0,3.2,37.0,966.0,921.15,645.99
2016,8,9,12,15,894.0,111.0,3.3,37.0,971.5,898.03,631.83
2016,8,9,12,30,895.0,111.0,3.4,37.0,977.0,871.55,615.51
2016,8,9,12,45,664.0,263.0,3.5,37.5,905.0,798.31,564.72
2016,8,9,13,0,433.0,415.0,3.6,38.0,833.0,713.87,502.91
2016,8,9,13,15,661.5,262.5,3.65,38.0,892.0,733.52,521.09
2016,8,9,13,30,890.0,110.0,3.7,38.0,951.0,727.55,520.76
2016,8,9,13,45,886.5,109.0,3.8,38.5,932.5,682.8,488.31
2016,8,9,14,0,883.0,108.0,3.9,39.0,914.0,635.88,453.87
2016,8,9,14,15,877.0,106.5,3.95,39.0,887.5,585.18,416.74
2016,8,9,14,30,871.0,105.0,4.0,39.0,861.0,532.96,377.43
2016,8,9,14,45,863.0,103.5,4.05,39.0,828.0,478.51,335.34
2016,8,9,15,0,855.0,102.0,4.1,39.0,795.0,423.21,291.37
2016,8,9,15,15,844.5,100.0,4.1,38.5,755.5,366.06,245.48
2016,8,9,15,30,834.0,98.0,4.1,38.0,716.0,308.82,198.72
2016,8,9,15,45,820.0,95.5,4.15,38.0,671.0,250.63,151.42
2016,8,9,16,0,806.0,93.0,4.2,38.0,626.0,193.26,107.56
2016,8,9,16,15,787.5,90.5,4.15,37.5,577.0,128.36,65.52
2016,8,9,16,30,769.0,88.0,4.1,37.0,528.0,72.98,53.19
2016,8,9,16,45,742.5,84.5,4.1,37.0,475.0,65.37,47.32
2016,8,9,17,0,716.0,81.0,4.1,37.0,422.0,63.83,46.27
2016,8,9,17,15,681.5,76.5,4.0,36.5,368.0,61.38,44.56
2016,8,9,17,30,647.0,72.0,3.9,36.0,314.0,53.95,38.74
2016,8,9,17,45,593.5,66.5,3.8,35.5,260.0,50.65,36.2
2016,8,9,18,0,540.0,61.0,3.7,35.0,206.0,47.33,33.52
2016,8,9,18,15,463.0,52.5,3.35,34.0,155.5,41.42,28.58
2016,8,9,18,30,386.0,44.0,3.0,33.0,105.0,35.43,23.33
2016,8,9,18,45,260.5,31.0,2.65,32.5,65.0,25.23,14.03
2016,8,9,19,0,135.0,18.0,2.3,32.0,25.0,14.05,0.0
2016,8,9,19,15,67.5,9.0,2.25,31.5,12.5,7.68,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,89.0,20.0,2.5,26.5,29.5,71.29,6.18
2016,8,10,6,30,178.0,40.0,2.7,27.0,59.0,148.95,107.74
2016,8,10,6,45,278.5,53.5,2.9,27.5,104.5,222.81,171.29
2016,8,10,7,0,379.0,67.0,3.1,28.0,150.0,307.88,241.62
2016,8,10,7,15,443.5,77.5,3.15,28.5,201.5,377.42,297.93
2016,8,10,7,30,508.0,88.0,3.2,29.0,253.0,459.18,361.28
2016,8,10,7,45,565.0,92.0,3.3,29.5,308.0,527.55,412.61
2016,8,10,8,0,622.0,96.0,3.4,30.0,363.0,598.61,464.24
2016,8,10,8,15,653.5,101.5,3.4,30.5,416.0,653.83,501.56
2016,8,10,8,30,685.0,107.0,3.4,31.0,469.0,708.95,537.55
2016,8,10,8,45,714.5,108.5,3.45,31.5,521.0,757.07,568.01
2016,8,10,9,0,744.0,110.0,3.5,32.0,573.0,800.27,594.57
2016,8,10,9,15,761.5,113.5,3.45,32.5,619.5,837.43,616.18
2016,8,10,9,30,779.0,117.0,3.4,33.0,666.0,872.13,635.85
2016,8,10,9,45,794.5,118.5,3.35,33.5,708.5,899.99,650.79
2016,8,10,10,0,810.0,120.0,3.3,34.0,751.0,924.83,663.67
2016,8,10,10,15,819.5,122.0,3.25,34.5,786.5,929.44,663.48
2016,8,10,10,30,829.0,124.0,3.2,35.0,822.0,942.07,668.71
2016,8,10,10,45,838.0,124.5,3.2,35.5,851.5,949.13,670.74
2016,8,10,11,0,847.0,125.0,3.2,36.0,881.0,952.53,670.6
2016,8,10,11,15,851.5,126.5,3.2,36.5,903.0,948.82,666.13
2016,8,10,11,30,856.0,128.0,3.2,37.0,925.0,941.35,659.49
2016,8,10,11,45,860.5,127.5,3.2,37.5,939.5,928.32,649.51
2016,8,10,12,0,865.0,127.0,3.2,38.0,954.0,911.68,637.43
2016,8,10,12,15,866.5,127.0,3.25,38.0,959.5,889.3,623.46
2016,8,10,12,30,868.0,127.0,3.3,38.0,965.0,863.64,607.44
2016,8,10,12,45,867.5,127.0,3.4,38.5,963.0,833.21,587.34
2016,8,10,13,0,867.0,127.0,3.5,39.0,961.0,799.92,565.36
