Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,864.5,126.5,3.55,39.0,950.0,761.99,541.2
2016,8,10,13,30,862.0,126.0,3.6,39.0,939.0,721.59,513.75
2016,8,10,13,45,857.5,125.0,3.65,39.0,920.5,677.16,482.77
2016,8,10,14,0,853.0,124.0,3.7,39.0,902.0,630.73,449.66
2016,8,10,14,15,847.0,122.5,3.7,39.0,875.5,581.27,413.42
2016,8,10,14,30,841.0,121.0,3.7,39.0,849.0,530.36,375.13
2016,8,10,14,45,832.5,119.0,3.75,39.0,816.0,476.69,333.85
2016,8,10,15,0,824.0,117.0,3.8,39.0,783.0,422.27,290.81
2016,8,10,15,15,812.5,114.5,3.8,38.5,743.5,365.97,245.87
2016,8,10,15,30,801.0,112.0,3.8,38.0,704.0,304.35,196.33
2016,8,10,15,45,785.5,109.5,3.85,38.0,659.0,246.7,149.73
2016,8,10,16,0,770.0,107.0,3.9,38.0,614.0,190.24,106.72
2016,8,10,16,15,749.5,103.5,3.9,37.5,565.0,134.05,71.15
2016,8,10,16,30,729.0,100.0,3.9,37.0,516.0,80.17,58.95
2016,8,10,16,45,687.5,100.5,3.9,37.0,461.5,69.43,50.58
2016,8,10,17,0,646.0,101.0,3.9,37.0,407.0,71.12,52.16
2016,8,10,17,15,613.5,93.0,3.8,36.5,354.0,67.1,49.21
2016,8,10,17,30,581.0,85.0,3.7,36.0,301.0,62.83,46.0
2016,8,10,17,45,528.0,77.0,3.65,36.0,248.0,58.13,42.24
2016,8,10,18,0,475.0,69.0,3.6,36.0,195.0,53.3,38.24
2016,8,10,18,15,396.5,58.5,3.35,35.5,146.5,46.09,32.17
2016,8,10,18,30,318.0,48.0,3.1,35.0,98.0,36.82,24.18
2016,8,10,18,45,159.0,35.0,2.9,34.5,60.0,26.86,14.96
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,17.34,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,71.36,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,150.58,108.63
2016,8,11,6,45,304.0,49.0,3.2,27.5,104.5,230.57,177.45
2016,8,11,7,0,422.0,60.0,3.4,28.0,151.0,328.91,258.34
2016,8,11,7,15,420.5,78.0,3.45,28.5,191.5,365.24,288.68
2016,8,11,7,30,419.0,96.0,3.5,29.0,232.0,405.08,319.88
2016,8,11,7,45,342.0,131.0,3.55,30.0,256.0,409.85,320.98
2016,8,11,8,0,265.0,166.0,3.6,31.0,280.0,390.45,303.27
2016,8,11,8,15,305.0,184.0,3.55,31.5,332.0,450.3,347.18
2016,8,11,8,30,345.0,202.0,3.5,32.0,384.0,512.01,390.97
2016,8,11,8,45,384.5,216.0,3.45,32.5,438.5,570.14,431.08
2016,8,11,9,0,424.0,230.0,3.4,33.0,493.0,647.54,483.28
2016,8,11,9,15,466.5,233.5,3.3,33.5,544.0,699.12,516.66
2016,8,11,9,30,509.0,237.0,3.2,34.0,595.0,750.43,549.17
2016,8,11,9,45,667.0,173.5,3.1,35.0,673.5,847.56,611.98
2016,8,11,10,0,825.0,110.0,3.0,36.0,752.0,918.81,652.86
2016,8,11,10,15,834.5,111.5,2.95,36.0,787.5,934.68,660.78
2016,8,11,10,30,844.0,113.0,2.9,36.0,823.0,947.04,666.99
2016,8,11,10,45,849.5,115.5,2.85,36.5,852.0,952.9,667.82
2016,8,11,11,0,855.0,118.0,2.8,37.0,881.0,954.98,666.46
2016,8,11,11,15,623.5,261.5,2.85,37.5,825.0,885.09,619.29
2016,8,11,11,30,392.0,405.0,2.9,38.0,769.0,772.81,540.12
2016,8,11,11,45,386.0,414.5,2.95,38.5,778.0,763.92,533.48
2016,8,11,12,0,380.0,424.0,3.0,39.0,787.0,752.97,524.89
2016,8,11,12,15,617.5,279.0,3.1,39.0,873.0,826.8,578.71
2016,8,11,12,30,855.0,134.0,3.2,39.0,959.0,859.77,602.36
2016,8,11,12,45,850.0,137.0,3.3,39.0,955.0,828.33,582.53
2016,8,11,13,0,845.0,140.0,3.4,39.0,951.0,794.28,561.31
2016,8,11,13,15,842.5,139.0,3.5,39.0,940.5,756.53,537.31
2016,8,11,13,30,840.0,138.0,3.6,39.0,930.0,716.41,510.08
2016,8,11,13,45,831.5,140.0,3.7,39.0,910.5,672.36,479.46
2016,8,11,14,0,823.0,142.0,3.8,39.0,891.0,626.69,446.94
2016,8,11,14,15,816.5,140.0,3.85,39.0,864.5,577.8,411.25
2016,8,11,14,30,810.0,138.0,3.9,39.0,838.0,527.72,373.69
2016,8,11,14,45,799.0,137.0,3.95,39.0,804.5,473.81,332.36
2016,8,11,15,0,788.0,136.0,4.0,39.0,771.0,419.58,289.62
2016,8,11,15,15,775.5,133.0,4.0,38.5,732.0,363.26,244.9
2016,8,11,15,30,763.0,130.0,4.0,38.0,693.0,307.34,199.72
2016,8,11,15,45,747.5,126.5,4.0,38.0,648.5,251.05,154.37
2016,8,11,16,0,732.0,123.0,4.0,38.0,604.0,196.03,112.58
2016,8,11,16,15,710.5,118.5,3.95,37.5,555.0,134.48,72.84
2016,8,11,16,30,689.0,114.0,3.9,37.0,506.0,81.53,60.04
2016,8,11,16,45,663.0,108.0,3.85,37.0,454.5,74.11,54.35
2016,8,11,17,0,637.0,102.0,3.8,37.0,403.0,71.8,52.72
2016,8,11,17,15,598.5,95.5,3.65,36.5,349.5,68.82,50.62
2016,8,11,17,30,560.0,89.0,3.5,36.0,296.0,65.71,48.35
2016,8,11,17,45,505.5,80.5,3.4,36.0,243.5,60.77,44.4
2016,8,11,18,0,451.0,72.0,3.3,36.0,191.0,55.68,40.17
2016,8,11,18,15,370.5,60.5,2.95,35.5,142.5,45.85,31.95
2016,8,11,18,30,290.0,49.0,2.6,35.0,94.0,37.45,24.65
2016,8,11,18,45,177.5,33.0,2.3,34.5,56.5,25.42,13.67
2016,8,11,19,0,65.0,17.0,2.0,34.0,19.0,13.49,0.0
2016,8,11,19,15,32.5,8.5,2.05,33.5,9.5,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,58.0,20.5,3.05,26.5,26.5,53.57,0.0
2016,8,12,6,30,116.0,41.0,3.2,27.0,53.0,114.99,81.68
2016,8,12,6,45,218.0,57.5,3.35,27.5,97.5,199.26,152.88
2016,8,12,7,0,320.0,74.0,3.5,28.0,142.0,285.74,224.31
2016,8,12,7,15,401.0,80.0,3.55,28.5,192.0,356.98,282.39
2016,8,12,7,30,482.0,86.0,3.6,29.0,242.0,442.39,349.25
2016,8,12,7,45,491.5,104.5,3.65,30.0,289.0,485.23,380.31
2016,8,12,8,0,501.0,123.0,3.7,31.0,336.0,533.99,414.35
2016,8,12,8,15,572.5,121.5,3.65,31.5,397.5,616.08,472.98
2016,8,12,8,30,644.0,120.0,3.6,32.0,459.0,693.67,525.68
2016,8,12,8,45,675.5,122.5,3.6,32.5,511.0,743.66,557.25
2016,8,12,9,0,707.0,125.0,3.6,33.0,563.0,792.74,587.68
2016,8,12,9,15,726.0,129.0,3.4,33.5,609.5,830.92,609.22
2016,8,12,9,30,745.0,133.0,3.2,34.0,656.0,861.52,625.28
2016,8,12,9,45,760.0,135.5,3.05,35.0,698.0,889.45,638.28
2016,8,12,10,0,775.0,138.0,2.9,36.0,740.0,914.38,649.05
2016,8,12,10,15,785.5,140.5,2.7,36.5,775.5,931.77,655.8
2016,8,12,10,30,796.0,143.0,2.5,37.0,811.0,945.7,660.27
2016,8,12,10,45,802.5,145.5,2.35,37.5,839.5,952.15,660.48
2016,8,12,11,0,809.0,148.0,2.2,38.0,868.0,954.9,658.49
2016,8,12,11,15,814.0,149.5,2.15,38.5,890.0,951.44,653.78
2016,8,12,11,30,819.0,151.0,2.1,39.0,912.0,944.23,646.98
2016,8,12,11,45,799.5,167.5,2.05,39.5,920.0,924.88,632.97
2016,8,12,12,0,780.0,184.0,2.0,40.0,928.0,901.92,617.0
2016,8,12,12,15,781.0,184.5,2.05,40.0,933.5,879.77,603.86
2016,8,12,12,30,782.0,185.0,2.1,40.0,939.0,854.49,588.74
2016,8,12,12,45,778.5,187.0,2.15,40.0,935.5,823.82,570.21
2016,8,12,13,0,775.0,189.0,2.2,40.0,932.0,790.62,549.27
2016,8,12,13,15,772.0,188.0,2.2,40.0,921.5,752.98,524.64
2016,8,12,13,30,769.0,187.0,2.2,40.0,911.0,713.23,498.2
2016,8,12,13,45,762.5,186.5,2.25,40.0,892.0,669.58,468.87
2016,8,12,14,0,756.0,186.0,2.3,40.0,873.0,624.45,437.8
2016,8,12,14,15,748.5,184.0,2.25,40.0,847.0,576.31,403.48
2016,8,12,14,30,741.0,182.0,2.2,40.0,821.0,527.22,367.6
2016,8,12,14,45,711.5,190.0,2.2,40.0,784.0,472.47,327.09
2016,8,12,15,0,682.0,198.0,2.2,40.0,747.0,420.78,287.82
2016,8,12,15,15,667.5,193.5,2.15,39.5,708.0,367.19,246.74
2016,8,12,15,30,653.0,189.0,2.1,39.0,669.0,314.53,205.68
2016,8,12,15,45,637.0,182.0,2.1,39.0,625.0,260.93,163.91
2016,8,12,16,0,621.0,175.0,2.1,39.0,581.0,208.94,125.45
2016,8,12,16,15,520.0,190.0,2.05,38.5,511.5,165.85,102.06
2016,8,12,16,30,419.0,205.0,2.0,38.0,442.0,133.59,100.65
2016,8,12,16,45,402.0,185.5,1.95,38.0,394.0,120.7,90.94
2016,8,12,17,0,385.0,166.0,1.9,38.0,346.0,110.74,83.41
2016,8,12,17,15,346.0,152.5,1.8,37.5,299.0,107.89,81.63
2016,8,12,17,30,307.0,139.0,1.7,37.0,252.0,99.27,75.14
2016,8,12,17,45,267.5,120.0,1.6,36.5,206.0,86.88,65.42
2016,8,12,18,0,228.0,101.0,1.5,36.0,160.0,74.06,55.08
2016,8,12,18,15,174.0,79.5,1.35,35.0,118.0,59.12,42.79
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,43.77,29.81
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,27.74,15.26
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.0,1.45,26.0,10.0,8.23,0.0
2016,8,13,6,30,0.0,20.0,1.4,26.0,20.0,16.49,7.0
2016,8,13,6,45,0.0,42.5,1.35,26.5,42.5,36.75,23.93
2016,8,13,7,0,0.0,65.0,1.3,27.0,65.0,58.17,41.64
2016,8,13,7,15,6.0,88.0,1.3,27.0,90.0,83.3,62.32
2016,8,13,7,30,12.0,111.0,1.3,27.0,115.0,108.67,82.88
2016,8,13,7,45,74.0,143.0,1.3,27.0,174.0,195.15,152.71
2016,8,13,8,0,136.0,175.0,1.3,27.0,233.0,291.69,227.95
2016,8,13,8,15,107.0,198.0,1.25,27.0,247.0,296.96,229.91
2016,8,13,8,30,78.0,221.0,1.2,27.0,261.0,283.27,217.89
2016,8,13,8,45,272.5,217.5,1.15,27.5,382.0,478.37,365.18
2016,8,13,9,0,467.0,214.0,1.1,28.0,503.0,671.18,499.56
2016,8,13,9,15,518.5,214.0,1.05,28.0,558.5,728.31,535.05
2016,8,13,9,30,570.0,214.0,1.0,28.0,614.0,785.43,570.96
2016,8,13,9,45,591.0,218.0,0.95,28.5,655.5,824.63,592.58
2016,8,13,10,0,612.0,222.0,0.9,29.0,697.0,854.68,608.27
2016,8,13,10,15,480.0,301.0,0.9,29.0,684.5,803.64,570.61
2016,8,13,10,30,348.0,380.0,0.9,29.0,672.0,736.7,523.54
2016,8,13,10,45,328.5,400.0,0.95,29.0,683.0,733.65,521.37
2016,8,13,11,0,309.0,420.0,1.0,29.0,694.0,728.47,517.17
2016,8,13,11,15,179.0,416.5,1.05,29.0,576.0,575.62,413.57
2016,8,13,11,30,49.0,413.0,1.1,29.0,458.0,425.93,308.55
2016,8,13,11,45,72.0,441.5,1.15,29.5,509.5,470.09,340.06
2016,8,13,12,0,95.0,470.0,1.2,30.0,561.0,512.19,368.33
2016,8,13,12,15,127.5,480.5,1.2,30.0,603.0,555.27,397.67
2016,8,13,12,30,160.0,491.0,1.2,30.0,645.0,582.14,415.86
2016,8,13,12,45,108.0,466.0,1.25,30.0,570.0,496.38,356.85
2016,8,13,13,0,56.0,441.0,1.3,30.0,495.0,424.47,306.83
2016,8,13,13,15,166.0,450.5,1.3,30.0,607.0,513.4,370.92
2016,8,13,13,30,276.0,460.0,1.3,30.0,719.0,587.68,421.98
2016,8,13,13,45,313.0,437.5,1.3,30.0,726.0,573.25,411.82
2016,8,13,14,0,350.0,415.0,1.3,30.0,733.0,555.28,399.53
2016,8,13,14,15,338.0,406.0,1.3,29.5,705.0,515.95,372.52
2016,8,13,14,30,326.0,397.0,1.3,29.0,677.0,477.31,345.54
2016,8,13,14,45,200.0,382.5,1.3,29.0,552.5,387.32,281.76
2016,8,13,15,0,74.0,368.0,1.3,29.0,428.0,313.11,229.56
2016,8,13,15,15,147.5,355.0,1.3,28.5,466.0,313.78,229.14
2016,8,13,15,30,221.0,342.0,1.3,28.0,504.0,309.6,223.54
2016,8,13,15,45,145.5,313.0,1.3,28.0,417.0,254.48,184.61
2016,8,13,16,0,70.0,284.0,1.3,28.0,330.0,216.6,159.63
2016,8,13,16,15,35.0,210.0,1.3,28.0,233.0,158.78,117.92
2016,8,13,16,30,0.0,136.0,1.3,28.0,136.0,109.46,85.19
2016,8,13,16,45,0.0,77.5,1.3,28.0,77.5,64.34,48.34
2016,8,13,17,0,0.0,19.0,1.3,28.0,19.0,15.68,7.65
2016,8,13,17,15,0.0,16.5,1.25,27.5,16.5,13.6,5.96
2016,8,13,17,30,0.0,14.0,1.2,27.0,14.0,11.53,4.24
2016,8,13,17,45,0.0,11.5,1.15,27.0,11.5,9.46,2.47
2016,8,13,18,0,0.0,9.0,1.1,27.0,9.0,7.39,0.69
2016,8,13,18,15,0.0,6.5,1.05,26.5,6.5,5.33,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.28,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.64,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,25.0,7.5,6.16,0.0
2016,8,14,6,30,0.0,15.0,4.7,25.0,15.0,12.34,3.79
2016,8,14,6,45,0.0,29.0,4.85,25.0,29.0,23.94,13.7
2016,8,14,7,0,0.0,43.0,5.0,25.0,43.0,35.56,23.52
2016,8,14,7,15,0.0,58.5,5.15,25.0,58.5,48.87,34.64
2016,8,14,7,30,0.0,74.0,5.3,25.0,74.0,62.61,45.95
2016,8,14,7,45,0.0,67.5,5.45,25.5,67.5,55.95,40.32
2016,8,14,8,0,0.0,61.0,5.6,26.0,61.0,50.53,35.68
2016,8,14,8,15,52.0,142.5,5.75,26.0,170.0,176.3,138.4
2016,8,14,8,30,104.0,224.0,5.9,26.0,279.0,308.72,243.25
2016,8,14,8,45,112.0,250.0,6.05,26.0,315.0,360.98,282.73
2016,8,14,9,0,120.0,276.0,6.2,26.0,351.0,396.69,309.31
2016,8,14,9,15,129.0,301.0,6.15,26.0,387.0,431.82,335.07
2016,8,14,9,30,138.0,326.0,6.1,26.0,423.0,466.49,360.21
2016,8,14,9,45,116.0,343.5,6.1,26.5,428.5,463.0,355.09
2016,8,14,10,0,94.0,361.0,6.1,27.0,434.0,438.87,334.94
2016,8,14,10,15,117.5,385.5,5.95,27.0,481.0,503.59,382.48
2016,8,14,10,30,141.0,410.0,5.8,27.0,528.0,548.26,414.58
2016,8,14,10,45,75.5,314.0,5.7,27.0,377.5,365.14,277.52
2016,8,14,11,0,10.0,218.0,5.6,27.0,227.0,196.48,147.67
2016,8,14,11,15,16.0,279.0,5.45,27.0,294.0,256.11,193.21
2016,8,14,11,30,22.0,340.0,5.3,27.0,361.0,315.56,237.66
2016,8,14,11,45,12.5,244.5,5.15,27.0,256.5,220.51,165.53
2016,8,14,12,0,3.0,149.0,5.0,27.0,152.0,128.6,94.89
2016,8,14,12,15,1.5,135.5,4.8,27.0,137.0,115.55,84.78
2016,8,14,12,30,0.0,122.0,4.6,27.0,122.0,102.65,74.71
2016,8,14,12,45,7.5,205.0,4.45,27.0,212.5,179.02,133.69
2016,8,14,13,0,15.0,288.0,4.3,27.0,303.0,254.35,190.73
2016,8,14,13,15,11.0,232.5,4.1,27.0,243.5,203.14,151.85
2016,8,14,13,30,7.0,177.0,3.9,27.0,184.0,152.93,113.6
2016,8,14,13,45,36.0,298.5,3.7,27.0,331.0,273.28,205.35
2016,8,14,14,0,65.0,420.0,3.5,27.0,478.0,383.39,286.48
2016,8,14,14,15,33.5,283.0,3.35,27.0,313.0,250.53,187.62
2016,8,14,14,30,2.0,146.0,3.2,27.0,148.0,122.16,90.04
2016,8,14,14,45,7.5,198.0,3.1,27.0,204.5,166.02,124.11
2016,8,14,15,0,13.0,250.0,3.0,27.0,261.0,207.47,155.78
2016,8,14,15,15,16.0,254.5,3.0,26.5,267.0,209.51,157.7
2016,8,14,15,30,19.0,259.0,3.0,26.0,273.0,210.67,159.02
2016,8,14,15,45,38.0,267.5,3.0,26.0,293.0,209.1,157.31
2016,8,14,16,0,57.0,276.0,3.0,26.0,313.0,209.77,157.34
2016,8,14,16,15,28.5,206.5,3.0,26.0,225.0,155.97,117.48
2016,8,14,16,30,0.0,137.0,3.0,26.0,137.0,110.14,86.71
2016,8,14,16,45,0.0,91.0,3.0,26.0,91.0,75.34,58.04
2016,8,14,17,0,0.0,45.0,3.0,26.0,45.0,37.23,26.08
2016,8,14,17,15,0.0,39.0,2.95,25.5,39.0,32.23,22.0
2016,8,14,17,30,0.0,33.0,2.9,25.0,33.0,27.24,17.84
2016,8,14,17,45,0.0,27.0,2.85,25.0,27.0,22.26,13.57
2016,8,14,18,0,0.0,21.0,2.8,25.0,21.0,17.29,9.26
2016,8,14,18,15,0.0,15.5,2.6,24.5,15.5,12.74,5.28
2016,8,14,18,30,0.0,10.0,2.4,24.0,10.0,8.21,1.26
2016,8,14,18,45,0.0,5.5,2.25,23.5,5.5,4.51,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.85,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,10.31,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,20.66,10.25
2016,8,15,6,45,0.0,45.5,2.6,22.5,45.5,40.6,27.44
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,59.71,43.6
2016,8,15,7,15,6.5,88.0,2.75,23.0,90.0,84.05,64.03
2016,8,15,7,30,13.0,110.0,2.8,23.0,114.0,108.7,84.45
2016,8,15,7,45,6.5,95.0,2.85,23.0,97.0,86.34,65.88
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,66.59,49.33
2016,8,15,8,15,2.0,121.0,2.9,23.0,122.0,105.76,81.1
2016,8,15,8,30,4.0,162.0,2.9,23.0,164.0,145.86,113.01
2016,8,15,8,45,8.0,183.5,2.95,23.5,188.0,168.75,130.61
2016,8,15,9,0,12.0,205.0,3.0,24.0,212.0,191.79,148.11
2016,8,15,9,15,13.5,221.0,2.9,24.0,230.0,207.32,159.72
2016,8,15,9,30,15.0,237.0,2.8,24.0,248.0,222.86,171.27
2016,8,15,9,45,10.0,211.0,2.75,24.5,219.0,192.66,146.98
2016,8,15,10,0,5.0,185.0,2.7,25.0,190.0,163.54,123.7
2016,8,15,10,15,2.5,160.5,2.6,25.0,163.0,138.95,104.31
2016,8,15,10,30,0.0,136.0,2.5,25.0,136.0,114.92,85.32
2016,8,15,10,45,2.5,151.0,2.45,25.0,153.0,130.41,97.38
2016,8,15,11,0,5.0,166.0,2.4,25.0,170.0,145.85,109.28
2016,8,15,11,15,8.0,200.0,2.3,25.0,207.5,178.3,134.18
2016,8,15,11,30,11.0,234.0,2.2,25.0,245.0,210.62,158.65
2016,8,15,11,45,10.5,223.0,2.15,25.5,233.5,199.89,149.97
2016,8,15,12,0,10.0,212.0,2.1,26.0,222.0,189.26,141.53
2016,8,15,12,15,9.5,206.0,2.05,26.0,215.5,183.0,136.71
2016,8,15,12,30,9.0,200.0,2.0,26.0,209.0,176.76,131.91
2016,8,15,12,45,9.0,197.5,2.0,26.0,206.5,173.92,129.75
2016,8,15,13,0,9.0,195.0,2.0,26.0,204.0,171.04,127.57
2016,8,15,13,15,7.5,184.0,1.95,26.0,191.5,159.87,119.04
2016,8,15,13,30,6.0,173.0,1.9,26.0,179.0,148.9,110.67
2016,8,15,13,45,8.5,202.0,1.9,26.0,210.0,173.91,129.89
2016,8,15,14,0,11.0,231.0,1.9,26.0,241.0,198.2,148.38
2016,8,15,14,15,34.0,308.0,1.9,26.0,338.0,270.66,203.01
2016,8,15,14,30,57.0,385.0,1.9,26.0,435.0,335.82,250.87
2016,8,15,14,45,36.5,325.0,1.9,26.0,356.0,274.23,205.24
2016,8,15,15,0,16.0,265.0,1.9,26.0,277.0,220.18,165.25
2016,8,15,15,15,8.0,203.5,1.9,25.5,209.5,167.97,126.24
2016,8,15,15,30,0.0,142.0,1.9,25.0,142.0,116.7,87.18
2016,8,15,15,45,11.0,189.0,1.95,25.0,196.5,154.37,116.56
2016,8,15,16,0,22.0,236.0,2.0,25.0,251.0,187.19,141.82
2016,8,15,16,15,22.5,220.0,1.95,25.0,234.0,171.85,130.4
2016,8,15,16,30,23.0,204.0,1.9,25.0,217.0,156.43,125.06
2016,8,15,16,45,11.5,167.5,1.9,25.0,174.0,130.49,104.18
2016,8,15,17,0,0.0,131.0,1.9,25.0,131.0,104.11,82.63
2016,8,15,17,15,0.0,112.5,1.85,24.5,112.5,90.01,71.26
2016,8,15,17,30,0.0,94.0,1.8,24.0,94.0,75.78,59.53
2016,8,15,17,45,0.0,76.5,1.75,24.0,76.5,62.13,47.96
2016,8,15,18,0,0.0,59.0,1.7,24.0,59.0,48.37,36.07
2016,8,15,18,15,0.0,43.0,1.65,23.5,43.0,35.58,24.89
2016,8,15,18,30,0.0,27.0,1.6,23.0,27.0,22.28,13.15
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,12.35,3.5
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,5.0,15.5,2.55,22.0,16.0,16.81,0.0
2016,8,16,6,30,10.0,31.0,2.6,22.0,32.0,36.95,22.6
2016,8,16,6,45,36.5,53.0,2.65,22.0,60.0,74.6,55.32
2016,8,16,7,0,63.0,75.0,2.7,22.0,88.0,123.41,96.72
2016,8,16,7,15,79.0,98.5,2.75,22.5,120.0,161.11,128.34
2016,8,16,7,30,95.0,122.0,2.8,23.0,152.0,199.75,159.93
2016,8,16,7,45,47.5,98.0,2.85,23.5,113.0,125.82,98.99
2016,8,16,8,0,0.0,74.0,2.9,24.0,74.0,61.38,44.85
2016,8,16,8,15,0.0,97.5,2.85,24.0,97.5,82.14,61.59
2016,8,16,8,30,0.0,121.0,2.8,24.0,121.0,103.27,78.37
2016,8,16,8,45,9.5,170.0,2.8,24.5,176.0,157.0,120.96
2016,8,16,9,0,19.0,219.0,2.8,25.0,231.0,211.98,163.48
2016,8,16,9,15,17.5,229.0,2.7,25.0,241.0,218.92,168.11
2016,8,16,9,30,16.0,239.0,2.6,25.0,251.0,225.88,172.85
2016,8,16,9,45,41.5,292.5,2.55,25.5,324.5,319.58,243.83
2016,8,16,10,0,67.0,346.0,2.5,26.0,398.0,398.0,301.09
2016,8,16,10,15,116.0,377.5,2.35,26.0,472.5,495.16,371.5
2016,8,16,10,30,165.0,409.0,2.2,26.0,547.0,572.26,425.6
2016,8,16,10,45,183.0,409.5,2.1,26.5,568.0,585.95,433.32
2016,8,16,11,0,201.0,410.0,2.0,27.0,589.0,598.82,440.78
2016,8,16,11,15,529.0,264.5,1.9,27.0,749.5,803.75,587.34
2016,8,16,11,30,857.0,119.0,1.8,27.0,910.0,942.69,676.92
2016,8,16,11,45,586.5,289.0,1.7,27.0,834.5,853.7,613.87
2016,8,16,12,0,316.0,459.0,1.6,27.0,759.0,732.24,526.04
2016,8,16,12,15,290.0,467.0,1.55,27.0,743.5,700.83,504.93
2016,8,16,12,30,264.0,475.0,1.5,27.0,728.0,669.0,482.66
2016,8,16,12,45,137.0,342.0,1.5,27.5,473.5,421.38,310.39
2016,8,16,13,0,10.0,209.0,1.5,28.0,219.0,183.68,135.19
2016,8,16,13,15,5.0,162.0,1.55,27.5,167.0,139.56,102.68
2016,8,16,13,30,0.0,115.0,1.6,27.0,115.0,96.25,69.65
2016,8,16,13,45,0.0,82.5,1.7,27.0,82.5,69.04,48.65
2016,8,16,14,0,0.0,50.0,1.8,27.0,50.0,41.78,27.37
2016,8,16,14,15,0.0,60.5,1.85,27.0,60.5,50.55,34.32
2016,8,16,14,30,0.0,71.0,1.9,27.0,71.0,59.3,41.25
2016,8,16,14,45,0.0,48.0,2.0,27.0,48.0,40.01,26.11
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,20.79,10.92
2016,8,16,15,15,0.0,24.0,2.2,27.0,24.0,19.94,10.28
2016,8,16,15,30,0.0,23.0,2.3,27.0,23.0,19.09,9.64
2016,8,16,15,45,15.5,136.5,2.4,27.0,146.5,112.41,83.03
2016,8,16,16,0,31.0,250.0,2.5,27.0,270.0,189.73,142.53
2016,8,16,16,15,21.0,218.0,2.5,26.5,231.5,170.28,128.65
2016,8,16,16,30,11.0,186.0,2.5,26.0,193.0,144.27,114.8
2016,8,16,16,45,5.5,145.0,2.55,26.0,148.5,114.95,91.05
2016,8,16,17,0,0.0,104.0,2.6,26.0,104.0,84.63,66.09
2016,8,16,17,15,0.0,90.0,2.45,25.5,90.0,73.61,57.18
2016,8,16,17,30,0.0,76.0,2.3,25.0,76.0,62.49,48.02
2016,8,16,17,45,0.0,61.5,2.2,25.0,61.5,50.91,38.18
2016,8,16,18,0,0.0,47.0,2.1,25.0,47.0,38.88,27.79
2016,8,16,18,15,0.0,34.5,1.95,24.5,34.5,28.49,18.71
2016,8,16,18,30,0.0,22.0,1.8,24.0,22.0,18.13,9.56
2016,8,16,18,45,0.0,12.5,1.7,24.0,12.5,10.28,1.69
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.56,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.3,23.0,8.0,6.83,0.0
2016,8,17,6,30,0.0,16.0,2.4,23.0,16.0,13.17,4.32
2016,8,17,6,45,0.0,30.0,2.5,23.5,30.0,24.77,14.46
2016,8,17,7,0,0.0,44.0,2.6,24.0,44.0,36.4,24.31
2016,8,17,7,15,0.0,60.0,2.7,24.0,60.0,50.52,36.15
2016,8,17,7,30,0.0,76.0,2.8,24.0,76.0,64.75,47.9
2016,8,17,7,45,0.0,76.0,2.95,24.5,76.0,63.57,46.74
2016,8,17,8,0,0.0,76.0,3.1,25.0,76.0,63.06,46.07
2016,8,17,8,15,6.5,127.5,3.15,25.0,131.0,115.77,88.68
2016,8,17,8,30,13.0,179.0,3.2,25.0,186.0,170.62,132.1
2016,8,17,8,45,52.5,224.0,3.25,25.5,255.5,264.83,206.03
2016,8,17,9,0,92.0,269.0,3.3,26.0,325.0,347.92,269.21
2016,8,17,9,15,176.0,291.0,3.3,26.0,410.0,465.99,358.58
2016,8,17,9,30,260.0,313.0,3.3,26.0,495.0,588.24,447.82
2016,8,17,9,45,252.5,337.0,3.3,26.5,522.5,607.94,458.75
2016,8,17,10,0,245.0,361.0,3.3,27.0,550.0,625.75,468.8
2016,8,17,10,15,233.0,382.5,3.3,27.0,569.0,615.32,460.12
2016,8,17,10,30,221.0,404.0,3.3,27.0,588.0,622.76,463.99
2016,8,17,10,45,131.0,390.5,3.3,27.5,501.0,516.38,384.75
2016,8,17,11,0,41.0,377.0,3.3,28.0,414.0,392.17,291.78
2016,8,17,11,15,48.0,397.5,3.3,28.0,441.5,415.61,309.03
2016,8,17,11,30,55.0,418.0,3.3,28.0,469.0,438.17,325.03
2016,8,17,11,45,27.5,257.5,3.3,28.5,283.0,256.84,191.36
2016,8,17,12,0,0.0,97.0,3.3,29.0,97.0,81.54,57.73
2016,8,17,12,15,14.5,238.0,3.3,29.0,252.0,215.14,159.98
2016,8,17,12,30,29.0,379.0,3.3,29.0,407.0,359.8,266.55
2016,8,17,12,45,55.0,419.5,3.3,29.0,472.0,412.78,304.9
2016,8,17,13,0,81.0,460.0,3.3,29.0,537.0,462.3,340.52
2016,8,17,13,15,53.0,408.0,3.25,29.0,458.5,388.37,286.81
2016,8,17,13,30,25.0,356.0,3.2,29.0,380.0,318.34,235.66
2016,8,17,13,45,93.0,403.0,3.2,29.0,488.0,397.24,294.45
2016,8,17,14,0,161.0,450.0,3.2,29.0,596.0,467.67,345.15
2016,8,17,14,15,299.5,396.0,3.15,29.0,656.0,488.78,360.62
2016,8,17,14,30,438.0,342.0,3.1,29.0,716.0,494.77,363.82
2016,8,17,14,45,328.5,361.0,3.1,29.0,634.5,428.42,314.48
2016,8,17,15,0,219.0,380.0,3.1,29.0,553.0,375.53,275.73
2016,8,17,15,15,134.5,343.5,3.05,28.5,448.0,302.4,223.08
2016,8,17,15,30,50.0,307.0,3.0,28.0,343.0,245.65,183.09
2016,8,17,15,45,150.0,295.5,2.95,28.0,393.5,244.83,178.83
2016,8,17,16,0,250.0,284.0,2.9,28.0,444.0,229.38,162.92
2016,8,17,16,15,138.5,245.5,2.8,27.5,333.0,181.51,132.74
2016,8,17,16,30,27.0,207.0,2.7,27.0,222.0,158.16,125.72
2016,8,17,16,45,27.5,188.0,2.65,27.0,201.5,136.83,108.72
2016,8,17,17,0,28.0,169.0,2.6,27.0,181.0,124.12,98.66
2016,8,17,17,15,23.5,146.5,2.45,26.5,156.0,113.24,90.14
2016,8,17,17,30,19.0,124.0,2.3,26.0,131.0,96.49,76.51
2016,8,17,17,45,10.5,102.5,2.15,26.0,106.5,80.23,62.86
2016,8,17,18,0,2.0,81.0,2.0,26.0,82.0,63.86,48.85
2016,8,17,18,15,1.0,59.0,1.9,25.5,59.5,47.08,34.31
2016,8,17,18,30,0.0,37.0,1.8,25.0,37.0,30.1,19.4
2016,8,17,18,45,0.0,21.0,1.75,24.5,21.0,17.32,6.13
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.27,0.0
2016,8,17,19,15,0.0,2.5,1.8,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,7.26,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,14.01,4.88
2016,8,18,6,45,0.0,33.0,1.55,23.5,33.0,27.28,16.48
2016,8,18,7,0,0.0,49.0,1.7,24.0,49.0,41.37,28.39
2016,8,18,7,15,0.0,67.0,1.75,24.0,67.0,57.73,42.07
2016,8,18,7,30,0.0,85.0,1.8,24.0,85.0,73.92,55.4
2016,8,18,7,45,0.0,89.0,1.9,24.5,89.0,76.06,56.92
2016,8,18,8,0,0.0,93.0,2.0,25.0,93.0,78.74,58.8
2016,8,18,8,15,3.0,129.5,2.05,25.0,131.0,115.03,87.86
2016,8,18,8,30,6.0,166.0,2.1,25.0,169.0,151.89,116.85
2016,8,18,8,45,14.0,194.5,2.2,25.5,203.0,185.3,142.6
2016,8,18,9,0,22.0,223.0,2.3,26.0,237.0,219.05,168.17
2016,8,18,9,15,27.5,248.5,2.3,26.0,267.5,265.04,202.84
2016,8,18,9,30,33.0,274.0,2.3,26.0,298.0,295.08,224.95
2016,8,18,9,45,88.5,321.0,2.3,26.5,388.0,395.75,300.31
2016,8,18,10,0,144.0,368.0,2.3,27.0,478.0,516.83,387.14
2016,8,18,10,15,130.0,385.5,2.25,27.0,488.5,518.74,386.27
2016,8,18,10,30,116.0,403.0,2.2,27.0,499.0,519.54,385.38
2016,8,18,10,45,110.0,416.5,2.15,27.0,511.0,504.21,373.66
2016,8,18,11,0,104.0,430.0,2.1,27.0,523.0,507.52,375.1
2016,8,18,11,15,187.5,440.0,2.05,27.0,611.0,610.84,448.62
2016,8,18,11,30,271.0,450.0,2.0,27.0,699.0,708.65,515.4
2016,8,18,11,45,224.0,465.0,1.95,27.0,673.0,653.03,475.2
2016,8,18,12,0,177.0,480.0,1.9,27.0,647.0,613.24,446.52
2016,8,18,12,15,229.5,474.0,1.85,27.0,692.0,643.63,468.33
2016,8,18,12,30,282.0,468.0,1.8,27.0,737.0,680.04,493.16
2016,8,18,12,45,236.0,475.0,1.8,27.5,700.0,622.08,451.57
2016,8,18,13,0,190.0,482.0,1.8,28.0,663.0,575.68,418.21
2016,8,18,13,15,255.0,464.5,1.75,27.5,704.0,599.86,436.79
2016,8,18,13,30,320.0,447.0,1.7,27.0,745.0,612.14,446.39
2016,8,18,13,45,166.5,352.5,1.7,27.0,507.5,408.85,302.62
2016,8,18,14,0,13.0,258.0,1.7,27.0,270.0,221.56,164.55
2016,8,18,14,15,12.5,251.0,1.7,27.0,262.5,213.89,159.52
2016,8,18,14,30,12.0,244.0,1.7,27.0,255.0,206.3,153.97
2016,8,18,14,45,85.0,313.0,1.75,27.0,381.0,287.76,214.71
2016,8,18,15,0,158.0,382.0,1.8,27.0,507.0,352.83,260.89
2016,8,18,15,15,153.0,360.5,1.85,27.0,476.5,319.96,235.85
2016,8,18,15,30,148.0,339.0,1.9,27.0,446.0,287.94,211.66
2016,8,18,15,45,113.0,309.5,1.95,27.0,388.5,245.55,180.8
2016,8,18,16,0,78.0,280.0,2.0,27.0,331.0,215.0,159.43
2016,8,18,16,15,142.0,258.5,2.0,26.5,341.0,189.0,138.75
2016,8,18,16,30,206.0,237.0,2.0,26.0,351.0,161.71,128.95
2016,8,18,16,45,180.5,212.5,2.05,26.0,304.5,146.28,116.85
2016,8,18,17,0,155.0,188.0,2.1,26.0,258.0,131.41,105.04
2016,8,18,17,15,149.0,162.0,2.0,25.5,222.0,115.42,92.29
2016,8,18,17,30,143.0,136.0,1.9,25.0,186.0,98.84,78.78
2016,8,18,17,45,126.5,112.5,1.85,25.0,150.5,83.09,65.53
2016,8,18,18,0,110.0,89.0,1.8,25.0,115.0,66.88,51.6
2016,8,18,18,15,82.5,66.5,1.85,24.5,83.0,50.81,37.59
2016,8,18,18,30,55.0,44.0,1.9,24.0,51.0,34.37,22.97
2016,8,18,18,45,27.5,25.0,1.95,24.0,28.5,19.96,7.12
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.12,0.0
2016,8,18,19,15,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,19,6,15,56.5,17.5,2.0,24.0,22.5,37.65,0.0
2016,8,19,6,30,113.0,35.0,2.2,24.0,45.0,109.94,75.33
2016,8,19,6,45,216.0,51.0,2.4,24.5,88.0,195.92,151.29
2016,8,19,7,0,319.0,67.0,2.6,25.0,131.0,283.66,224.77
2016,8,19,7,15,389.5,78.5,2.8,25.0,182.0,356.04,284.99
2016,8,19,7,30,460.0,90.0,3.0,25.0,233.0,434.71,348.28
2016,8,19,7,45,516.5,96.5,3.2,25.5,287.0,510.39,406.36
2016,8,19,8,0,573.0,103.0,3.4,26.0,341.0,583.24,460.55
2016,8,19,8,15,368.5,162.5,3.5,26.5,324.0,501.74,393.81
2016,8,19,8,30,164.0,222.0,3.6,27.0,307.0,376.14,293.12
2016,8,19,8,45,114.0,240.5,3.7,27.5,302.5,355.27,274.84
2016,8,19,9,0,64.0,259.0,3.8,28.0,298.0,312.72,239.85
2016,8,19,9,15,406.0,192.5,3.8,28.0,471.0,609.8,468.55
2016,8,19,9,30,748.0,126.0,3.8,28.0,644.0,868.61,650.64
2016,8,19,9,45,768.5,125.5,3.8,28.5,687.0,898.56,666.19
2016,8,19,10,0,789.0,125.0,3.8,29.0,730.0,925.63,681.29
2016,8,19,10,15,799.5,127.0,3.75,29.0,765.5,942.55,690.7
2016,8,19,10,30,810.0,129.0,3.7,29.0,801.0,955.97,697.95
2016,8,19,10,45,819.5,129.5,3.7,29.5,830.5,950.38,691.73
2016,8,19,11,0,829.0,130.0,3.7,30.0,860.0,953.91,691.82
2016,8,19,11,15,834.0,131.0,3.65,30.0,881.5,949.83,688.08
2016,8,19,11,30,839.0,132.0,3.6,30.0,903.0,942.05,682.12
2016,8,19,11,45,826.5,143.5,3.6,30.0,912.5,923.72,669.7
2016,8,19,12,0,814.0,155.0,3.6,30.0,922.0,915.28,663.96
2016,8,19,12,15,444.0,306.0,3.55,30.0,725.0,705.08,516.87
2016,8,19,12,30,74.0,457.0,3.5,30.0,528.0,470.11,343.91
2016,8,19,12,45,234.0,436.0,3.45,30.0,658.5,595.02,436.37
2016,8,19,13,0,394.0,415.0,3.4,30.0,789.0,687.75,502.35
2016,8,19,13,15,321.0,438.0,3.35,30.0,740.0,628.39,458.95
2016,8,19,13,30,248.0,461.0,3.3,30.0,691.0,572.84,418.79
2016,8,19,13,45,257.0,448.0,3.25,30.0,682.5,548.2,401.56
2016,8,19,14,0,266.0,435.0,3.2,30.0,674.0,522.43,383.09
2016,8,19,14,15,200.0,426.0,3.1,30.0,602.5,456.7,335.38
2016,8,19,14,30,134.0,417.0,3.0,30.0,531.0,398.13,292.82
2016,8,19,14,45,173.5,397.5,2.95,30.0,538.5,387.35,284.6
2016,8,19,15,0,213.0,378.0,2.9,30.0,546.0,372.15,272.25
2016,8,19,15,15,273.0,344.0,2.7,30.0,547.5,344.93,249.73
2016,8,19,15,30,333.0,310.0,2.5,30.0,549.0,314.78,223.87
2016,8,19,15,45,259.0,299.5,2.4,30.0,478.0,264.23,187.28
2016,8,19,16,0,185.0,289.0,2.3,30.0,407.0,229.34,164.02
2016,8,19,16,15,204.0,261.5,2.15,29.5,381.5,195.72,140.17
2016,8,19,16,30,223.0,234.0,2.0,29.0,356.0,160.21,126.2
2016,8,19,16,45,409.0,170.0,1.9,29.0,364.5,112.23,87.65
2016,8,19,17,0,595.0,106.0,1.8,29.0,373.0,75.16,57.4
2016,8,19,17,15,551.0,99.0,1.7,28.5,319.5,71.93,55.08
2016,8,19,17,30,507.0,92.0,1.6,28.0,266.0,68.6,52.54
2016,8,19,17,45,447.5,81.5,1.55,27.5,214.5,60.39,45.76
2016,8,19,18,0,388.0,71.0,1.5,27.0,163.0,53.22,39.63
2016,8,19,18,15,297.5,57.5,1.55,26.5,116.5,43.51,31.09
2016,8,19,18,30,207.0,44.0,1.6,26.0,70.0,33.61,22.04
2016,8,19,18,45,103.5,22.0,1.7,26.0,35.0,17.0,4.22
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.5,1.85,24.0,6.5,5.55,0.0
2016,8,20,6,30,0.0,13.0,1.9,24.0,13.0,10.69,2.2
2016,8,20,6,45,0.0,27.0,2.0,24.5,27.0,22.28,12.32
2016,8,20,7,0,0.0,41.0,2.1,25.0,41.0,33.9,22.13
2016,8,20,7,15,0.0,57.5,2.15,25.0,57.5,48.2,34.08
2016,8,20,7,30,0.0,74.0,2.2,25.0,74.0,62.97,46.24
2016,8,20,7,45,0.0,73.5,2.3,25.0,73.5,61.31,44.8
2016,8,20,8,0,0.0,73.0,2.4,25.0,73.0,60.55,44.04
2016,8,20,8,15,0.0,101.0,2.5,25.0,101.0,85.51,64.09
2016,8,20,8,30,0.0,129.0,2.6,25.0,129.0,111.02,84.27
2016,8,20,8,45,0.5,145.0,2.75,25.5,145.5,125.62,95.37
2016,8,20,9,0,1.0,161.0,2.9,26.0,162.0,140.24,106.37
2016,8,20,9,15,2.0,167.0,2.9,26.0,169.0,145.96,110.52
2016,8,20,9,30,3.0,173.0,2.9,26.0,176.0,151.83,114.81
2016,8,20,9,45,5.0,187.5,2.95,26.5,192.0,166.55,125.76
2016,8,20,10,0,7.0,202.0,3.0,27.0,208.0,181.28,136.6
2016,8,20,10,15,12.5,243.5,2.95,27.0,254.0,224.29,169.27
2016,8,20,10,30,18.0,285.0,2.9,27.0,300.0,267.36,201.46
2016,8,20,10,45,24.5,319.5,2.9,27.5,341.0,322.63,241.85
2016,8,20,11,0,31.0,354.0,2.9,28.0,382.0,360.62,268.83
2016,8,20,11,15,27.0,347.0,2.85,28.0,372.0,346.82,258.14
2016,8,20,11,30,23.0,340.0,2.8,28.0,362.0,317.44,236.27
2016,8,20,11,45,20.5,328.0,2.8,28.0,347.5,302.59,225.2
2016,8,20,12,0,18.0,316.0,2.8,28.0,333.0,288.01,214.3
2016,8,20,12,15,15.5,284.5,2.7,28.0,299.5,256.62,190.92
2016,8,20,12,30,13.0,253.0,2.6,28.0,266.0,225.88,167.95
2016,8,20,12,45,13.5,264.5,2.55,28.0,278.0,234.96,174.76
2016,8,20,13,0,14.0,276.0,2.5,28.0,290.0,243.76,181.27
2016,8,20,13,15,13.5,270.0,2.45,28.0,283.0,236.76,176.03
2016,8,20,13,30,13.0,264.0,2.4,28.0,276.0,229.82,170.89
2016,8,20,13,45,15.5,283.0,2.35,28.0,297.0,245.54,182.71
