Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,18.0,302.0,2.3,28.0,318.0,260.5,193.87
2016,8,20,14,15,9.0,198.5,2.15,27.5,206.5,169.44,125.82
2016,8,20,14,30,0.0,95.0,2.0,27.0,95.0,79.3,56.81
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,65.94,46.54
2016,8,20,15,0,0.0,63.0,1.9,27.0,63.0,52.49,36.06
2016,8,20,15,15,0.0,41.0,1.75,27.0,41.0,34.09,21.56
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,15.76,6.99
2016,8,20,15,45,0.0,23.0,1.45,27.0,23.0,19.07,9.68
2016,8,20,16,0,0.0,27.0,1.3,27.0,27.0,22.37,12.38
2016,8,20,16,15,0.0,18.5,1.15,26.5,18.5,15.3,6.76
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.38
2016,8,20,16,45,0.0,54.0,0.85,26.0,54.0,44.73,32.44
2016,8,20,17,0,0.0,98.0,0.7,26.0,98.0,80.02,62.29
2016,8,20,17,15,0.0,83.5,0.6,25.5,83.5,68.59,52.91
2016,8,20,17,30,0.0,69.0,0.5,25.0,69.0,57.05,43.38
2016,8,20,17,45,0.0,55.0,0.4,25.0,55.0,45.53,33.59
2016,8,20,18,0,0.0,41.0,0.3,25.0,41.0,33.88,23.51
2016,8,20,18,15,0.0,29.0,0.35,25.0,29.0,23.92,14.74
2016,8,20,18,30,0.0,17.0,0.4,25.0,17.0,13.99,5.93
2016,8,20,18,45,0.0,8.5,0.45,25.0,8.5,6.98,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,22.0,6.0,5.12,0.0
2016,8,21,6,30,0.0,12.0,2.6,22.0,12.0,9.87,1.56
2016,8,21,6,45,0.0,24.5,2.6,22.0,24.5,20.2,10.78
2016,8,21,7,0,0.0,37.0,2.6,22.0,37.0,30.57,19.68
2016,8,21,7,15,0.0,51.0,2.55,22.0,51.0,42.21,29.55
2016,8,21,7,30,0.0,65.0,2.5,22.0,65.0,54.22,39.59
2016,8,21,7,45,0.0,62.0,2.5,22.5,62.0,51.36,37.07
2016,8,21,8,0,0.0,59.0,2.5,23.0,59.0,48.86,34.82
2016,8,21,8,15,0.0,97.5,2.55,23.0,97.5,82.28,62.01
2016,8,21,8,30,0.0,136.0,2.6,23.0,136.0,117.78,90.42
2016,8,21,8,45,0.0,138.0,2.65,23.5,138.0,118.64,90.54
2016,8,21,9,0,0.0,140.0,2.7,24.0,140.0,119.78,90.95
2016,8,21,9,15,49.0,227.5,2.6,24.0,261.5,263.39,204.72
2016,8,21,9,30,98.0,315.0,2.5,24.0,383.0,402.56,310.0
2016,8,21,9,45,109.0,339.0,2.45,24.5,419.0,436.78,333.34
2016,8,21,10,0,120.0,363.0,2.4,25.0,455.0,490.45,370.65
2016,8,21,10,15,170.0,382.0,2.1,25.0,519.5,556.61,417.3
2016,8,21,10,30,220.0,401.0,1.8,25.0,584.0,622.25,461.84
2016,8,21,10,45,146.0,406.0,1.5,25.5,529.0,549.89,405.84
2016,8,21,11,0,72.0,411.0,1.2,26.0,474.0,458.53,337.51
2016,8,21,11,15,48.5,380.0,0.95,26.0,423.0,400.45,295.1
2016,8,21,11,30,25.0,349.0,0.7,26.0,372.0,344.1,253.38
2016,8,21,11,45,114.0,412.5,0.45,26.0,519.0,501.18,364.48
2016,8,21,12,0,203.0,476.0,0.2,26.0,666.0,635.58,451.25
2016,8,21,12,15,117.5,433.0,0.5,26.0,543.5,507.52,365.69
2016,8,21,12,30,32.0,390.0,0.8,26.0,421.0,373.48,273.46
2016,8,21,12,45,20.0,288.0,1.1,26.5,307.0,268.12,198.67
2016,8,21,13,0,8.0,186.0,1.4,27.0,193.0,162.77,120.36
2016,8,21,13,15,16.5,268.5,1.55,27.0,284.0,237.83,177.28
2016,8,21,13,30,25.0,351.0,1.7,27.0,375.0,314.99,234.15
2016,8,21,13,45,53.0,387.5,1.9,27.0,436.0,358.93,266.62
2016,8,21,14,0,81.0,424.0,2.1,27.0,497.0,398.3,295.51
2016,8,21,14,15,67.0,399.0,2.2,26.5,458.0,361.41,269.22
2016,8,21,14,30,53.0,374.0,2.3,26.0,419.0,326.57,244.44
2016,8,21,14,45,46.5,350.0,2.45,26.0,388.0,298.0,223.63
2016,8,21,15,0,40.0,326.0,2.6,26.0,357.0,270.69,203.54
2016,8,21,15,15,27.0,281.5,2.6,26.0,302.5,228.02,171.72
2016,8,21,15,30,14.0,237.0,2.6,26.0,248.0,192.98,145.62
2016,8,21,15,45,21.5,239.0,2.65,26.0,254.0,192.94,145.66
2016,8,21,16,0,29.0,241.0,2.7,26.0,260.0,183.48,138.39
2016,8,21,16,15,21.5,214.0,2.65,25.5,227.5,167.12,126.88
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,144.41,115.54
2016,8,21,16,45,7.0,129.0,2.55,25.0,133.0,103.38,81.87
2016,8,21,17,0,0.0,71.0,2.5,25.0,71.0,58.88,44.67
2016,8,21,17,15,0.0,60.5,2.35,24.5,60.5,50.11,37.46
2016,8,21,17,30,0.0,50.0,2.2,24.0,50.0,41.35,30.12
2016,8,21,17,45,0.0,40.0,2.1,24.0,40.0,33.04,22.96
2016,8,21,18,0,0.0,30.0,2.0,24.0,30.0,24.74,15.7
2016,8,21,18,15,0.0,21.0,1.9,24.0,21.0,17.29,9.1
2016,8,21,18,30,0.0,12.0,1.8,24.0,12.0,9.86,2.48
2016,8,21,18,45,0.0,6.0,1.7,24.0,6.0,4.92,0.0
2016,8,21,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,23.0,4.0,3.41,0.0
2016,8,22,6,30,0.0,8.0,1.9,23.0,8.0,6.57,0.0
2016,8,22,6,45,0.0,16.5,2.1,23.5,16.5,13.57,5.32
2016,8,22,7,0,0.0,25.0,2.3,24.0,25.0,20.6,11.3
2016,8,22,7,15,0.0,35.5,2.35,24.5,35.5,29.3,18.59
2016,8,22,7,30,0.0,46.0,2.4,25.0,46.0,38.03,25.78
2016,8,22,7,45,0.0,88.5,2.45,25.5,88.5,75.84,56.57
2016,8,22,8,0,0.0,131.0,2.5,26.0,131.0,116.75,89.18
2016,8,22,8,15,0.0,120.0,2.6,26.0,120.0,103.71,78.38
2016,8,22,8,30,0.0,109.0,2.7,26.0,109.0,92.34,69.02
2016,8,22,8,45,1.5,142.0,2.85,26.5,143.0,123.78,93.63
2016,8,22,9,0,3.0,175.0,3.0,27.0,177.0,155.54,118.02
2016,8,22,9,15,12.5,213.5,3.05,27.0,222.5,200.2,152.57
2016,8,22,9,30,22.0,252.0,3.1,27.0,268.0,245.29,186.9
2016,8,22,9,45,33.5,287.5,3.2,27.5,313.0,308.95,234.3
2016,8,22,10,0,45.0,323.0,3.3,28.0,358.0,355.1,267.75
2016,8,22,10,15,223.5,334.0,3.35,28.0,517.5,578.96,434.75
2016,8,22,10,30,402.0,345.0,3.4,28.0,677.0,763.86,565.8
2016,8,22,10,45,609.0,241.5,3.45,28.5,765.5,883.58,649.26
2016,8,22,11,0,816.0,138.0,3.5,29.0,854.0,953.35,693.68
2016,8,22,11,15,509.5,298.5,3.5,29.0,749.5,821.44,600.88
2016,8,22,11,30,203.0,459.0,3.5,29.0,645.0,639.82,468.29
2016,8,22,11,45,109.5,377.0,3.55,29.0,478.0,463.35,343.2
2016,8,22,12,0,16.0,295.0,3.6,29.0,311.0,267.79,198.62
2016,8,22,12,15,436.0,212.5,3.6,29.0,625.5,616.34,463.01
2016,8,22,12,30,856.0,130.0,3.6,29.0,940.0,869.92,638.57
2016,8,22,12,45,856.5,129.5,3.6,29.0,937.5,839.23,616.23
2016,8,22,13,0,857.0,129.0,3.6,29.0,935.0,805.59,593.85
2016,8,22,13,15,854.5,128.5,3.6,29.0,924.0,766.83,567.89
2016,8,22,13,30,852.0,128.0,3.6,29.0,913.0,725.61,538.81
2016,8,22,13,45,847.0,127.0,3.6,29.5,893.5,679.99,504.59
2016,8,22,14,0,842.0,126.0,3.6,30.0,874.0,632.47,468.38
2016,8,22,14,15,572.5,259.0,3.6,30.0,760.5,540.75,398.81
2016,8,22,14,30,303.0,392.0,3.6,30.0,647.0,465.82,342.36
2016,8,22,14,45,555.5,256.5,3.6,30.0,699.0,455.67,333.08
2016,8,22,15,0,808.0,121.0,3.6,30.0,751.0,418.12,299.43
2016,8,22,15,15,795.5,118.5,3.6,29.5,711.0,360.13,251.48
2016,8,22,15,30,783.0,116.0,3.6,29.0,671.0,302.53,203.08
2016,8,22,15,45,761.5,114.5,3.6,29.0,624.0,244.41,154.69
2016,8,22,16,0,740.0,113.0,3.6,29.0,577.0,188.33,110.92
2016,8,22,16,15,717.5,109.0,3.4,29.0,527.0,126.34,70.02
2016,8,22,16,30,695.0,105.0,3.2,29.0,477.0,72.65,54.96
2016,8,22,16,45,661.5,100.5,3.05,29.0,424.0,70.46,53.4
2016,8,22,17,0,628.0,96.0,2.9,29.0,371.0,68.88,52.3
2016,8,22,17,15,584.0,89.5,2.7,28.5,317.0,65.68,49.9
2016,8,22,17,30,540.0,83.0,2.5,28.0,263.0,62.37,47.34
2016,8,22,17,45,474.0,74.5,2.35,27.5,210.0,57.21,43.07
2016,8,22,18,0,408.0,66.0,2.2,27.0,157.0,49.89,36.76
2016,8,22,18,15,312.0,53.0,2.25,26.5,110.5,40.38,28.34
2016,8,22,18,30,216.0,40.0,2.3,26.0,64.0,30.73,19.32
2016,8,22,18,45,108.0,20.0,2.35,26.0,32.0,15.52,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.0,3.7,24.0,21.0,38.06,0.0
2016,8,23,6,30,119.0,32.0,3.8,24.0,42.0,110.33,71.84
2016,8,23,6,45,224.0,48.5,3.9,24.5,85.5,200.46,154.8
2016,8,23,7,0,329.0,65.0,4.0,25.0,129.0,291.2,231.48
2016,8,23,7,15,164.5,36.5,4.2,25.0,68.5,161.66,129.46
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,6.58,0.0
2016,8,23,7,45,299.0,53.0,4.6,25.5,175.5,303.87,247.63
2016,8,23,8,0,598.0,98.0,4.8,26.0,343.0,602.69,480.33
2016,8,23,8,15,443.5,151.0,4.9,26.5,347.5,553.96,437.69
2016,8,23,8,30,289.0,204.0,5.0,27.0,352.0,480.89,377.5
2016,8,23,8,45,515.0,157.5,5.1,27.5,454.5,651.76,508.31
2016,8,23,9,0,741.0,111.0,5.2,28.0,557.0,820.92,627.88
2016,8,23,9,15,760.0,114.5,5.2,28.0,604.5,859.61,652.25
2016,8,23,9,30,779.0,118.0,5.2,28.0,652.0,895.82,675.4
2016,8,23,9,45,801.0,116.0,5.2,28.5,696.5,925.93,692.82
2016,8,23,10,0,823.0,114.0,5.2,29.0,741.0,941.35,700.17
2016,8,23,10,15,833.5,116.5,5.2,29.0,777.5,958.83,710.52
2016,8,23,10,30,844.0,119.0,5.2,29.0,814.0,972.73,718.54
2016,8,23,10,45,855.0,118.0,5.25,29.5,844.5,979.8,721.0
2016,8,23,11,0,866.0,117.0,5.3,30.0,875.0,983.12,721.12
2016,8,23,11,15,871.0,118.0,5.25,30.0,897.0,978.73,717.05
2016,8,23,11,30,876.0,119.0,5.2,30.0,919.0,970.48,710.61
2016,8,23,11,45,877.5,121.0,5.2,30.5,932.0,956.03,699.09
2016,8,23,12,0,879.0,123.0,5.2,31.0,945.0,937.87,685.28
2016,8,23,12,15,880.5,123.0,5.2,31.0,950.5,914.29,669.4
2016,8,23,12,30,882.0,123.0,5.2,31.0,956.0,887.32,651.29
2016,8,23,12,45,881.0,123.0,5.2,31.0,953.0,854.98,629.57
2016,8,23,13,0,880.0,123.0,5.2,31.0,950.0,819.68,605.78
2016,8,23,13,15,877.5,122.5,5.15,31.0,938.5,779.98,578.66
2016,8,23,13,30,875.0,122.0,5.1,31.0,927.0,737.74,548.61
2016,8,23,13,45,870.0,121.5,5.1,31.0,907.0,691.43,514.57
2016,8,23,14,0,865.0,121.0,5.1,31.0,887.0,643.13,478.34
2016,8,23,14,15,858.5,119.5,5.05,31.0,859.5,591.41,438.58
2016,8,23,14,30,852.0,118.0,5.0,31.0,832.0,538.27,396.73
2016,8,23,14,45,579.5,235.5,4.95,31.0,712.0,450.86,329.96
2016,8,23,15,0,307.0,353.0,4.9,31.0,592.0,389.4,284.58
2016,8,23,15,15,547.0,236.5,4.8,31.0,634.0,360.09,256.1
2016,8,23,15,30,787.0,120.0,4.7,31.0,676.0,306.49,204.87
2016,8,23,15,45,765.0,119.0,4.65,31.0,629.0,248.28,156.57
2016,8,23,16,0,743.0,118.0,4.6,31.0,582.0,192.17,113.04
2016,8,23,16,15,719.5,113.5,4.35,30.5,531.0,129.14,71.9
2016,8,23,16,30,696.0,109.0,4.1,30.0,480.0,74.85,56.58
2016,8,23,16,45,660.0,105.0,3.9,30.0,426.0,73.66,55.85
2016,8,23,17,0,624.0,101.0,3.7,30.0,372.0,72.56,55.15
2016,8,23,17,15,579.0,94.0,3.4,29.0,317.5,69.13,52.7
2016,8,23,17,30,534.0,87.0,3.1,28.0,263.0,65.59,50.06
2016,8,23,17,45,466.5,77.5,2.85,27.5,209.5,59.76,45.21
2016,8,23,18,0,399.0,68.0,2.6,27.0,156.0,51.31,37.93
2016,8,23,18,15,299.0,54.0,2.55,26.5,109.0,41.09,28.88
2016,8,23,18,30,199.0,40.0,2.5,26.0,62.0,30.7,19.13
2016,8,23,18,45,99.5,20.0,2.5,26.0,31.0,15.52,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,14.0,2.75,23.5,23.0,56.68,0.0
2016,8,24,6,30,217.0,28.0,3.0,24.0,46.0,160.43,104.54
2016,8,24,6,45,335.5,39.5,3.3,24.5,92.0,251.15,194.35
2016,8,24,7,0,454.0,51.0,3.6,25.0,138.0,351.73,279.36
2016,8,24,7,15,523.5,58.5,3.75,25.0,191.5,428.14,343.42
2016,8,24,7,30,593.0,66.0,3.9,25.0,245.0,509.86,409.21
2016,8,24,7,45,647.5,69.5,4.1,25.5,302.0,580.28,462.86
2016,8,24,8,0,702.0,73.0,4.3,26.0,359.0,650.15,513.12
2016,8,24,8,15,732.5,77.0,4.3,26.5,413.5,706.76,551.58
2016,8,24,8,30,763.0,81.0,4.3,27.0,468.0,762.87,588.66
2016,8,24,8,45,790.0,82.5,4.35,27.5,521.0,811.92,620.04
2016,8,24,9,0,817.0,84.0,4.4,28.0,574.0,850.1,643.3
2016,8,24,9,15,832.5,86.5,4.4,28.0,622.0,885.91,665.8
2016,8,24,9,30,848.0,89.0,4.4,28.0,670.0,918.97,686.29
2016,8,24,9,45,861.0,90.5,4.4,28.5,713.0,945.45,700.85
2016,8,24,10,0,874.0,92.0,4.4,29.0,756.0,968.62,713.19
2016,8,24,10,15,882.5,93.5,4.4,29.0,792.0,983.82,721.71
2016,8,24,10,30,891.0,95.0,4.4,29.0,828.0,995.26,727.92
2016,8,24,10,45,897.0,96.5,4.4,29.5,857.0,1000.34,728.62
2016,8,24,11,0,903.0,98.0,4.4,30.0,886.0,1001.44,726.92
2016,8,24,11,15,907.0,98.5,4.35,30.0,907.5,995.54,722.0
2016,8,24,11,30,911.0,99.0,4.3,30.0,929.0,985.69,714.69
2016,8,24,11,45,905.5,105.0,4.3,30.5,940.0,968.31,701.47
2016,8,24,12,0,900.0,111.0,4.3,31.0,951.0,947.16,685.97
2016,8,24,12,15,900.5,111.0,4.25,31.0,955.5,922.3,669.28
2016,8,24,12,30,901.0,111.0,4.2,31.0,960.0,894.01,650.38
2016,8,24,12,45,898.0,112.0,4.2,31.0,956.0,860.38,628.17
2016,8,24,13,0,895.0,113.0,4.2,31.0,952.0,823.81,603.94
2016,8,24,13,15,892.0,112.5,4.15,31.0,940.0,783.18,576.65
2016,8,24,13,30,889.0,112.0,4.1,31.0,928.0,739.99,546.74
2016,8,24,13,45,881.5,113.0,4.1,31.0,907.0,692.62,512.35
2016,8,24,14,0,874.0,114.0,4.1,31.0,886.0,643.43,475.86
2016,8,24,14,15,596.0,249.5,4.05,31.0,768.5,547.67,403.23
2016,8,24,14,30,318.0,385.0,4.0,31.0,651.0,469.07,344.01
2016,8,24,14,45,567.0,253.5,3.95,31.0,703.0,459.14,334.74
2016,8,24,15,0,816.0,122.0,3.9,31.0,755.0,422.07,301.36
2016,8,24,15,15,803.5,119.5,3.85,31.0,714.0,363.4,252.41
2016,8,24,15,30,791.0,117.0,3.8,31.0,673.0,305.12,203.23
2016,8,24,15,45,771.0,114.5,3.75,31.0,626.0,245.91,154.26
2016,8,24,16,0,751.0,112.0,3.7,31.0,579.0,188.57,109.83
2016,8,24,16,15,728.0,108.0,3.5,30.5,528.0,132.01,73.97
2016,8,24,16,30,705.0,104.0,3.3,30.0,477.0,71.75,54.02
2016,8,24,16,45,671.5,99.5,3.1,29.5,423.0,70.19,53.1
2016,8,24,17,0,638.0,95.0,2.9,29.0,369.0,68.58,52.07
2016,8,24,17,15,593.5,88.0,2.6,28.5,314.5,64.95,49.31
2016,8,24,17,30,549.0,81.0,2.3,28.0,260.0,61.2,46.35
2016,8,24,17,45,480.5,72.5,2.05,28.0,207.0,55.95,41.89
2016,8,24,18,0,412.0,64.0,1.8,28.0,154.0,48.55,35.42
2016,8,24,18,15,314.5,50.5,1.75,27.5,107.0,38.61,26.64
2016,8,24,18,30,217.0,37.0,1.7,27.0,60.0,28.52,17.11
2016,8,24,18,45,108.5,18.5,1.65,26.5,30.0,14.39,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,54.41,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,154.35,98.54
2016,8,25,6,45,312.5,40.5,1.8,23.5,89.0,240.96,186.16
2016,8,25,7,0,418.0,54.0,2.0,24.0,134.0,335.25,265.67
2016,8,25,7,15,488.5,63.0,2.1,24.5,186.5,412.68,329.21
2016,8,25,7,30,559.0,72.0,2.2,25.0,239.0,495.52,394.17
2016,8,25,7,45,605.0,79.0,2.3,25.5,294.0,562.95,444.78
2016,8,25,8,0,651.0,86.0,2.4,26.0,349.0,632.33,493.84
2016,8,25,8,15,683.5,91.0,2.4,26.0,403.5,689.7,533.05
2016,8,25,8,30,716.0,96.0,2.4,26.0,458.0,746.92,571.19
2016,8,25,8,45,742.5,99.0,2.4,26.5,510.0,791.77,598.73
2016,8,25,9,0,769.0,102.0,2.4,27.0,562.0,839.4,627.68
2016,8,25,9,15,786.5,105.0,2.35,27.0,609.5,876.78,650.05
2016,8,25,9,30,804.0,108.0,2.3,27.0,657.0,911.54,670.49
2016,8,25,9,45,820.0,109.0,2.25,27.5,700.0,939.63,685.04
2016,8,25,10,0,836.0,110.0,2.2,28.0,743.0,952.98,690.0
2016,8,25,10,15,845.0,111.5,2.15,28.0,779.0,968.0,697.62
2016,8,25,10,30,854.0,113.0,2.1,28.0,815.0,979.4,702.98
2016,8,25,10,45,861.5,114.0,2.05,28.5,844.0,985.05,703.42
2016,8,25,11,0,869.0,115.0,2.0,29.0,873.0,986.87,701.64
2016,8,25,11,15,873.5,116.0,1.95,29.0,894.0,981.87,697.14
2016,8,25,11,30,878.0,117.0,1.9,29.0,915.0,973.0,690.43
2016,8,25,11,45,883.0,116.0,1.9,29.5,928.5,958.85,679.8
2016,8,25,12,0,888.0,115.0,1.9,30.0,942.0,940.95,667.0
2016,8,25,12,15,888.5,115.0,1.9,30.0,946.5,916.23,651.36
2016,8,25,12,30,889.0,115.0,1.9,30.0,951.0,888.12,633.63
2016,8,25,12,45,888.0,115.0,1.9,30.0,947.5,855.51,612.99
2016,8,25,13,0,887.0,115.0,1.9,30.0,944.0,819.88,590.34
2016,8,25,13,15,884.0,114.5,1.9,30.0,931.5,779.44,564.41
2016,8,25,13,30,881.0,114.0,1.9,30.0,919.0,736.46,535.81
2016,8,25,13,45,876.0,113.0,1.9,30.0,899.0,689.35,502.77
2016,8,25,14,0,871.0,112.0,1.9,30.0,879.0,640.25,467.48
2016,8,25,14,15,712.0,204.5,1.9,30.0,818.0,578.41,420.88
2016,8,25,14,30,553.0,297.0,1.9,30.0,757.0,523.72,379.6
2016,8,25,14,45,424.0,325.0,1.95,30.0,669.0,446.74,323.79
2016,8,25,15,0,295.0,353.0,2.0,30.0,581.0,385.07,279.21
2016,8,25,15,15,213.5,340.0,2.0,30.0,500.5,327.37,237.51
2016,8,25,15,30,132.0,327.0,2.0,30.0,420.0,276.22,201.3
2016,8,25,15,45,140.0,303.5,2.0,30.0,396.0,247.44,179.32
2016,8,25,16,0,148.0,280.0,2.0,30.0,372.0,217.99,157.1
2016,8,25,16,15,298.0,230.0,1.9,29.5,393.5,177.07,123.16
2016,8,25,16,30,448.0,180.0,1.8,29.0,415.0,117.58,91.78
2016,8,25,16,45,538.0,137.0,1.75,29.0,388.5,94.08,72.91
2016,8,25,17,0,628.0,94.0,1.7,29.0,362.0,67.88,51.45
2016,8,25,17,15,583.5,87.0,1.55,28.5,308.0,64.24,48.7
2016,8,25,17,30,539.0,80.0,1.4,28.0,254.0,60.47,45.73
2016,8,25,17,45,472.0,71.0,1.3,27.5,201.0,54.81,41.01
2016,8,25,18,0,405.0,62.0,1.2,27.0,148.0,49.04,35.97
2016,8,25,18,15,308.0,48.5,1.2,26.5,102.5,37.14,25.48
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.01,15.79
2016,8,25,18,45,105.5,17.5,1.2,26.0,28.5,13.63,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,14.0,0.7,23.0,19.0,36.73,0.0
2016,8,26,6,30,119.0,28.0,0.8,23.0,38.0,114.51,70.09
2016,8,26,6,45,218.5,45.5,0.9,23.5,80.5,196.34,150.59
2016,8,26,7,0,318.0,63.0,1.0,24.0,123.0,285.58,225.07
2016,8,26,7,15,389.5,75.0,1.0,24.5,173.5,360.05,285.42
2016,8,26,7,30,461.0,87.0,1.0,25.0,224.0,440.97,348.0
2016,8,26,7,45,512.0,95.5,1.05,25.5,277.5,515.56,403.04
2016,8,26,8,0,563.0,104.0,1.1,26.0,331.0,587.09,453.78
2016,8,26,8,15,599.0,110.5,1.0,26.0,384.5,646.09,492.8
2016,8,26,8,30,635.0,117.0,0.9,26.0,438.0,705.3,530.26
2016,8,26,8,45,665.0,121.0,0.85,26.5,489.5,756.09,560.28
2016,8,26,9,0,695.0,125.0,0.8,27.0,541.0,805.85,588.76
2016,8,26,9,15,557.0,195.5,0.7,27.0,546.5,762.46,555.74
2016,8,26,9,30,419.0,266.0,0.6,27.0,552.0,716.42,519.27
2016,8,26,9,45,444.0,273.5,0.5,27.5,594.0,753.39,540.48
2016,8,26,10,0,469.0,281.0,0.4,28.0,636.0,788.72,559.01
2016,8,26,10,15,628.0,213.5,0.45,28.0,713.0,884.11,621.95
2016,8,26,10,30,787.0,146.0,0.5,28.0,790.0,962.39,668.22
2016,8,26,10,45,547.5,277.5,0.6,28.5,734.0,858.42,600.61
2016,8,26,11,0,308.0,409.0,0.7,29.0,678.0,730.11,513.92
2016,8,26,11,15,347.5,403.0,0.8,29.0,713.5,754.31,532.6
2016,8,26,11,30,387.0,397.0,0.9,29.0,749.0,776.05,547.87
2016,8,26,11,45,609.0,272.0,1.0,29.0,834.5,871.56,614.83
2016,8,26,12,0,831.0,147.0,1.1,29.0,920.0,918.64,646.25
2016,8,26,12,15,832.5,147.0,1.2,29.0,925.0,895.61,632.61
2016,8,26,12,30,834.0,147.0,1.3,29.0,930.0,869.35,617.62
2016,8,26,12,45,832.0,147.5,1.4,29.0,926.0,837.5,598.86
2016,8,26,13,0,830.0,148.0,1.5,29.0,922.0,802.91,578.08
2016,8,26,13,15,486.5,304.0,1.55,29.0,756.5,651.67,472.3
2016,8,26,13,30,143.0,460.0,1.6,29.0,591.0,497.07,360.75
2016,8,26,13,45,478.0,302.5,1.7,29.0,725.0,586.31,429.38
2016,8,26,14,0,813.0,145.0,1.8,29.0,859.0,634.24,464.76
2016,8,26,14,15,805.5,143.0,1.9,29.0,831.5,582.25,426.29
2016,8,26,14,30,798.0,141.0,2.0,29.0,804.0,529.18,386.44
2016,8,26,14,45,548.0,246.0,2.1,29.0,692.0,445.26,324.14
2016,8,26,15,0,298.0,351.0,2.2,29.0,580.0,385.05,280.71
2016,8,26,15,15,261.0,336.5,2.25,29.0,529.0,337.02,244.88
2016,8,26,15,30,224.0,322.0,2.3,29.0,478.0,298.08,215.79
2016,8,26,15,45,196.5,300.0,2.35,29.0,430.0,257.02,185.29
2016,8,26,16,0,169.0,278.0,2.4,29.0,382.0,219.71,158.41
2016,8,26,16,15,201.0,249.5,2.35,28.5,362.5,187.29,134.98
2016,8,26,16,30,233.0,221.0,2.3,28.0,343.0,152.08,120.44
2016,8,26,16,45,223.5,196.0,2.25,28.0,302.0,137.31,108.86
2016,8,26,17,0,214.0,171.0,2.2,28.0,261.0,121.95,96.62
2016,8,26,17,15,199.5,147.0,2.1,27.5,221.5,106.56,84.34
2016,8,26,17,30,185.0,123.0,2.0,27.0,182.0,90.66,71.35
2016,8,26,17,45,160.5,100.0,1.9,26.5,144.0,74.82,58.08
2016,8,26,18,0,136.0,77.0,1.8,26.0,106.0,58.56,44.12
2016,8,26,18,15,97.0,55.5,1.8,25.5,72.5,42.82,30.28
2016,8,26,18,30,58.0,34.0,1.8,25.0,39.0,26.8,15.41
2016,8,26,18,45,29.0,17.0,1.85,25.0,19.5,14.51,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,36.0,13.0,0.6,23.0,16.0,26.17,0.0
2016,8,27,6,30,72.0,26.0,0.7,23.0,32.0,78.25,44.95
2016,8,27,6,45,136.5,46.0,0.8,23.5,68.0,142.46,108.34
2016,8,27,7,0,201.0,66.0,0.9,24.0,104.0,209.32,164.9
2016,8,27,7,15,249.5,83.5,0.9,24.5,147.0,268.63,213.73
2016,8,27,7,30,298.0,101.0,0.9,25.0,190.0,332.3,264.08
2016,8,27,7,45,441.0,99.0,0.9,25.5,261.0,461.95,363.03
2016,8,27,8,0,584.0,97.0,0.9,26.0,332.0,596.89,460.08
2016,8,27,8,15,619.0,103.5,0.75,26.0,385.5,655.79,496.92
2016,8,27,8,30,654.0,110.0,0.6,26.0,439.0,714.83,532.85
2016,8,27,8,45,681.0,114.5,0.45,26.5,490.0,764.13,559.61
2016,8,27,9,0,708.0,119.0,0.3,27.0,541.0,812.19,584.48
2016,8,27,9,15,727.5,123.0,0.4,27.0,588.0,851.02,608.38
2016,8,27,9,30,747.0,127.0,0.5,27.0,635.0,882.01,627.46
2016,8,27,9,45,759.5,131.0,0.6,27.5,676.5,909.08,642.97
2016,8,27,10,0,772.0,135.0,0.7,28.0,718.0,933.0,656.58
2016,8,27,10,15,783.0,137.5,0.8,28.0,754.0,950.46,667.6
2016,8,27,10,30,794.0,140.0,0.9,28.0,790.0,964.42,676.64
2016,8,27,10,45,800.0,143.5,1.05,28.5,818.0,970.8,680.72
2016,8,27,11,0,806.0,147.0,1.2,29.0,846.0,973.42,682.55
2016,8,27,11,15,468.0,300.0,1.3,29.0,709.0,787.87,561.83
2016,8,27,11,30,130.0,453.0,1.4,29.0,572.0,567.17,408.05
2016,8,27,11,45,479.5,300.0,1.5,29.0,744.0,773.54,557.79
2016,8,27,12,0,829.0,147.0,1.6,29.0,916.0,917.84,653.73
2016,8,27,12,15,830.0,147.5,1.65,29.0,921.0,894.76,637.91
2016,8,27,12,30,831.0,148.0,1.7,29.0,926.0,868.49,621.84
2016,8,27,12,45,828.0,149.0,1.8,29.5,922.0,836.2,601.1
2016,8,27,13,0,825.0,150.0,1.9,30.0,918.0,810.43,584.49
2016,8,27,13,15,822.0,149.5,1.95,30.0,906.0,770.46,558.68
2016,8,27,13,30,819.0,149.0,2.0,30.0,894.0,728.12,529.94
2016,8,27,13,45,811.0,149.5,2.05,30.0,873.5,681.1,497.23
2016,8,27,14,0,803.0,150.0,2.1,30.0,853.0,632.54,462.57
2016,8,27,14,15,601.5,249.5,2.1,29.5,766.5,551.99,403.7
2016,8,27,14,30,400.0,349.0,2.1,29.0,680.0,485.05,354.69
2016,8,27,14,45,279.0,359.0,2.15,29.0,585.0,407.42,298.5
2016,8,27,15,0,158.0,369.0,2.2,29.0,490.0,345.34,253.88
2016,8,27,15,15,222.5,339.0,2.15,29.0,499.0,329.77,240.46
2016,8,27,15,30,287.0,309.0,2.1,29.0,508.0,302.07,216.67
2016,8,27,15,45,487.0,220.5,2.1,29.0,530.0,255.75,173.02
2016,8,27,16,0,687.0,132.0,2.1,29.0,552.0,186.62,111.61
2016,8,27,16,15,661.5,127.0,2.0,28.5,502.0,132.23,77.28
2016,8,27,16,30,636.0,122.0,1.9,28.0,452.0,83.26,64.03
2016,8,27,16,45,603.0,114.5,1.85,28.0,399.5,80.22,61.8
2016,8,27,17,0,570.0,107.0,1.8,28.0,347.0,76.99,59.34
2016,8,27,17,15,523.5,98.5,1.65,27.5,293.5,72.67,56.02
2016,8,27,17,30,477.0,90.0,1.5,27.0,240.0,66.18,50.76
2016,8,27,17,45,413.0,78.0,1.4,27.0,189.0,58.07,43.83
2016,8,27,18,0,349.0,66.0,1.3,27.0,138.0,49.73,36.48
2016,8,27,18,15,256.5,49.5,1.3,26.5,93.5,37.71,25.84
2016,8,27,18,30,164.0,33.0,1.3,26.0,49.0,25.41,13.93
2016,8,27,18,45,82.0,16.5,1.3,25.5,24.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,13.0,1.7,22.5,17.5,36.56,0.0
2016,8,28,6,30,121.0,26.0,1.9,23.0,35.0,112.37,64.44
2016,8,28,6,45,216.0,44.0,2.1,23.5,77.0,194.87,149.78
2016,8,28,7,0,311.0,62.0,2.3,24.0,119.0,282.4,224.09
2016,8,28,7,15,381.0,74.5,2.35,24.0,169.5,356.44,285.99
2016,8,28,7,30,451.0,87.0,2.4,24.0,220.0,436.8,350.63
2016,8,28,7,45,501.5,96.0,2.45,24.5,273.0,511.1,407.22
2016,8,28,8,0,552.0,105.0,2.5,25.0,326.0,582.6,459.67
2016,8,28,8,15,588.0,112.5,2.6,25.5,379.0,642.46,501.44
2016,8,28,8,30,624.0,120.0,2.7,26.0,432.0,702.58,541.97
2016,8,28,8,45,655.0,123.5,2.8,26.5,483.5,753.45,575.02
2016,8,28,9,0,686.0,127.0,2.9,27.0,535.0,803.32,606.79
2016,8,28,9,15,706.0,131.5,2.95,27.0,581.5,842.67,631.82
2016,8,28,9,30,726.0,136.0,3.0,27.0,628.0,879.77,655.2
2016,8,28,9,45,746.5,136.5,3.15,27.5,671.0,903.98,669.18
2016,8,28,10,0,767.0,137.0,3.3,28.0,714.0,931.78,685.64
2016,8,28,10,15,778.0,139.5,3.35,28.0,749.5,949.16,695.88
2016,8,28,10,30,789.0,142.0,3.4,28.0,785.0,963.03,704.0
2016,8,28,10,45,505.5,284.5,3.45,28.5,702.5,826.22,607.15
2016,8,28,11,0,222.0,427.0,3.5,29.0,620.0,646.5,475.17
2016,8,28,11,15,523.0,285.0,3.5,29.0,753.5,827.89,608.29
2016,8,28,11,30,824.0,143.0,3.5,29.0,887.0,949.37,690.55
2016,8,28,11,45,534.0,302.5,3.55,29.0,787.5,828.67,605.51
2016,8,28,12,0,244.0,462.0,3.6,29.0,688.0,665.28,486.64
2016,8,28,12,15,275.0,456.5,3.65,29.0,713.0,688.05,503.65
2016,8,28,12,30,306.0,451.0,3.7,29.0,738.0,693.74,508.03
2016,8,28,12,45,566.0,299.0,3.75,29.0,826.0,767.19,565.03
2016,8,28,13,0,826.0,147.0,3.8,29.0,914.0,800.25,591.97
2016,8,28,13,15,823.5,146.5,3.8,29.0,902.5,761.86,565.62
2016,8,28,13,30,821.0,146.0,3.8,29.0,891.0,727.42,540.58
2016,8,28,13,45,497.0,291.0,3.85,29.0,739.0,590.61,438.76
2016,8,28,14,0,173.0,436.0,3.9,29.0,587.0,468.55,346.85
2016,8,28,14,15,143.5,418.0,3.9,29.0,540.5,421.55,312.86
2016,8,28,14,30,114.0,400.0,3.9,29.0,494.0,377.89,280.84
2016,8,28,14,45,431.5,274.5,3.95,29.0,607.5,413.96,305.86
2016,8,28,15,0,749.0,149.0,4.0,29.0,721.0,416.5,300.89
2016,8,28,15,15,440.5,235.5,3.95,29.0,567.5,323.99,233.11
2016,8,28,15,30,132.0,322.0,3.9,29.0,414.0,273.05,201.15
2016,8,28,15,45,73.5,266.5,3.85,29.0,317.0,215.36,159.39
2016,8,28,16,0,15.0,211.0,3.8,29.0,220.0,167.73,125.65
2016,8,28,16,15,327.0,165.0,3.65,28.5,334.0,132.19,88.56
2016,8,28,16,30,639.0,119.0,3.5,28.0,448.0,81.45,62.62
2016,8,28,16,45,606.5,111.5,3.4,28.0,395.5,78.32,60.29
2016,8,28,17,0,574.0,104.0,3.3,28.0,343.0,75.0,57.73
2016,8,28,17,15,527.5,95.5,2.9,27.5,290.0,70.58,54.31
2016,8,28,17,30,481.0,87.0,2.5,27.0,237.0,64.21,49.11
2016,8,28,17,45,414.5,75.5,2.15,26.5,185.5,56.37,42.48
2016,8,28,18,0,348.0,64.0,1.8,26.0,134.0,48.32,35.41
2016,8,28,18,15,254.0,48.0,1.65,25.5,90.0,36.62,24.98
2016,8,28,18,30,160.0,32.0,1.5,25.0,46.0,24.67,13.01
2016,8,28,18,45,80.0,16.0,1.4,25.0,23.0,13.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,6,15,59.5,13.0,2.9,23.0,17.0,36.27,0.0
2016,8,29,6,30,119.0,26.0,3.1,23.0,34.0,111.47,61.26
2016,8,29,6,45,224.0,42.0,3.3,23.5,76.0,197.26,151.86
2016,8,29,7,0,329.0,58.0,3.5,24.0,118.0,288.8,230.08
2016,8,29,7,15,402.0,69.5,3.65,24.0,168.5,364.61,294.16
2016,8,29,7,30,475.0,81.0,3.8,24.0,219.0,453.52,366.22
2016,8,29,7,45,318.5,121.5,3.95,24.5,223.0,385.21,310.43
2016,8,29,8,0,162.0,162.0,4.1,25.0,227.0,307.8,245.76
2016,8,29,8,15,81.0,108.0,4.2,25.5,140.5,180.16,142.61
2016,8,29,8,30,0.0,54.0,4.3,26.0,54.0,44.73,30.72
2016,8,29,8,45,16.0,142.0,4.4,26.5,151.5,137.13,105.08
2016,8,29,9,0,32.0,230.0,4.5,27.0,249.0,255.71,197.29
2016,8,29,9,15,30.5,245.5,4.55,27.0,265.0,268.66,206.31
2016,8,29,9,30,29.0,261.0,4.6,27.0,281.0,281.44,215.38
2016,8,29,9,45,45.5,297.5,4.65,27.5,331.0,334.3,254.85
2016,8,29,10,0,62.0,334.0,4.7,28.0,381.0,387.01,293.4
2016,8,29,10,15,70.5,357.0,4.7,28.0,412.5,416.76,314.8
2016,8,29,10,30,79.0,380.0,4.7,28.0,444.0,445.97,335.71
2016,8,29,10,45,87.5,399.0,4.75,28.5,472.5,470.26,352.32
2016,8,29,11,0,96.0,418.0,4.8,29.0,501.0,493.76,368.25
2016,8,29,11,15,180.5,429.5,4.8,29.0,591.0,601.82,447.25
2016,8,29,11,30,265.0,441.0,4.8,29.0,681.0,704.33,520.04
2016,8,29,11,45,141.5,378.0,4.8,29.0,506.5,498.23,371.33
2016,8,29,12,0,18.0,315.0,4.8,29.0,332.0,288.1,214.49
2016,8,29,12,15,77.5,393.5,4.8,29.0,466.0,424.9,317.11
2016,8,29,12,30,137.0,472.0,4.8,29.0,600.0,554.99,411.0
2016,8,29,12,45,68.5,291.0,4.85,29.0,355.0,312.78,234.26
2016,8,29,13,0,0.0,110.0,4.9,29.0,110.0,92.26,66.11
2016,8,29,13,15,435.0,111.0,4.9,29.0,504.5,441.92,340.23
2016,8,29,13,30,870.0,112.0,4.9,29.0,899.0,728.6,548.25
2016,8,29,13,45,477.5,264.5,4.9,29.0,695.0,556.08,416.99
2016,8,29,14,0,85.0,417.0,4.9,29.0,491.0,397.21,295.75
2016,8,29,14,15,60.5,377.5,4.9,29.0,429.5,342.54,255.8
2016,8,29,14,30,36.0,338.0,4.9,29.0,368.0,291.61,218.07
2016,8,29,14,45,147.0,346.5,4.9,29.0,459.5,340.71,254.37
2016,8,29,15,0,258.0,355.0,4.9,29.0,551.0,372.62,275.68
2016,8,29,15,15,523.0,230.5,4.8,28.5,599.5,347.91,250.36
2016,8,29,15,30,788.0,106.0,4.7,28.0,648.0,294.54,198.33
2016,8,29,15,45,394.0,114.0,4.65,28.0,385.0,161.17,105.86
2016,8,29,16,0,0.0,122.0,4.6,28.0,122.0,100.04,74.05
2016,8,29,16,15,348.5,109.0,4.4,27.5,287.0,97.57,61.07
2016,8,29,16,30,697.0,96.0,4.2,27.0,452.0,67.07,50.92
2016,8,29,16,45,662.0,91.5,4.05,27.0,398.5,65.27,49.62
2016,8,29,17,0,627.0,87.0,3.9,27.0,345.0,63.41,48.24
2016,8,29,17,15,581.5,80.0,3.55,26.5,291.5,59.55,45.21
2016,8,29,17,30,536.0,73.0,3.2,26.0,238.0,55.56,41.97
2016,8,29,17,45,464.5,64.5,2.85,25.5,186.0,50.07,37.29
2016,8,29,18,0,393.0,56.0,2.5,25.0,134.0,44.5,32.29
2016,8,29,18,15,291.5,42.5,2.35,24.5,89.5,32.72,21.76
2016,8,29,18,30,190.0,29.0,2.2,24.0,45.0,22.48,10.91
2016,8,29,18,45,95.0,14.5,2.05,24.0,22.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,12.0,2.15,22.5,17.0,40.87,0.0
2016,8,30,6,30,144.0,24.0,2.4,23.0,34.0,120.32,63.2
2016,8,30,6,45,249.5,39.0,2.65,23.5,76.5,207.52,159.6
2016,8,30,7,0,355.0,54.0,2.9,24.0,119.0,299.84,238.56
2016,8,30,7,15,426.5,64.5,2.95,24.0,169.5,380.98,306.42
2016,8,30,7,30,498.0,75.0,3.0,24.0,220.0,464.11,373.48
2016,8,30,7,45,298.0,118.0,3.05,24.5,210.0,366.71,294.74
2016,8,30,8,0,98.0,161.0,3.1,25.0,200.0,257.4,203.98
2016,8,30,8,15,248.0,169.5,3.15,25.5,288.0,406.55,322.59
2016,8,30,8,30,398.0,178.0,3.2,26.0,376.0,569.63,445.33
2016,8,30,8,45,355.5,211.5,3.25,26.5,403.0,562.14,435.81
2016,8,30,9,0,313.0,245.0,3.3,27.0,430.0,568.92,437.23
2016,8,30,9,15,332.5,264.0,3.35,27.0,475.0,613.22,468.19
2016,8,30,9,30,352.0,283.0,3.4,27.0,520.0,656.7,497.96
2016,8,30,9,45,342.0,307.0,3.5,27.5,550.0,675.76,508.62
2016,8,30,10,0,332.0,331.0,3.6,28.0,580.0,692.46,517.73
2016,8,30,10,15,323.0,352.0,3.65,28.0,604.0,704.63,524.67
2016,8,30,10,30,314.0,373.0,3.7,28.0,628.0,714.64,530.19
2016,8,30,10,45,271.5,398.5,3.75,28.5,624.5,693.75,512.51
2016,8,30,11,0,229.0,424.0,3.8,29.0,621.0,652.0,480.94
2016,8,30,11,15,224.5,436.5,3.8,29.0,634.0,652.93,480.94
2016,8,30,11,30,220.0,449.0,3.8,29.0,647.0,652.49,479.84
2016,8,30,11,45,161.0,452.5,3.85,29.0,598.5,590.0,434.37
2016,8,30,12,0,102.0,456.0,3.9,29.0,550.0,513.84,379.13
2016,8,30,12,15,112.0,462.0,3.9,29.0,566.0,521.03,384.57
2016,8,30,12,30,122.0,468.0,3.9,29.0,582.0,538.78,397.05
2016,8,30,12,45,481.0,302.5,3.95,29.5,747.0,700.41,518.58
2016,8,30,13,0,840.0,137.0,4.0,30.0,912.0,804.32,593.75
2016,8,30,13,15,445.0,270.0,3.95,29.5,680.5,592.99,441.2
2016,8,30,13,30,50.0,403.0,3.9,29.0,449.0,378.85,280.62
