Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,45,273.5,371.0,3.9,29.0,609.5,502.91,374.75
2016,8,30,14,0,497.0,339.0,3.9,29.0,770.0,597.51,442.88
2016,8,30,14,15,278.0,353.5,3.8,29.0,593.5,449.23,333.7
2016,8,30,14,30,59.0,368.0,3.7,29.0,417.0,326.48,242.91
2016,8,30,14,45,194.0,352.0,3.65,29.0,501.5,366.16,271.83
2016,8,30,15,0,329.0,336.0,3.6,29.0,586.0,387.32,284.33
2016,8,30,15,15,271.5,326.0,3.45,29.0,524.5,333.8,243.67
2016,8,30,15,30,214.0,316.0,3.3,29.0,463.0,291.28,211.99
2016,8,30,15,45,292.5,276.5,3.2,29.0,461.5,256.51,181.84
2016,8,30,16,0,371.0,237.0,3.1,29.0,460.0,216.78,148.29
2016,8,30,16,15,376.5,212.0,2.85,28.5,420.5,171.15,117.38
2016,8,30,16,30,382.0,187.0,2.6,28.0,381.0,128.09,101.05
2016,8,30,16,45,410.5,158.0,2.4,28.0,344.5,106.44,83.61
2016,8,30,17,0,439.0,129.0,2.2,28.0,308.0,89.86,70.12
2016,8,30,17,15,394.0,116.5,1.95,27.5,259.0,82.56,64.36
2016,8,30,17,30,349.0,104.0,1.7,27.0,210.0,74.95,58.16
2016,8,30,17,45,291.0,87.0,1.45,26.5,162.5,63.75,48.67
2016,8,30,18,0,233.0,70.0,1.2,26.0,115.0,53.0,39.27
2016,8,30,18,15,157.0,49.5,1.15,25.5,75.5,37.94,25.93
2016,8,30,18,30,81.0,29.0,1.1,25.0,36.0,22.6,10.27
2016,8,30,18,45,40.5,14.5,1.05,25.0,18.0,12.38,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,38.0,12.0,1.95,23.0,14.5,26.49,0.0
2016,8,31,6,30,76.0,24.0,2.1,23.0,29.0,77.55,36.4
2016,8,31,6,45,172.0,43.5,2.3,23.5,70.5,173.44,132.39
2016,8,31,7,0,268.0,63.0,2.5,24.0,112.0,261.54,207.37
2016,8,31,7,15,339.0,77.5,2.45,24.5,161.5,336.84,269.87
2016,8,31,7,30,410.0,92.0,2.4,25.0,211.0,418.63,334.96
2016,8,31,7,45,354.0,119.5,2.35,25.5,238.0,427.6,340.05
2016,8,31,8,0,298.0,147.0,2.3,26.0,265.0,413.01,326.8
2016,8,31,8,15,455.5,134.5,2.35,26.5,345.0,555.06,434.46
2016,8,31,8,30,613.0,122.0,2.4,27.0,425.0,700.1,537.44
2016,8,31,8,45,650.0,123.5,2.5,27.5,477.5,753.78,571.55
2016,8,31,9,0,687.0,125.0,2.6,28.0,530.0,806.71,605.13
2016,8,31,9,15,707.5,129.5,2.65,28.0,577.0,846.54,630.2
2016,8,31,9,30,728.0,134.0,2.7,28.0,624.0,884.11,653.65
2016,8,31,9,45,380.5,216.0,2.75,28.5,473.5,635.77,477.11
2016,8,31,10,0,33.0,298.0,2.8,29.0,323.0,320.46,239.49
2016,8,31,10,15,78.0,345.5,2.8,29.0,408.0,412.96,309.17
2016,8,31,10,30,123.0,393.0,2.8,29.0,493.0,525.46,389.62
2016,8,31,10,45,154.5,410.5,2.85,29.5,540.5,570.52,420.18
2016,8,31,11,0,186.0,428.0,2.9,30.0,588.0,614.19,449.64
2016,8,31,11,15,112.0,404.0,2.9,30.0,501.0,509.93,374.4
2016,8,31,11,30,38.0,380.0,2.9,30.0,414.0,390.13,287.16
2016,8,31,11,45,202.5,398.5,2.9,30.5,584.5,577.38,423.91
2016,8,31,12,0,367.0,417.0,2.9,31.0,755.0,753.22,544.4
2016,8,31,12,15,282.5,444.0,2.9,31.0,704.5,685.44,495.15
2016,8,31,12,30,198.0,471.0,2.9,31.0,654.0,608.51,440.86
2016,8,31,12,45,152.0,464.5,2.95,31.0,605.0,550.21,400.06
2016,8,31,13,0,106.0,458.0,3.0,31.0,556.0,486.02,354.57
2016,8,31,13,15,448.0,312.5,3.0,31.0,716.5,632.56,464.43
2016,8,31,13,30,790.0,167.0,3.0,31.0,877.0,724.67,531.65
2016,8,31,13,45,784.0,165.5,3.0,31.0,857.0,677.98,497.54
2016,8,31,14,0,778.0,164.0,3.0,31.0,837.0,629.72,462.45
2016,8,31,14,15,769.5,162.0,2.95,31.0,809.0,578.27,424.04
2016,8,31,14,30,761.0,160.0,2.9,31.0,781.0,525.96,383.96
2016,8,31,14,45,752.5,155.5,2.85,31.0,746.5,471.04,340.89
2016,8,31,15,0,744.0,151.0,2.8,31.0,712.0,415.78,296.35
2016,8,31,15,15,728.5,147.5,2.7,31.0,670.5,354.7,246.57
2016,8,31,15,30,713.0,144.0,2.6,31.0,629.0,297.84,199.38
2016,8,31,15,45,694.5,138.5,2.55,31.0,583.0,240.14,152.35
2016,8,31,16,0,676.0,133.0,2.5,31.0,537.0,184.33,109.75
2016,8,31,16,15,649.5,127.5,2.35,30.5,486.5,130.05,76.12
2016,8,31,16,30,623.0,122.0,2.2,30.0,436.0,83.91,64.12
2016,8,31,16,45,589.0,114.0,2.05,30.0,383.5,80.49,61.58
2016,8,31,17,0,555.0,106.0,1.9,30.0,331.0,76.87,58.8
2016,8,31,17,15,506.0,97.0,1.7,29.5,277.5,72.13,55.13
2016,8,31,17,30,457.0,88.0,1.5,29.0,224.0,64.88,49.22
2016,8,31,17,45,390.0,75.0,1.3,28.5,173.5,55.99,41.73
2016,8,31,18,0,323.0,62.0,1.1,28.0,123.0,46.86,33.75
2016,8,31,18,15,226.5,45.0,1.05,27.5,80.5,34.38,22.67
2016,8,31,18,30,130.0,28.0,1.0,27.0,38.0,21.62,8.6
2016,8,31,18,45,65.0,14.0,0.95,26.5,19.0,11.95,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,11.5,1.6,22.5,15.5,35.18,0.0
2016,9,1,6,30,118.0,23.0,1.9,23.0,31.0,106.28,47.9
2016,9,1,6,45,213.5,41.0,2.25,23.5,72.5,193.21,147.69
2016,9,1,7,0,309.0,59.0,2.6,24.0,114.0,281.71,223.56
2016,9,1,7,15,380.0,72.0,2.5,24.5,164.5,357.43,286.46
2016,9,1,7,30,451.0,85.0,2.4,25.0,215.0,439.61,351.64
2016,9,1,7,45,501.5,94.5,2.35,26.0,268.5,514.78,407.62
2016,9,1,8,0,552.0,104.0,2.3,27.0,322.0,587.22,459.07
2016,9,1,8,15,588.5,111.5,2.3,27.5,375.0,647.74,500.17
2016,9,1,8,30,625.0,119.0,2.3,28.0,428.0,708.51,540.05
2016,9,1,8,45,650.0,125.5,2.35,28.5,478.5,757.67,571.07
2016,9,1,9,0,675.0,132.0,2.4,29.0,529.0,805.49,600.62
2016,9,1,9,15,695.5,137.0,2.4,29.0,576.0,845.62,625.37
2016,9,1,9,30,716.0,142.0,2.4,29.0,623.0,883.51,648.43
2016,9,1,9,45,454.0,249.0,2.4,29.5,561.0,744.72,548.89
2016,9,1,10,0,192.0,356.0,2.4,30.0,499.0,562.47,415.04
2016,9,1,10,15,483.5,254.0,2.4,30.0,639.0,782.83,574.18
2016,9,1,10,30,775.0,152.0,2.4,30.0,779.0,965.14,693.68
2016,9,1,10,45,474.0,290.0,2.45,30.5,677.5,804.82,581.78
2016,9,1,11,0,173.0,428.0,2.5,31.0,576.0,602.02,436.34
2016,9,1,11,15,488.5,293.0,2.5,31.0,727.0,806.02,583.39
2016,9,1,11,30,804.0,158.0,2.5,31.0,878.0,963.18,687.05
2016,9,1,11,45,550.0,301.0,2.55,31.5,797.0,846.18,605.5
2016,9,1,12,0,296.0,444.0,2.6,32.0,716.0,713.81,510.79
2016,9,1,12,15,348.0,423.5,2.6,32.0,745.0,726.17,521.01
2016,9,1,12,30,400.0,403.0,2.6,32.0,774.0,734.67,527.55
2016,9,1,12,45,356.5,421.5,2.65,32.0,751.0,693.86,499.07
2016,9,1,13,0,313.0,440.0,2.7,32.0,728.0,653.86,471.25
2016,9,1,13,15,554.0,302.0,2.7,32.0,802.5,704.79,510.93
2016,9,1,13,30,795.0,164.0,2.7,32.0,877.0,726.05,528.73
2016,9,1,13,45,786.5,164.5,2.7,32.0,856.0,679.09,495.14
2016,9,1,14,0,778.0,165.0,2.7,32.0,835.0,630.73,460.25
2016,9,1,14,15,769.5,162.5,2.65,31.5,806.5,578.77,422.64
2016,9,1,14,30,761.0,160.0,2.6,31.0,778.0,525.97,383.23
2016,9,1,14,45,689.5,190.5,2.6,31.0,731.5,467.68,338.23
2016,9,1,15,0,618.0,221.0,2.6,31.0,685.0,416.56,298.04
2016,9,1,15,15,567.5,223.5,2.5,31.0,630.5,357.44,251.68
2016,9,1,15,30,517.0,226.0,2.4,31.0,576.0,304.08,209.74
2016,9,1,15,45,458.0,226.5,2.35,31.0,520.0,253.16,171.06
2016,9,1,16,0,399.0,227.0,2.3,31.0,464.0,213.89,143.55
2016,9,1,16,15,235.5,218.0,2.15,30.5,354.5,163.8,115.26
2016,9,1,16,30,72.0,209.0,2.0,30.0,245.0,149.13,117.25
2016,9,1,16,45,63.0,186.0,1.9,30.0,214.5,134.14,105.51
2016,9,1,17,0,54.0,163.0,1.8,30.0,184.0,118.78,93.31
2016,9,1,17,15,44.5,138.0,1.6,29.5,153.5,101.92,79.83
2016,9,1,17,30,35.0,113.0,1.4,29.0,123.0,84.68,65.73
2016,9,1,17,45,22.5,88.0,1.25,28.5,94.0,67.05,50.95
2016,9,1,18,0,10.0,63.0,1.1,28.0,65.0,49.74,36.1
2016,9,1,18,15,5.0,40.0,1.05,27.5,41.0,32.15,20.75
2016,9,1,18,30,0.0,17.0,1.0,27.0,17.0,14.03,2.83
2016,9,1,18,45,0.0,8.5,1.0,26.5,8.5,7.26,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,23.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,24.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.29,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.11,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,4.94,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,5.77,0.0
2016,9,2,8,45,0.0,27.0,2.05,26.5,27.0,22.33,12.5
2016,9,2,9,0,0.0,47.0,2.0,27.0,47.0,38.96,25.79
2016,9,2,9,15,11.5,148.0,1.9,27.5,156.0,138.02,104.3
2016,9,2,9,30,23.0,249.0,1.8,28.0,265.0,245.72,186.23
2016,9,2,9,45,41.5,288.5,1.7,28.5,319.0,322.35,242.41
2016,9,2,10,0,60.0,328.0,1.6,29.0,373.0,380.58,283.66
2016,9,2,10,15,48.0,330.5,1.5,29.0,367.5,367.89,272.95
2016,9,2,10,30,36.0,333.0,1.4,29.0,362.0,355.24,262.71
2016,9,2,10,45,150.0,373.5,1.35,29.5,501.5,528.54,387.13
2016,9,2,11,0,264.0,414.0,1.3,30.0,641.0,698.2,500.44
2016,9,2,11,15,478.0,321.5,1.3,30.0,743.5,824.97,586.31
2016,9,2,11,30,692.0,229.0,1.3,30.0,846.0,934.92,658.54
2016,9,2,11,45,690.0,234.5,1.3,30.0,857.5,920.56,647.79
2016,9,2,12,0,688.0,240.0,1.3,30.0,869.0,902.92,636.24
2016,9,2,12,15,427.5,354.5,1.35,30.0,746.5,746.53,530.79
2016,9,2,12,30,167.0,469.0,1.4,30.0,624.0,580.71,415.93
2016,9,2,12,45,141.5,463.5,1.45,30.5,594.5,541.53,389.45
2016,9,2,13,0,116.0,458.0,1.5,31.0,565.0,503.71,362.74
2016,9,2,13,15,62.5,330.0,1.5,31.0,387.5,332.42,242.73
2016,9,2,13,30,9.0,202.0,1.5,31.0,210.0,175.56,128.09
2016,9,2,13,45,9.0,206.5,1.55,31.0,214.5,178.32,130.66
2016,9,2,14,0,9.0,211.0,1.6,31.0,219.0,180.96,132.75
2016,9,2,14,15,337.5,212.5,1.65,30.5,486.0,374.15,277.68
2016,9,2,14,30,666.0,214.0,1.7,30.0,753.0,519.38,378.17
2016,9,2,14,45,434.0,285.0,1.8,30.0,630.0,423.7,307.61
2016,9,2,15,0,202.0,356.0,1.9,30.0,507.0,354.17,258.42
2016,9,2,15,15,342.5,296.5,1.95,30.0,535.0,337.04,242.14
2016,9,2,15,30,483.0,237.0,2.0,30.0,563.0,302.52,210.15
2016,9,2,15,45,283.5,247.5,2.05,30.0,435.0,235.52,165.11
2016,9,2,16,0,84.0,258.0,2.1,30.0,307.0,200.35,146.86
2016,9,2,16,15,91.5,235.0,2.05,29.5,284.0,175.27,129.16
2016,9,2,16,30,99.0,212.0,2.0,29.0,261.0,150.96,119.23
2016,9,2,16,45,299.0,165.5,1.95,29.0,288.5,114.96,90.26
2016,9,2,17,0,499.0,119.0,1.9,29.0,316.0,84.31,65.23
2016,9,2,17,15,449.0,107.5,1.75,28.5,263.5,77.33,59.74
2016,9,2,17,30,399.0,96.0,1.6,28.0,211.0,70.1,53.82
2016,9,2,17,45,331.0,80.5,1.5,27.5,161.5,59.63,44.93
2016,9,2,18,0,263.0,65.0,1.4,27.0,112.0,48.83,35.46
2016,9,2,18,15,176.0,44.5,1.3,26.5,71.0,33.89,22.16
2016,9,2,18,30,89.0,24.0,1.2,26.0,30.0,18.88,4.38
2016,9,2,18,45,44.5,12.0,1.2,25.5,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.0,1.75,22.0,13.5,26.77,0.0
2016,9,3,6,30,80.0,22.0,1.9,22.0,27.0,76.61,26.11
2016,9,3,6,45,172.0,42.0,2.05,22.5,67.5,174.11,132.64
2016,9,3,7,0,264.0,62.0,2.2,23.0,108.0,260.96,207.27
2016,9,3,7,15,334.5,77.0,2.2,23.5,157.5,336.71,270.43
2016,9,3,7,30,405.0,92.0,2.2,24.0,207.0,418.92,336.13
2016,9,3,7,45,460.0,102.5,2.25,25.0,260.5,489.54,389.6
2016,9,3,8,0,515.0,113.0,2.3,26.0,314.0,563.62,443.34
2016,9,3,8,15,553.0,121.0,2.25,26.5,366.5,631.77,490.66
2016,9,3,8,30,591.0,129.0,2.2,27.0,419.0,693.43,531.23
2016,9,3,8,45,623.0,134.0,2.15,27.5,470.0,746.28,564.42
2016,9,3,9,0,655.0,139.0,2.1,28.0,521.0,798.18,596.11
2016,9,3,9,15,676.0,144.0,2.0,28.0,568.0,838.32,619.94
2016,9,3,9,30,697.0,149.0,1.9,28.0,615.0,876.26,641.96
2016,9,3,9,45,466.0,249.0,1.85,28.5,569.0,758.86,557.15
2016,9,3,10,0,235.0,349.0,1.8,29.0,523.0,599.16,440.81
2016,9,3,10,15,495.5,255.0,1.8,29.0,646.0,798.15,582.43
2016,9,3,10,30,756.0,161.0,1.8,29.0,769.0,957.99,685.69
2016,9,3,10,45,766.5,162.5,1.8,29.5,798.0,966.21,686.73
2016,9,3,11,0,777.0,164.0,1.8,30.0,827.0,970.74,687.22
2016,9,3,11,15,782.5,165.5,1.8,30.0,848.0,966.54,683.81
2016,9,3,11,30,788.0,167.0,1.8,30.0,869.0,958.62,678.31
2016,9,3,11,45,755.5,192.0,1.85,30.5,873.0,933.13,661.16
2016,9,3,12,0,723.0,217.0,1.9,31.0,877.0,914.32,648.46
2016,9,3,12,15,464.5,341.5,1.95,31.0,766.5,768.86,549.25
2016,9,3,12,30,206.0,466.0,2.0,31.0,656.0,612.62,439.89
2016,9,3,12,45,463.0,342.5,2.05,31.0,766.0,723.47,521.7
2016,9,3,13,0,720.0,219.0,2.1,31.0,876.0,797.34,574.9
2016,9,3,13,15,507.0,324.0,2.15,31.0,783.5,688.85,497.61
2016,9,3,13,30,294.0,429.0,2.2,31.0,691.0,588.29,425.71
2016,9,3,13,45,204.5,424.5,2.25,31.0,605.0,498.35,362.87
2016,9,3,14,0,115.0,420.0,2.3,31.0,519.0,422.02,308.4
2016,9,3,14,15,401.5,310.5,2.35,31.0,637.0,488.55,358.17
2016,9,3,14,30,688.0,201.0,2.4,31.0,755.0,520.37,379.07
2016,9,3,14,45,432.5,278.5,2.5,31.0,621.5,418.31,304.19
2016,9,3,15,0,177.0,356.0,2.6,31.0,488.0,344.43,251.76
2016,9,3,15,15,407.5,266.5,2.65,30.5,546.5,335.21,239.88
2016,9,3,15,30,638.0,177.0,2.7,30.0,605.0,301.54,205.34
2016,9,3,15,45,622.5,168.0,2.8,30.0,560.0,246.13,160.41
2016,9,3,16,0,607.0,159.0,2.9,30.0,515.0,192.46,119.57
2016,9,3,16,15,578.5,151.5,2.9,29.5,465.0,140.89,87.79
2016,9,3,16,30,550.0,144.0,2.9,29.0,415.0,98.16,76.25
2016,9,3,16,45,513.0,134.0,2.9,29.0,363.0,92.94,72.26
2016,9,3,17,0,476.0,124.0,2.9,29.0,311.0,87.47,67.96
2016,9,3,17,15,425.0,111.5,2.7,28.5,258.5,79.91,61.94
2016,9,3,17,30,374.0,99.0,2.5,28.0,206.0,72.07,55.49
2016,9,3,17,45,303.5,82.5,2.35,27.5,156.5,60.95,46.02
2016,9,3,18,0,233.0,66.0,2.2,27.0,107.0,50.06,36.43
2016,9,3,18,15,151.0,44.0,2.2,26.5,67.0,33.87,22.0
2016,9,3,18,30,69.0,22.0,2.2,26.0,27.0,17.34,1.73
2016,9,3,18,45,34.5,11.0,2.2,26.0,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.0,10.0,0.9,22.5,12.0,21.64,0.0
2016,9,4,6,30,60.0,20.0,1.1,23.0,24.0,63.32,16.83
2016,9,4,6,45,140.5,42.5,1.3,23.5,63.5,146.51,110.23
2016,9,4,7,0,221.0,65.0,1.5,24.0,103.0,227.94,179.75
2016,9,4,7,15,288.5,83.0,1.75,24.5,152.0,315.32,251.56
2016,9,4,7,30,356.0,101.0,2.0,25.0,201.0,396.8,316.71
2016,9,4,7,45,408.0,114.0,2.25,25.5,253.5,466.02,370.25
2016,9,4,8,0,460.0,127.0,2.5,26.0,306.0,538.52,424.48
2016,9,4,8,15,498.0,137.5,2.65,26.5,358.0,599.04,467.8
2016,9,4,8,30,536.0,148.0,2.8,27.0,410.0,660.51,510.65
2016,9,4,8,45,407.0,197.5,2.95,27.5,410.0,616.99,473.76
2016,9,4,9,0,278.0,247.0,3.1,28.0,410.0,544.36,416.39
2016,9,4,9,15,459.5,212.0,3.1,28.0,506.5,701.05,531.77
2016,9,4,9,30,641.0,177.0,3.1,28.0,603.0,854.49,637.82
2016,9,4,9,45,660.0,181.0,3.1,28.5,645.0,886.0,654.93
2016,9,4,10,0,679.0,185.0,3.1,29.0,687.0,914.74,671.0
2016,9,4,10,15,691.5,189.0,3.1,29.0,722.5,933.96,682.08
2016,9,4,10,30,704.0,193.0,3.1,29.0,758.0,949.87,691.15
2016,9,4,10,45,716.0,194.0,3.1,29.5,787.0,958.62,694.29
2016,9,4,11,0,728.0,195.0,3.1,30.0,816.0,963.82,695.3
2016,9,4,11,15,734.5,197.0,3.1,30.0,836.5,960.93,692.65
2016,9,4,11,30,741.0,199.0,3.1,30.0,857.0,954.39,687.85
2016,9,4,11,45,758.0,191.0,3.1,30.5,872.5,935.46,673.81
2016,9,4,12,0,775.0,183.0,3.1,31.0,888.0,922.4,663.82
2016,9,4,12,15,776.0,183.5,3.1,31.0,892.5,898.76,648.35
2016,9,4,12,30,777.0,184.0,3.1,31.0,897.0,871.94,630.91
2016,9,4,12,45,458.0,322.0,3.1,31.5,742.0,701.65,509.93
2016,9,4,13,0,139.0,460.0,3.1,32.0,587.0,524.88,380.64
2016,9,4,13,15,183.5,451.0,3.15,32.0,616.0,537.98,391.59
2016,9,4,13,30,228.0,442.0,3.2,32.0,645.0,546.85,398.43
2016,9,4,13,45,501.0,303.5,3.25,32.0,735.0,606.29,444.06
2016,9,4,14,0,774.0,165.0,3.3,32.0,825.0,628.65,461.46
2016,9,4,14,15,544.5,267.0,3.3,31.5,723.5,535.4,392.59
2016,9,4,14,30,315.0,369.0,3.3,31.0,622.0,458.67,336.25
2016,9,4,14,45,304.0,353.0,3.35,31.0,588.0,415.97,304.55
2016,9,4,15,0,293.0,337.0,3.4,31.0,554.0,374.43,273.01
2016,9,4,15,15,289.0,316.0,3.4,30.5,519.5,332.97,241.39
2016,9,4,15,30,285.0,295.0,3.4,30.0,485.0,292.17,209.82
2016,9,4,15,45,202.0,277.5,3.4,30.0,407.0,242.95,174.67
2016,9,4,16,0,119.0,260.0,3.4,30.0,329.0,200.61,146.14
2016,9,4,16,15,348.5,196.0,3.3,29.5,371.5,157.78,108.23
2016,9,4,16,30,578.0,132.0,3.2,29.0,414.0,91.35,70.65
2016,9,4,16,45,541.5,122.5,3.1,29.0,362.0,85.99,66.52
2016,9,4,17,0,505.0,113.0,3.0,29.0,310.0,80.6,62.26
2016,9,4,17,15,452.5,102.0,2.75,28.5,257.0,73.8,56.83
2016,9,4,17,30,400.0,91.0,2.5,28.0,204.0,66.78,51.04
2016,9,4,17,45,327.0,76.5,2.25,27.5,154.5,56.88,42.57
2016,9,4,18,0,254.0,62.0,2.0,27.0,105.0,46.7,33.56
2016,9,4,18,15,160.5,41.5,2.0,26.5,65.5,32.1,20.41
2016,9,4,18,30,67.0,21.0,2.0,26.0,26.0,16.56,0.0
2016,9,4,18,45,33.5,10.5,2.0,26.0,13.0,8.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.5,2.05,22.5,14.5,37.72,0.0
2016,9,5,6,30,131.0,21.0,2.3,23.0,29.0,109.69,25.8
2016,9,5,6,45,254.5,35.0,2.55,23.5,71.0,210.63,160.22
2016,9,5,7,0,378.0,49.0,2.8,24.0,113.0,318.2,252.49
2016,9,5,7,15,456.5,58.0,3.0,24.5,165.0,400.34,321.21
2016,9,5,7,30,535.0,67.0,3.2,25.0,217.0,488.73,392.01
2016,9,5,7,45,267.5,90.5,3.4,25.5,165.5,332.68,267.47
2016,9,5,8,0,0.0,114.0,3.6,26.0,114.0,101.1,76.55
2016,9,5,8,15,1.5,134.5,3.65,26.5,135.0,121.02,92.36
2016,9,5,8,30,3.0,155.0,3.7,27.0,156.0,140.96,107.68
2016,9,5,8,45,129.0,202.5,3.8,27.5,277.5,335.7,262.44
2016,9,5,9,0,255.0,250.0,3.9,28.0,399.0,527.6,406.64
2016,9,5,9,15,131.5,226.5,3.9,28.0,303.5,365.46,281.67
2016,9,5,9,30,8.0,203.0,3.9,28.0,208.0,186.43,140.87
2016,9,5,9,45,57.5,275.0,3.95,28.5,317.0,324.65,247.23
2016,9,5,10,0,107.0,347.0,4.0,29.0,426.0,450.1,339.62
2016,9,5,10,15,59.5,296.5,4.0,29.0,341.0,344.57,259.75
2016,9,5,10,30,12.0,246.0,4.0,29.0,256.0,227.08,170.02
2016,9,5,10,45,436.5,178.5,4.0,29.5,549.5,662.04,500.24
2016,9,5,11,0,861.0,111.0,4.0,30.0,843.0,988.21,719.42
2016,9,5,11,15,866.0,112.0,4.0,30.0,863.5,983.01,712.83
2016,9,5,11,30,871.0,113.0,4.0,30.0,884.0,973.95,706.33
2016,9,5,11,45,501.5,285.0,4.05,30.5,730.5,787.45,576.77
2016,9,5,12,0,132.0,457.0,4.1,31.0,577.0,561.29,409.96
2016,9,5,12,15,498.5,289.5,4.1,31.0,745.5,752.39,553.31
2016,9,5,12,30,865.0,122.0,4.1,31.0,914.0,881.44,643.59
2016,9,5,12,45,562.5,285.0,4.15,31.0,799.5,757.74,555.32
2016,9,5,13,0,260.0,448.0,4.2,31.0,685.0,620.7,453.83
2016,9,5,13,15,309.5,426.0,4.2,31.0,704.0,620.01,454.84
2016,9,5,13,30,359.0,404.0,4.2,31.0,723.0,614.78,451.75
2016,9,5,13,45,351.5,398.5,4.2,31.0,704.5,580.14,426.81
2016,9,5,14,0,344.0,393.0,4.2,31.0,686.0,545.36,401.56
2016,9,5,14,15,199.5,374.0,4.15,30.5,542.5,421.32,311.91
2016,9,5,14,30,55.0,355.0,4.1,30.0,399.0,315.29,234.34
2016,9,5,14,45,55.0,338.0,4.1,30.0,380.5,294.52,219.25
2016,9,5,15,0,55.0,321.0,4.1,30.0,362.0,273.95,203.96
2016,9,5,15,15,49.0,297.0,4.05,30.0,332.0,246.66,183.62
2016,9,5,15,30,43.0,273.0,4.0,30.0,302.0,220.6,164.17
2016,9,5,15,45,47.0,256.0,3.95,30.0,285.5,202.37,150.31
2016,9,5,16,0,51.0,239.0,3.9,30.0,269.0,183.67,136.21
2016,9,5,16,15,75.0,222.5,3.75,29.5,261.5,166.1,123.22
2016,9,5,16,30,99.0,206.0,3.6,29.0,254.0,147.15,116.55
2016,9,5,16,45,95.5,180.5,3.5,29.0,222.0,130.74,103.52
2016,9,5,17,0,92.0,155.0,3.4,29.0,190.0,113.89,89.93
2016,9,5,17,15,81.5,130.5,3.15,28.5,158.0,97.13,76.35
2016,9,5,17,30,71.0,106.0,2.9,28.0,126.0,80.01,62.14
2016,9,5,17,45,204.5,79.0,2.7,27.5,117.0,59.18,44.46
2016,9,5,18,0,338.0,52.0,2.5,27.0,108.0,39.8,27.74
2016,9,5,18,15,216.5,36.5,2.5,26.5,67.0,28.12,17.02
2016,9,5,18,30,95.0,21.0,2.5,26.0,26.0,16.29,0.0
2016,9,5,18,45,47.5,10.5,2.55,26.0,13.0,8.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,10.5,2.35,23.0,13.0,27.72,0.0
2016,9,6,6,30,85.0,21.0,2.5,23.0,26.0,78.06,10.67
2016,9,6,6,45,199.0,38.0,2.65,23.5,66.5,185.91,140.56
2016,9,6,7,0,313.0,55.0,2.8,24.0,107.0,284.31,225.43
2016,9,6,7,15,394.0,66.0,2.95,24.5,158.0,364.73,292.9
2016,9,6,7,30,475.0,77.0,3.1,25.0,209.0,459.21,368.51
2016,9,6,7,45,237.5,101.0,3.3,25.5,167.0,306.38,246.36
2016,9,6,8,0,0.0,125.0,3.5,26.0,125.0,112.99,86.12
2016,9,6,8,15,121.0,162.5,3.65,26.5,221.5,281.46,223.04
2016,9,6,8,30,242.0,200.0,3.8,27.0,318.0,450.31,353.45
2016,9,6,8,45,171.0,227.5,3.95,27.5,315.5,404.09,314.46
2016,9,6,9,0,100.0,255.0,4.1,28.0,313.0,351.57,271.28
2016,9,6,9,15,186.0,275.0,4.1,28.5,394.0,473.8,363.52
2016,9,6,9,30,272.0,295.0,4.1,29.0,475.0,600.4,454.93
2016,9,6,9,45,549.0,200.0,4.15,29.5,593.5,790.22,593.65
2016,9,6,10,0,826.0,105.0,4.2,30.0,712.0,955.11,702.46
2016,9,6,10,15,835.5,106.5,4.2,30.0,747.5,969.93,709.7
2016,9,6,10,30,845.0,108.0,4.2,30.0,783.0,981.15,715.74
2016,9,6,10,45,854.5,108.0,4.2,30.0,812.0,987.01,718.43
2016,9,6,11,0,864.0,108.0,4.2,30.0,841.0,989.07,718.81
2016,9,6,11,15,535.0,275.0,4.2,30.0,733.0,838.28,614.86
2016,9,6,11,30,206.0,442.0,4.2,30.0,625.0,636.83,467.34
2016,9,6,11,45,542.0,276.5,4.25,30.5,765.5,818.5,601.52
2016,9,6,12,0,878.0,111.0,4.3,31.0,906.0,938.3,682.15
2016,9,6,12,15,499.0,284.5,4.3,31.0,737.0,748.69,549.53
2016,9,6,12,30,120.0,458.0,4.3,31.0,568.0,531.51,388.95
2016,9,6,12,45,292.5,415.0,4.3,31.0,680.5,637.13,468.02
2016,9,6,13,0,465.0,372.0,4.3,31.0,793.0,726.58,532.32
2016,9,6,13,15,667.0,241.5,4.3,31.0,835.5,742.07,546.72
2016,9,6,13,30,869.0,111.0,4.3,31.0,878.0,728.78,540.92
2016,9,6,13,45,862.5,111.0,4.35,31.0,856.5,680.89,505.97
2016,9,6,14,0,856.0,111.0,4.4,31.0,835.0,631.19,469.02
2016,9,6,14,15,607.0,231.5,4.4,31.0,736.0,543.32,401.81
2016,9,6,14,30,358.0,352.0,4.4,31.0,637.0,467.97,344.66
2016,9,6,14,45,463.5,294.5,4.4,31.0,645.5,444.43,325.66
2016,9,6,15,0,569.0,237.0,4.4,31.0,654.0,408.24,295.07
2016,9,6,15,15,627.5,193.0,4.35,30.5,627.5,354.69,250.68
2016,9,6,15,30,686.0,149.0,4.3,30.0,601.0,292.47,197.95
2016,9,6,15,45,663.0,144.0,4.3,30.0,554.0,235.58,151.4
2016,9,6,16,0,640.0,139.0,4.3,30.0,507.0,181.25,110.06
2016,9,6,16,15,516.5,155.5,4.15,29.5,434.0,137.23,87.57
2016,9,6,16,30,393.0,172.0,4.0,29.0,361.0,114.13,89.57
2016,9,6,16,45,444.0,142.0,3.85,29.0,330.5,97.67,76.28
2016,9,6,17,0,495.0,112.0,3.7,29.0,300.0,80.02,61.81
2016,9,6,17,15,437.0,101.5,3.4,28.5,247.0,73.49,56.59
2016,9,6,17,30,379.0,91.0,3.1,28.0,194.0,66.77,51.02
2016,9,6,17,45,294.5,76.5,2.8,27.5,145.0,56.81,42.45
2016,9,6,18,0,210.0,62.0,2.5,27.0,96.0,47.05,33.72
2016,9,6,18,15,105.0,41.0,2.5,26.5,58.0,31.43,19.45
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.02,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,20.5,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,61.9,1.54
2016,9,7,6,45,152.0,40.5,2.95,24.5,63.0,152.47,113.84
2016,9,7,7,0,252.0,60.0,3.1,25.0,102.0,255.19,201.27
2016,9,7,7,15,334.0,73.5,3.25,25.5,152.0,336.4,269.2
2016,9,7,7,30,416.0,87.0,3.4,26.0,202.0,425.35,340.85
2016,9,7,7,45,473.0,96.5,3.6,26.5,255.5,497.06,396.59
2016,9,7,8,0,530.0,106.0,3.8,27.0,309.0,580.15,458.68
2016,9,7,8,15,570.0,113.0,3.9,27.5,362.0,642.63,502.66
2016,9,7,8,30,610.0,120.0,4.0,28.0,415.0,705.52,545.59
2016,9,7,8,45,305.0,113.0,4.1,28.5,260.5,428.62,336.23
2016,9,7,9,0,0.0,106.0,4.2,29.0,106.0,89.14,65.09
2016,9,7,9,15,0.0,87.0,4.2,29.0,87.0,72.37,51.9
2016,9,7,9,30,0.0,68.0,4.2,29.0,68.0,56.53,39.26
2016,9,7,9,45,379.0,104.0,4.25,29.5,382.0,521.59,404.2
2016,9,7,10,0,758.0,140.0,4.3,30.0,696.0,940.04,694.85
2016,9,7,10,15,769.5,142.5,4.3,30.0,731.5,957.33,702.08
2016,9,7,10,30,781.0,145.0,4.3,30.0,767.0,971.1,709.84
2016,9,7,10,45,791.0,146.5,4.3,30.5,796.0,978.63,712.2
2016,9,7,11,0,801.0,148.0,4.3,31.0,825.0,982.39,712.26
2016,9,7,11,15,489.5,295.5,4.25,31.0,712.5,814.86,595.68
2016,9,7,11,30,178.0,443.0,4.2,31.0,600.0,611.18,447.07
2016,9,7,11,45,218.5,444.5,4.2,31.0,640.0,642.19,470.24
2016,9,7,12,0,259.0,446.0,4.2,31.0,680.0,685.63,500.44
2016,9,7,12,15,557.5,287.5,4.15,31.0,793.5,805.22,589.71
2016,9,7,12,30,856.0,129.0,4.1,31.0,907.0,880.93,643.08
2016,9,7,12,45,853.0,130.0,4.1,31.5,902.0,847.16,618.81
2016,9,7,13,0,850.0,131.0,4.1,32.0,897.0,810.58,593.37
2016,9,7,13,15,847.0,130.5,4.05,32.0,884.0,770.09,566.23
2016,9,7,13,30,844.0,130.0,4.0,32.0,871.0,727.18,536.04
2016,9,7,13,45,836.0,130.0,4.0,32.0,849.5,679.09,501.28
2016,9,7,14,0,828.0,130.0,4.0,32.0,828.0,629.41,464.59
2016,9,7,14,15,455.0,250.0,3.95,32.0,632.0,471.71,348.0
2016,9,7,14,30,82.0,370.0,3.9,32.0,436.0,340.79,250.92
2016,9,7,14,45,92.0,355.5,3.85,32.0,426.0,324.35,239.07
2016,9,7,15,0,102.0,341.0,3.8,32.0,416.0,306.71,225.73
2016,9,7,15,15,418.5,234.5,3.7,31.5,512.5,315.78,225.5
2016,9,7,15,30,735.0,128.0,3.6,31.0,609.0,289.22,192.93
2016,9,7,15,45,525.0,181.5,3.55,31.0,511.5,234.38,155.05
2016,9,7,16,0,315.0,235.0,3.5,31.0,414.0,205.93,141.76
2016,9,7,16,15,473.0,173.0,3.3,30.5,413.0,145.25,94.82
2016,9,7,16,30,631.0,111.0,3.1,30.0,412.0,77.82,59.26
2016,9,7,16,45,587.5,105.5,2.9,30.0,358.0,75.76,57.82
2016,9,7,17,0,544.0,100.0,2.7,30.0,304.0,73.68,56.27
2016,9,7,17,15,487.0,91.0,2.45,29.5,250.5,66.84,50.78
2016,9,7,17,30,430.0,82.0,2.2,29.0,197.0,60.91,45.86
2016,9,7,17,45,345.0,69.0,1.95,28.5,147.0,51.78,38.01
2016,9,7,18,0,260.0,56.0,1.7,28.0,97.0,42.46,29.7
2016,9,7,18,15,130.0,38.0,1.7,27.5,58.5,29.35,17.44
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,15.9,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.5,2.8,23.5,10.0,11.45,0.0
2016,9,8,6,30,15.0,19.0,3.1,24.0,20.0,27.59,0.0
2016,9,8,6,45,106.5,43.0,3.4,24.5,59.5,133.03,98.22
2016,9,8,7,0,198.0,67.0,3.7,25.0,99.0,221.73,174.54
2016,9,8,7,15,280.5,83.0,3.75,25.0,149.0,300.94,241.61
2016,9,8,7,30,363.0,99.0,3.8,25.0,199.0,403.94,325.17
2016,9,8,7,45,444.5,105.0,3.85,25.5,255.0,487.51,390.78
2016,9,8,8,0,526.0,111.0,3.9,26.0,311.0,576.83,458.33
2016,9,8,8,15,567.5,118.5,3.9,26.5,365.0,647.92,508.64
2016,9,8,8,30,609.0,126.0,3.9,27.0,419.0,712.79,552.74
2016,9,8,8,45,658.0,124.5,3.9,27.5,474.0,774.16,593.12
2016,9,8,9,0,707.0,123.0,3.9,28.0,529.0,835.07,632.2
2016,9,8,9,15,728.0,127.0,3.9,28.0,576.5,875.11,657.4
2016,9,8,9,30,749.0,131.0,3.9,28.0,624.0,912.78,680.9
2016,9,8,9,45,774.0,130.0,3.9,28.5,668.5,939.66,695.61
2016,9,8,10,0,799.0,129.0,3.9,29.0,713.0,970.2,712.75
2016,9,8,10,15,810.0,131.0,3.9,29.5,749.0,986.7,720.54
2016,9,8,10,30,821.0,133.0,3.9,30.0,785.0,999.55,726.1
2016,9,8,10,45,833.0,132.5,3.95,30.5,814.5,1006.86,728.51
2016,9,8,11,0,845.0,132.0,4.0,31.0,844.0,996.81,719.83
2016,9,8,11,15,850.5,133.0,4.0,31.0,865.0,991.62,715.77
2016,9,8,11,30,856.0,134.0,4.0,31.0,886.0,982.61,709.34
2016,9,8,11,45,857.5,135.5,4.0,31.5,898.0,966.44,696.99
2016,9,8,12,0,859.0,137.0,4.0,32.0,910.0,946.64,682.48
2016,9,8,12,15,859.5,137.0,4.0,32.0,913.5,921.03,665.68
2016,9,8,12,30,860.0,137.0,4.0,32.0,917.0,892.12,646.75
2016,9,8,12,45,857.5,138.0,4.05,32.0,912.0,858.38,624.85
2016,9,8,13,0,855.0,139.0,4.1,32.0,907.0,821.8,600.96
2016,9,8,13,15,851.0,138.0,4.1,32.0,893.5,779.69,572.98
2016,9,8,13,30,847.0,137.0,4.1,32.0,880.0,735.26,541.78
2016,9,8,13,45,839.0,137.0,4.1,32.0,857.5,686.81,506.81
2016,9,8,14,0,831.0,137.0,4.1,32.0,835.0,640.09,472.13
2016,9,8,14,15,822.5,135.0,4.05,32.0,805.5,585.5,430.97
2016,9,8,14,30,814.0,133.0,4.0,32.0,776.0,529.94,387.99
2016,9,8,14,45,802.0,131.0,4.0,32.0,739.0,472.08,342.17
2016,9,8,15,0,790.0,129.0,4.0,32.0,702.0,414.16,295.01
2016,9,8,15,15,774.0,125.5,3.95,31.5,659.0,353.94,245.63
2016,9,8,15,30,758.0,122.0,3.9,31.0,616.0,294.72,196.35
2016,9,8,15,45,733.0,119.5,3.85,31.0,567.0,230.54,144.09
2016,9,8,16,0,708.0,117.0,3.8,31.0,518.0,173.44,100.87
2016,9,8,16,15,679.0,112.0,3.6,30.5,466.0,117.21,67.19
2016,9,8,16,30,650.0,107.0,3.4,30.0,414.0,75.48,57.37
2016,9,8,16,45,606.0,101.5,3.2,30.0,359.5,73.25,55.77
2016,9,8,17,0,562.0,96.0,3.0,30.0,305.0,71.01,54.07
2016,9,8,17,15,503.5,87.5,2.7,29.0,250.5,66.25,50.4
2016,9,8,17,30,445.0,79.0,2.4,28.0,196.0,58.97,44.42
2016,9,8,17,45,354.0,66.5,2.15,27.5,145.5,50.08,36.72
2016,9,8,18,0,263.0,54.0,1.9,27.0,95.0,41.04,28.59
2016,9,8,18,15,148.5,35.0,1.85,26.5,56.5,26.86,15.25
2016,9,8,18,30,34.0,16.0,1.8,26.0,18.0,13.66,0.0
2016,9,8,18,45,17.0,8.0,1.8,26.0,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.0,9.0,2.75,23.5,9.5,12.17,0.0
2016,9,9,6,30,20.0,18.0,3.0,24.0,19.0,34.15,0.0
2016,9,9,6,45,110.5,41.0,3.3,24.5,58.0,132.57,97.53
2016,9,9,7,0,201.0,64.0,3.6,25.0,97.0,219.81,173.0
2016,9,9,7,15,282.5,80.5,3.7,25.0,146.5,313.44,251.26
2016,9,9,7,30,364.0,97.0,3.8,25.0,196.0,403.36,324.75
2016,9,9,7,45,439.5,104.0,3.95,25.5,251.0,483.74,388.07
2016,9,9,8,0,515.0,111.0,4.1,26.0,306.0,569.4,453.13
2016,9,9,8,15,556.5,118.5,4.1,26.5,359.5,640.02,503.44
2016,9,9,8,30,598.0,126.0,4.1,27.0,413.0,704.56,547.54
2016,9,9,8,45,644.5,125.5,4.1,27.5,466.5,764.53,587.17
2016,9,9,9,0,691.0,125.0,4.1,28.0,520.0,823.99,625.5
2016,9,9,9,15,712.5,129.0,4.1,28.5,567.5,864.11,649.67
2016,9,9,9,30,734.0,133.0,4.1,29.0,615.0,901.93,672.05
2016,9,9,9,45,760.0,131.5,4.1,29.5,659.0,928.73,686.77
2016,9,9,10,0,786.0,130.0,4.1,30.0,703.0,959.53,704.16
2016,9,9,10,15,797.5,132.0,4.1,30.0,739.0,976.38,713.66
2016,9,9,10,30,809.0,134.0,4.1,30.0,775.0,989.63,720.99
2016,9,9,10,45,823.0,132.5,4.1,30.5,805.0,997.8,723.69
2016,9,9,11,0,837.0,131.0,4.1,31.0,835.0,988.7,715.31
2016,9,9,11,15,842.5,132.0,4.05,31.0,855.5,983.54,710.96
2016,9,9,11,30,848.0,133.0,4.0,31.0,876.0,974.58,704.27
2016,9,9,11,45,863.0,126.0,4.0,31.0,891.5,963.22,696.45
2016,9,9,12,0,878.0,119.0,4.0,31.0,907.0,947.86,686.17
2016,9,9,12,15,879.0,119.0,4.0,31.0,910.5,922.43,669.38
2016,9,9,12,30,880.0,119.0,4.0,31.0,914.0,893.58,650.43
2016,9,9,12,45,879.0,118.5,4.0,31.5,909.5,859.3,626.59
2016,9,9,13,0,878.0,118.0,4.0,32.0,905.0,822.03,600.79
2016,9,9,13,15,875.0,117.5,3.95,32.0,891.5,780.38,572.97
2016,9,9,13,30,872.0,117.0,3.9,32.0,878.0,736.23,542.44
2016,9,9,13,45,867.0,115.5,3.9,32.0,856.5,687.54,507.36
2016,9,9,14,0,862.0,114.0,3.9,32.0,835.0,636.94,470.05
2016,9,9,14,15,854.0,112.5,3.85,31.5,805.5,582.94,430.04
2016,9,9,14,30,846.0,111.0,3.8,31.0,776.0,527.75,387.84
2016,9,9,14,45,830.0,112.0,3.8,31.0,738.5,470.02,341.74
2016,9,9,15,0,814.0,113.0,3.8,31.0,701.0,410.07,292.76
2016,9,9,15,15,799.5,110.0,3.75,31.0,658.0,349.41,242.09
2016,9,9,15,30,785.0,107.0,3.7,31.0,615.0,289.49,191.48
2016,9,9,15,45,764.5,104.0,3.65,31.0,567.0,229.39,141.94
2016,9,9,16,0,744.0,101.0,3.6,31.0,519.0,171.35,97.85
2016,9,9,16,15,717.0,96.5,3.4,30.5,467.0,108.28,59.35
2016,9,9,16,30,690.0,92.0,3.2,30.0,415.0,65.82,49.39
2016,9,9,16,45,652.5,86.5,3.05,29.5,361.0,63.17,47.49
