Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,0,615.0,81.0,2.9,29.0,307.0,60.44,45.45
2016,9,9,17,15,560.0,74.0,2.7,28.5,252.5,56.32,42.16
2016,9,9,17,30,505.0,67.0,2.5,28.0,198.0,52.15,38.66
2016,9,9,17,45,421.0,56.5,2.3,27.5,147.0,44.82,32.26
2016,9,9,18,0,337.0,46.0,2.1,27.0,96.0,37.36,25.46
2016,9,9,18,15,168.5,32.0,2.15,26.5,57.0,24.67,13.16
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,15.36,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,37.0,9.0,0.7,22.5,11.0,7.68,0.0
2016,9,10,6,30,74.0,18.0,0.7,23.0,22.0,68.01,0.0
2016,9,10,6,45,194.0,34.5,0.7,23.5,62.0,181.76,134.69
2016,9,10,7,0,314.0,51.0,0.7,24.0,102.0,283.82,222.1
2016,9,10,7,15,193.0,77.0,0.75,24.0,112.5,236.15,187.17
2016,9,10,7,30,72.0,103.0,0.8,24.0,123.0,161.82,127.65
2016,9,10,7,45,83.5,127.5,0.9,24.5,155.5,198.51,157.35
2016,9,10,8,0,95.0,152.0,1.0,25.0,188.0,235.58,186.1
2016,9,10,8,15,47.5,84.5,1.1,25.5,102.5,117.27,91.07
2016,9,10,8,30,0.0,17.0,1.2,26.0,17.0,14.03,5.82
2016,9,10,8,45,42.0,132.5,1.35,26.5,156.5,163.13,126.57
2016,9,10,9,0,84.0,248.0,1.5,27.0,296.0,330.87,254.48
2016,9,10,9,15,98.5,274.0,1.65,27.0,335.0,371.96,283.95
2016,9,10,9,30,113.0,300.0,1.8,27.0,374.0,413.01,313.66
2016,9,10,9,45,111.5,321.0,2.0,27.0,398.5,432.19,326.86
2016,9,10,10,0,110.0,342.0,2.2,27.0,423.0,450.71,339.66
2016,9,10,10,15,229.0,347.0,2.3,27.0,525.0,593.78,444.52
2016,9,10,10,30,348.0,352.0,2.4,27.0,627.0,736.9,544.66
2016,9,10,10,45,582.0,244.5,2.5,27.0,724.0,881.32,646.73
2016,9,10,11,0,816.0,137.0,2.6,27.0,821.0,988.49,716.83
2016,9,10,11,15,821.5,138.0,2.7,27.0,841.5,983.16,712.52
2016,9,10,11,30,827.0,139.0,2.8,27.0,862.0,960.63,698.21
2016,9,10,11,45,843.0,131.5,2.9,27.5,877.0,950.01,690.47
2016,9,10,12,0,859.0,124.0,3.0,28.0,892.0,935.45,680.12
2016,9,10,12,15,860.0,124.0,3.05,28.0,896.0,910.35,663.94
2016,9,10,12,30,861.0,124.0,3.1,28.0,900.0,881.91,645.62
2016,9,10,12,45,861.0,123.0,3.15,28.0,895.0,848.51,623.93
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,812.12,600.13
2016,9,10,13,15,857.5,121.0,3.25,28.0,876.5,770.21,572.38
2016,9,10,13,30,854.0,120.0,3.3,28.0,863.0,725.91,541.73
2016,9,10,13,45,849.0,119.0,3.35,28.5,841.5,678.39,506.29
2016,9,10,14,0,844.0,118.0,3.4,29.0,820.0,628.99,468.73
2016,9,10,14,15,480.5,247.0,3.4,29.0,644.0,483.89,360.33
2016,9,10,14,30,117.0,376.0,3.4,29.0,468.0,364.2,270.87
2016,9,10,14,45,462.5,242.5,3.4,29.0,579.0,404.78,299.06
2016,9,10,15,0,808.0,109.0,3.4,29.0,690.0,404.03,290.57
2016,9,10,15,15,563.5,192.0,3.35,28.5,585.0,332.34,236.82
2016,9,10,15,30,319.0,275.0,3.3,28.0,480.0,287.07,206.7
2016,9,10,15,45,526.0,187.5,3.3,28.0,494.5,237.74,159.43
2016,9,10,16,0,733.0,100.0,3.3,28.0,509.0,168.53,97.35
2016,9,10,16,15,706.0,95.5,3.15,27.5,457.5,106.23,59.08
2016,9,10,16,30,679.0,91.0,3.0,27.0,406.0,65.13,49.47
2016,9,10,16,45,634.0,87.0,2.9,27.0,351.5,63.45,48.26
2016,9,10,17,0,589.0,83.0,2.8,27.0,297.0,61.8,47.02
2016,9,10,17,15,533.5,75.0,2.7,26.5,243.5,57.02,43.12
2016,9,10,17,30,478.0,67.0,2.6,26.0,190.0,52.11,38.95
2016,9,10,17,45,387.0,56.5,2.55,26.0,139.5,44.79,32.42
2016,9,10,18,0,296.0,46.0,2.5,26.0,89.0,35.32,23.81
2016,9,10,18,15,176.5,29.5,2.55,25.5,52.0,22.82,11.33
2016,9,10,18,30,57.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,9,10,18,45,28.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.5,2.1,19.5,10.5,7.26,0.0
2016,9,11,6,30,75.0,17.0,2.3,20.0,21.0,66.91,0.0
2016,9,11,6,45,185.5,35.0,2.55,20.5,60.5,178.88,134.12
2016,9,11,7,0,296.0,53.0,2.8,21.0,100.0,276.75,221.4
2016,9,11,7,15,376.0,65.5,2.65,21.5,150.5,358.19,290.46
2016,9,11,7,30,456.0,78.0,2.5,22.0,201.0,447.15,362.34
2016,9,11,7,45,510.5,87.5,2.35,23.0,254.5,526.66,422.33
2016,9,11,8,0,565.0,97.0,2.2,24.0,308.0,603.39,476.59
2016,9,11,8,15,603.5,103.5,2.05,24.5,361.5,665.26,517.98
2016,9,11,8,30,642.0,110.0,1.9,25.0,415.0,727.38,557.84
2016,9,11,8,45,669.0,116.0,1.8,25.5,466.0,778.27,588.74
2016,9,11,9,0,696.0,122.0,1.7,26.0,517.0,827.84,617.82
2016,9,11,9,15,717.0,126.5,1.65,26.5,564.5,868.13,640.43
2016,9,11,9,30,738.0,131.0,1.6,27.0,612.0,906.08,661.13
2016,9,11,9,45,753.5,134.5,1.6,27.5,654.0,928.0,671.83
2016,9,11,10,0,769.0,138.0,1.6,28.0,696.0,953.63,685.04
2016,9,11,10,15,781.0,140.5,1.6,28.0,731.5,971.27,694.51
2016,9,11,10,30,793.0,143.0,1.6,28.0,767.0,985.33,701.91
2016,9,11,10,45,802.5,144.5,1.6,28.5,796.0,992.06,703.48
2016,9,11,11,0,812.0,146.0,1.6,29.0,825.0,994.98,702.91
2016,9,11,11,15,557.5,280.5,1.6,29.0,752.5,870.23,620.91
2016,9,11,11,30,303.0,415.0,1.6,29.0,680.0,725.7,520.33
2016,9,11,11,45,596.5,263.0,1.65,29.5,792.5,865.22,619.52
2016,9,11,12,0,890.0,111.0,1.7,30.0,905.0,952.28,674.2
2016,9,11,12,15,891.0,111.5,1.7,30.0,909.0,926.97,657.18
2016,9,11,12,30,892.0,112.0,1.7,30.0,913.0,898.18,639.19
2016,9,11,12,45,892.0,111.0,1.75,30.5,908.0,863.79,616.91
2016,9,11,13,0,892.0,110.0,1.8,31.0,903.0,826.29,592.55
2016,9,11,13,15,889.0,109.5,1.8,31.0,889.5,784.0,565.65
2016,9,11,13,30,886.0,109.0,1.8,31.0,876.0,739.15,536.22
2016,9,11,13,45,882.0,107.0,1.85,31.0,854.5,689.95,502.28
2016,9,11,14,0,878.0,105.0,1.9,31.0,833.0,638.71,465.89
2016,9,11,14,15,870.5,104.0,1.9,31.0,804.0,584.5,425.95
2016,9,11,14,30,863.0,103.0,1.9,31.0,775.0,529.02,383.79
2016,9,11,14,45,843.5,105.5,1.95,31.0,736.0,469.97,337.85
2016,9,11,15,0,824.0,108.0,2.0,31.0,697.0,408.89,289.03
2016,9,11,15,15,809.5,105.5,2.0,30.5,654.5,347.96,239.36
2016,9,11,15,30,795.0,103.0,2.0,30.0,612.0,287.77,189.4
2016,9,11,15,45,777.0,99.5,2.05,30.0,564.0,227.11,139.64
2016,9,11,16,0,759.0,96.0,2.1,30.0,516.0,168.18,95.06
2016,9,11,16,15,732.5,91.5,2.0,29.5,463.5,109.94,60.98
2016,9,11,16,30,706.0,87.0,1.9,29.0,411.0,62.91,47.17
2016,9,11,16,45,670.5,81.5,1.85,29.0,357.0,60.11,45.05
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,57.21,42.76
2016,9,11,17,15,580.0,69.0,1.65,28.0,248.0,52.92,39.37
2016,9,11,17,30,525.0,62.0,1.5,27.0,193.0,48.55,35.75
2016,9,11,17,45,442.5,51.5,1.35,26.5,142.0,41.04,29.15
2016,9,11,18,0,360.0,41.0,1.2,26.0,91.0,33.37,22.13
2016,9,11,18,15,221.5,26.5,1.2,25.5,52.5,21.77,9.95
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,10.24,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,21.0,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,93.46,0.0
2016,9,12,6,45,234.0,32.5,0.6,21.5,62.5,203.15,150.4
2016,9,12,7,0,357.0,48.0,0.6,22.0,103.0,311.06,244.37
2016,9,12,7,15,437.5,58.0,0.7,22.5,154.5,395.94,314.07
2016,9,12,7,30,518.0,68.0,0.8,23.0,206.0,487.14,385.35
2016,9,12,7,45,568.5,76.0,0.95,24.0,260.5,558.77,437.7
2016,9,12,8,0,619.0,84.0,1.1,25.0,315.0,632.68,488.92
2016,9,12,8,15,655.5,90.0,1.25,25.5,369.0,694.0,530.3
2016,9,12,8,30,692.0,96.0,1.4,26.0,423.0,755.41,570.68
2016,9,12,8,45,716.0,101.5,1.55,27.0,474.0,804.43,600.53
2016,9,12,9,0,740.0,107.0,1.7,28.0,525.0,846.47,625.2
2016,9,12,9,15,759.5,110.5,1.7,28.0,572.5,885.27,648.34
2016,9,12,9,30,779.0,114.0,1.7,28.0,620.0,921.49,669.59
2016,9,12,9,45,792.5,117.5,1.7,28.5,662.0,948.85,683.67
2016,9,12,10,0,806.0,121.0,1.7,29.0,704.0,972.92,695.67
2016,9,12,10,15,816.5,123.0,1.7,29.5,739.0,988.74,702.53
2016,9,12,10,30,827.0,125.0,1.7,30.0,774.0,1000.88,707.25
2016,9,12,10,45,835.0,126.5,1.75,30.5,802.5,992.77,700.26
2016,9,12,11,0,843.0,128.0,1.8,31.0,831.0,994.2,699.57
2016,9,12,11,15,551.0,276.5,1.85,31.0,741.0,860.4,612.46
2016,9,12,11,30,259.0,425.0,1.9,31.0,651.0,693.48,496.16
2016,9,12,11,45,559.0,278.0,1.95,31.0,773.0,840.23,602.16
2016,9,12,12,0,859.0,131.0,2.0,31.0,895.0,943.11,669.45
2016,9,12,12,15,859.5,131.5,2.0,31.0,898.5,917.72,652.19
2016,9,12,12,30,860.0,132.0,2.0,31.0,902.0,889.01,634.11
2016,9,12,12,45,857.0,132.5,2.05,31.5,896.0,854.15,611.27
2016,9,12,13,0,854.0,133.0,2.1,32.0,890.0,816.49,586.57
2016,9,12,13,15,850.5,132.5,2.1,32.0,876.0,774.96,559.97
2016,9,12,13,30,847.0,132.0,2.1,32.0,862.0,731.05,530.23
2016,9,12,13,45,494.5,270.0,2.15,32.0,694.0,575.86,419.25
2016,9,12,14,0,142.0,408.0,2.2,32.0,526.0,431.64,314.23
2016,9,12,14,15,164.5,392.5,2.2,31.5,523.5,417.34,305.38
2016,9,12,14,30,187.0,377.0,2.2,31.0,521.0,400.55,293.66
2016,9,12,14,45,485.5,251.5,2.2,31.0,602.0,421.81,306.75
2016,9,12,15,0,784.0,126.0,2.2,31.0,683.0,407.71,289.31
2016,9,12,15,15,516.0,205.5,2.2,31.0,563.0,325.41,229.27
2016,9,12,15,30,248.0,285.0,2.2,31.0,443.0,275.25,196.98
2016,9,12,15,45,474.5,199.5,2.2,31.0,471.0,235.41,157.31
2016,9,12,16,0,701.0,114.0,2.2,31.0,499.0,168.06,97.03
2016,9,12,16,15,671.5,108.5,2.1,30.5,447.5,111.9,64.26
2016,9,12,16,30,642.0,103.0,2.0,30.0,396.0,73.33,55.62
2016,9,12,16,45,597.0,97.5,1.9,30.0,341.5,70.99,53.92
2016,9,12,17,0,552.0,92.0,1.8,30.0,287.0,68.64,52.11
2016,9,12,17,15,494.0,82.5,1.65,29.0,233.5,62.98,47.64
2016,9,12,17,30,436.0,73.0,1.5,28.0,180.0,54.87,40.89
2016,9,12,17,45,345.5,60.0,1.35,27.5,130.5,45.5,32.71
2016,9,12,18,0,255.0,47.0,1.2,27.0,81.0,35.97,24.07
2016,9,12,18,15,144.5,28.0,1.2,26.5,45.5,21.64,8.96
2016,9,12,18,30,34.0,9.0,1.2,26.0,10.0,7.68,0.0
2016,9,12,18,45,17.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,33.5,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,67.0,16.0,0.8,23.0,19.0,61.44,0.0
2016,9,13,6,45,184.5,33.5,0.9,23.5,58.0,177.99,129.83
2016,9,13,7,0,302.0,51.0,1.0,24.0,97.0,279.82,219.13
2016,9,13,7,15,384.5,63.0,1.2,24.5,147.5,362.78,288.0
2016,9,13,7,30,467.0,75.0,1.4,25.0,198.0,459.51,364.42
2016,9,13,7,45,293.0,112.5,1.6,25.5,196.0,370.18,294.33
2016,9,13,8,0,119.0,150.0,1.8,26.0,194.0,269.98,213.04
2016,9,13,8,15,96.0,172.5,1.75,26.5,212.0,261.05,204.86
2016,9,13,8,30,73.0,195.0,1.7,27.0,230.0,265.69,206.5
2016,9,13,8,45,75.5,219.0,1.7,27.5,258.5,293.54,226.51
2016,9,13,9,0,78.0,243.0,1.7,28.0,287.0,321.09,245.82
2016,9,13,9,15,189.0,262.5,1.6,28.0,382.0,467.58,355.44
2016,9,13,9,30,300.0,282.0,1.5,28.0,477.0,619.51,462.5
2016,9,13,9,45,266.0,310.0,1.45,28.5,491.5,618.06,456.49
2016,9,13,10,0,232.0,338.0,1.4,29.0,506.0,592.29,435.61
2016,9,13,10,15,188.0,359.5,1.3,29.5,500.0,568.44,415.61
2016,9,13,10,30,144.0,381.0,1.2,30.0,494.0,542.93,394.62
2016,9,13,10,45,192.5,393.0,1.15,30.5,550.0,599.6,432.72
2016,9,13,11,0,241.0,405.0,1.1,31.0,606.0,654.7,468.07
2016,9,13,11,15,186.5,418.5,1.1,31.0,576.5,606.65,433.58
2016,9,13,11,30,132.0,432.0,1.1,31.0,547.0,558.73,399.83
2016,9,13,11,45,140.5,439.5,1.1,31.0,563.5,565.98,404.95
2016,9,13,12,0,149.0,447.0,1.1,31.0,580.0,571.88,408.71
2016,9,13,12,15,164.5,449.5,1.15,31.0,596.5,577.83,413.14
2016,9,13,12,30,180.0,452.0,1.2,31.0,613.0,581.94,416.34
2016,9,13,12,45,176.0,449.0,1.25,31.5,606.0,562.6,402.59
2016,9,13,13,0,172.0,446.0,1.3,32.0,599.0,542.88,388.73
2016,9,13,13,15,184.0,438.0,1.4,32.0,599.0,530.62,381.26
2016,9,13,13,30,196.0,430.0,1.5,32.0,599.0,516.89,372.54
2016,9,13,13,45,194.0,418.0,1.6,32.0,581.5,488.95,353.64
2016,9,13,14,0,192.0,406.0,1.7,32.0,564.0,460.97,334.46
2016,9,13,14,15,302.0,362.0,1.75,32.0,600.0,472.87,343.48
2016,9,13,14,30,412.0,318.0,1.8,32.0,636.0,471.08,341.29
2016,9,13,14,45,591.5,222.5,1.9,32.0,654.0,447.81,322.26
2016,9,13,15,0,771.0,127.0,2.0,32.0,672.0,403.07,284.49
2016,9,13,15,15,754.5,123.5,2.05,31.5,629.0,343.65,236.53
2016,9,13,15,30,738.0,120.0,2.1,31.0,586.0,285.35,188.7
2016,9,13,15,45,713.0,117.0,2.2,31.0,537.5,222.04,137.82
2016,9,13,16,0,688.0,114.0,2.3,31.0,489.0,165.83,95.97
2016,9,13,16,15,658.0,108.5,2.25,30.5,437.5,110.48,63.83
2016,9,13,16,30,628.0,103.0,2.2,30.0,386.0,73.34,55.66
2016,9,13,16,45,582.5,97.0,2.2,30.0,332.5,70.65,53.66
2016,9,13,17,0,537.0,91.0,2.2,30.0,279.0,67.92,51.53
2016,9,13,17,15,477.0,81.5,2.0,29.5,226.0,62.23,46.91
2016,9,13,17,30,417.0,72.0,1.8,29.0,173.0,54.08,40.03
2016,9,13,17,45,324.5,59.0,1.65,28.5,124.5,44.7,31.85
2016,9,13,18,0,232.0,46.0,1.5,28.0,76.0,35.17,23.19
2016,9,13,18,15,116.0,27.0,1.5,27.5,42.0,20.84,7.25
2016,9,13,18,30,0.0,8.0,1.5,27.0,8.0,6.83,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.5,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,8.5,0.8,23.0,8.5,0.0,0.0
2016,9,14,6,30,0.0,17.0,1.0,23.0,17.0,14.51,0.0
2016,9,14,6,45,144.5,33.5,1.2,23.5,55.5,156.36,112.94
2016,9,14,7,0,289.0,50.0,1.4,24.0,94.0,271.4,213.1
2016,9,14,7,15,369.5,62.5,1.45,24.5,143.5,353.18,281.11
2016,9,14,7,30,450.0,75.0,1.5,25.0,193.0,448.34,356.27
2016,9,14,7,45,507.5,83.5,1.55,25.5,246.5,523.48,413.04
2016,9,14,8,0,565.0,92.0,1.6,26.0,300.0,601.45,468.58
2016,9,14,8,15,603.5,98.5,1.7,26.5,353.0,663.26,510.58
2016,9,14,8,30,642.0,105.0,1.8,27.0,406.0,725.37,551.61
2016,9,14,8,45,668.0,110.5,1.95,27.5,456.0,774.66,583.18
2016,9,14,9,0,694.0,116.0,2.1,28.0,506.0,822.59,613.35
2016,9,14,9,15,714.5,120.0,2.2,28.5,552.5,861.62,636.74
2016,9,14,9,30,735.0,124.0,2.3,29.0,599.0,892.07,654.28
2016,9,14,9,45,467.0,232.5,2.45,29.5,541.5,753.58,556.9
2016,9,14,10,0,199.0,341.0,2.6,30.0,484.0,563.26,417.48
2016,9,14,10,15,124.0,340.0,2.65,30.0,431.0,482.59,358.62
2016,9,14,10,30,49.0,339.0,2.7,30.0,378.0,379.94,282.24
2016,9,14,10,45,199.5,357.5,2.8,30.5,522.0,569.16,421.15
2016,9,14,11,0,350.0,376.0,2.9,31.0,666.0,754.59,548.94
2016,9,14,11,15,307.0,398.5,2.95,31.0,657.5,725.73,526.46
2016,9,14,11,30,264.0,421.0,3.0,31.0,649.0,695.67,504.62
2016,9,14,11,45,234.5,432.5,3.1,31.5,637.0,649.72,471.92
2016,9,14,12,0,205.0,444.0,3.2,32.0,625.0,621.87,451.27
2016,9,14,12,15,517.0,292.5,3.25,32.0,751.5,776.76,564.85
2016,9,14,12,30,829.0,141.0,3.3,32.0,878.0,870.52,630.45
2016,9,14,12,45,827.0,141.5,3.35,32.0,872.5,837.27,608.14
2016,9,14,13,0,825.0,142.0,3.4,32.0,867.0,809.84,590.54
2016,9,14,13,15,821.5,141.0,3.4,32.0,853.5,767.55,562.37
2016,9,14,13,30,818.0,140.0,3.4,32.0,840.0,722.95,531.05
2016,9,14,13,45,814.5,137.0,3.4,32.0,819.0,674.46,496.4
2016,9,14,14,0,811.0,134.0,3.4,32.0,798.0,624.13,459.58
2016,9,14,14,15,802.5,132.0,3.4,32.0,768.5,570.23,419.18
2016,9,14,14,30,794.0,130.0,3.4,32.0,739.0,515.42,376.94
2016,9,14,14,45,572.5,216.0,3.45,32.0,644.0,434.17,315.59
2016,9,14,15,0,351.0,302.0,3.5,32.0,549.0,371.68,269.6
2016,9,14,15,15,354.5,279.5,3.45,31.5,515.5,328.04,235.69
2016,9,14,15,30,358.0,257.0,3.4,31.0,482.0,284.12,200.94
2016,9,14,15,45,303.0,244.5,3.35,31.0,424.0,235.45,164.69
2016,9,14,16,0,248.0,232.0,3.3,31.0,366.0,193.73,135.57
2016,9,14,16,15,276.5,202.0,3.15,30.5,337.5,153.49,108.01
2016,9,14,16,30,305.0,172.0,3.0,30.0,309.0,118.92,93.26
2016,9,14,16,45,447.5,125.0,2.9,30.0,295.0,87.7,67.82
2016,9,14,17,0,590.0,78.0,2.8,30.0,281.0,58.67,43.8
2016,9,14,17,15,532.0,70.0,2.45,29.5,227.5,53.7,39.76
2016,9,14,17,30,474.0,62.0,2.1,29.0,174.0,48.63,35.44
2016,9,14,17,45,390.5,50.0,1.8,28.5,125.5,39.93,27.83
2016,9,14,18,0,307.0,38.0,1.5,28.0,77.0,30.98,19.67
2016,9,14,18,15,153.5,19.0,1.45,27.5,38.5,14.82,2.42
2016,9,14,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,21.91,0.0
2016,9,15,6,45,89.0,34.5,1.25,23.5,46.0,114.23,80.58
2016,9,15,7,0,152.0,59.0,1.5,24.0,81.0,187.8,146.51
2016,9,15,7,15,214.5,81.5,1.4,24.5,128.5,262.38,208.71
2016,9,15,7,30,277.0,104.0,1.3,25.0,176.0,342.28,272.67
2016,9,15,7,45,329.5,121.0,1.2,26.0,227.0,411.78,325.24
2016,9,15,8,0,382.0,138.0,1.1,27.0,278.0,502.17,390.01
2016,9,15,8,15,421.5,151.5,1.1,27.5,329.0,564.82,433.23
2016,9,15,8,30,461.0,165.0,1.1,28.0,380.0,628.66,475.92
2016,9,15,8,45,495.5,174.0,1.1,28.5,430.0,683.36,510.97
2016,9,15,9,0,530.0,183.0,1.1,29.0,480.0,737.9,544.97
2016,9,15,9,15,554.0,191.0,1.2,29.0,525.0,780.51,572.42
2016,9,15,9,30,578.0,199.0,1.3,29.0,570.0,821.57,598.69
2016,9,15,9,45,354.5,269.5,1.45,29.5,502.0,661.76,485.78
2016,9,15,10,0,131.0,340.0,1.6,30.0,434.0,494.34,363.99
2016,9,15,10,15,384.5,281.5,1.7,30.0,576.5,725.54,530.34
2016,9,15,10,30,638.0,223.0,1.8,30.0,719.0,925.62,664.29
2016,9,15,10,45,319.0,159.5,1.95,30.5,407.5,517.69,385.43
2016,9,15,11,0,0.0,96.0,2.1,31.0,96.0,80.36,56.38
2016,9,15,11,15,101.5,263.0,2.15,31.0,350.5,362.82,271.04
2016,9,15,11,30,203.0,430.0,2.2,31.0,605.0,627.39,456.01
2016,9,15,11,45,435.5,337.5,2.3,31.5,719.0,781.67,562.75
2016,9,15,12,0,668.0,245.0,2.4,32.0,833.0,897.54,641.43
2016,9,15,12,15,669.0,245.5,2.45,32.0,836.5,874.41,625.41
2016,9,15,12,30,670.0,246.0,2.5,32.0,840.0,848.35,608.59
2016,9,15,12,45,668.5,245.0,2.55,32.0,834.5,816.07,587.52
2016,9,15,13,0,667.0,244.0,2.6,32.0,829.0,781.4,564.6
2016,9,15,13,15,662.0,242.5,2.6,32.0,815.5,741.45,537.48
2016,9,15,13,30,657.0,241.0,2.6,32.0,802.0,699.84,508.77
2016,9,15,13,45,645.5,240.5,2.6,32.0,779.5,653.27,476.05
2016,9,15,14,0,634.0,240.0,2.6,32.0,757.0,606.1,442.2
2016,9,15,14,15,622.5,236.0,2.6,32.0,727.5,555.77,405.39
2016,9,15,14,30,611.0,232.0,2.6,32.0,698.0,505.44,367.63
2016,9,15,14,45,622.0,212.5,2.65,32.0,667.0,453.17,327.5
2016,9,15,15,0,633.0,193.0,2.7,32.0,636.0,398.86,284.46
2016,9,15,15,15,614.0,187.0,2.7,31.5,594.0,343.52,240.37
2016,9,15,15,30,595.0,181.0,2.7,31.0,552.0,289.98,197.17
2016,9,15,15,45,575.5,171.5,2.75,31.0,506.0,234.09,152.62
2016,9,15,16,0,556.0,162.0,2.8,31.0,460.0,181.98,114.03
2016,9,15,16,15,523.0,152.5,2.65,30.5,410.0,131.49,84.47
2016,9,15,16,30,490.0,143.0,2.5,30.0,360.0,98.52,76.5
2016,9,15,16,45,458.5,128.5,2.45,30.0,309.5,90.28,69.98
2016,9,15,17,0,427.0,114.0,2.4,30.0,259.0,81.64,62.97
2016,9,15,17,15,369.0,99.0,2.1,29.5,208.0,72.02,55.08
2016,9,15,17,30,311.0,84.0,1.8,29.0,157.0,62.06,46.65
2016,9,15,17,45,242.0,64.0,1.55,28.5,111.5,48.04,34.51
2016,9,15,18,0,173.0,44.0,1.3,28.0,66.0,33.96,21.94
2016,9,15,18,15,86.5,22.0,1.25,27.5,33.0,17.38,1.99
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,33.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,67.0,14.0,0.8,23.0,16.0,46.54,0.0
2016,9,16,6,45,184.0,31.0,0.95,24.0,54.0,176.73,125.68
2016,9,16,7,0,301.0,48.0,1.1,25.0,92.0,278.12,216.71
2016,9,16,7,15,382.5,60.0,0.9,25.5,142.0,360.71,284.25
2016,9,16,7,30,464.0,72.0,0.7,26.0,192.0,457.36,358.02
2016,9,16,7,45,520.0,80.5,0.5,26.5,245.5,531.97,410.67
2016,9,16,8,0,576.0,89.0,0.3,27.0,299.0,609.29,460.79
2016,9,16,8,15,614.5,95.5,0.4,27.5,352.0,671.49,501.46
2016,9,16,8,30,653.0,102.0,0.5,28.0,405.0,733.96,541.26
2016,9,16,8,45,679.0,107.5,0.6,28.5,455.5,783.53,571.6
2016,9,16,9,0,705.0,113.0,0.7,29.0,506.0,831.7,600.62
2016,9,16,9,15,726.0,117.0,0.7,29.5,553.0,871.39,622.09
2016,9,16,9,30,747.0,121.0,0.7,30.0,600.0,902.67,638.07
2016,9,16,9,45,762.0,124.0,0.7,30.5,641.0,930.26,651.7
2016,9,16,10,0,777.0,127.0,0.7,31.0,682.0,954.66,663.36
2016,9,16,10,15,788.5,129.5,0.7,31.0,717.0,971.57,671.85
2016,9,16,10,30,800.0,132.0,0.7,31.0,752.0,984.87,678.39
2016,9,16,10,45,807.0,134.5,0.7,31.5,779.5,989.87,678.78
2016,9,16,11,0,814.0,137.0,0.7,32.0,807.0,991.05,677.17
2016,9,16,11,15,819.5,138.5,0.7,32.0,827.0,985.79,673.32
2016,9,16,11,30,825.0,140.0,0.7,32.0,847.0,976.69,667.43
2016,9,16,11,45,840.0,133.0,0.75,32.5,861.5,951.58,651.83
2016,9,16,12,0,855.0,126.0,0.8,33.0,876.0,936.04,642.2
2016,9,16,12,15,856.0,126.0,0.85,33.0,879.5,910.5,627.72
2016,9,16,12,30,857.0,126.0,0.9,33.0,883.0,881.64,611.24
2016,9,16,12,45,855.0,126.5,1.0,33.5,877.0,847.5,590.9
2016,9,16,13,0,853.0,127.0,1.1,34.0,871.0,810.49,568.52
2016,9,16,13,15,849.5,126.0,1.15,34.0,857.0,768.32,543.08
2016,9,16,13,30,846.0,125.0,1.2,34.0,843.0,723.79,514.57
2016,9,16,13,45,840.5,123.5,1.25,34.0,821.0,675.33,482.11
2016,9,16,14,0,835.0,122.0,1.3,34.0,799.0,625.09,447.41
2016,9,16,14,15,826.5,120.0,1.4,33.5,769.5,571.2,410.15
2016,9,16,14,30,818.0,118.0,1.5,33.0,740.0,516.41,370.56
2016,9,16,14,45,800.0,119.0,1.6,33.0,702.0,457.94,325.99
2016,9,16,15,0,782.0,120.0,1.7,33.0,664.0,400.05,280.3
2016,9,16,15,15,766.0,117.0,1.75,33.0,621.0,340.48,232.0
2016,9,16,15,30,750.0,114.0,1.8,33.0,578.0,281.94,183.9
2016,9,16,15,45,729.0,109.5,1.85,33.0,530.0,217.73,132.64
2016,9,16,16,0,708.0,105.0,1.9,33.0,482.0,159.97,90.06
2016,9,16,16,15,678.5,100.0,1.85,32.5,430.5,103.82,58.43
2016,9,16,16,30,649.0,95.0,1.8,32.0,379.0,68.48,51.23
2016,9,16,16,45,609.0,88.0,1.75,32.0,325.5,64.84,48.43
2016,9,16,17,0,569.0,81.0,1.7,32.0,272.0,61.07,45.41
2016,9,16,17,15,508.5,72.0,1.55,31.0,219.0,55.42,40.9
2016,9,16,17,30,448.0,63.0,1.4,30.0,166.0,49.62,36.05
2016,9,16,17,45,360.0,50.5,1.25,29.5,118.0,40.54,28.1
2016,9,16,18,0,272.0,38.0,1.1,29.0,70.0,29.4,18.03
2016,9,16,18,15,136.0,19.0,1.1,28.5,35.0,14.8,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,6.5,1.15,23.5,8.0,0.0,0.0
2016,9,17,6,30,89.0,13.0,1.4,24.0,16.0,57.23,0.0
2016,9,17,6,45,212.0,28.5,1.7,24.5,54.5,189.4,133.68
2016,9,17,7,0,335.0,44.0,2.0,25.0,93.0,297.76,233.01
2016,9,17,7,15,417.5,55.0,1.85,25.5,143.5,384.37,304.93
2016,9,17,7,30,500.0,66.0,1.7,26.0,194.0,477.78,378.23
2016,9,17,7,45,551.0,74.0,1.55,27.0,247.5,549.25,429.52
2016,9,17,8,0,602.0,82.0,1.4,28.0,301.0,623.06,479.01
2016,9,17,8,15,639.5,88.0,1.15,28.5,354.0,684.63,517.11
2016,9,17,8,30,677.0,94.0,0.9,29.0,407.0,746.37,552.84
2016,9,17,8,45,699.5,100.0,0.65,29.5,457.0,794.07,576.9
2016,9,17,9,0,722.0,106.0,0.4,30.0,507.0,840.11,598.27
2016,9,17,9,15,742.0,110.0,0.45,30.5,554.0,873.76,616.46
2016,9,17,9,30,762.0,114.0,0.5,31.0,601.0,910.48,636.54
2016,9,17,9,45,772.0,119.5,0.55,31.5,641.0,936.11,649.66
2016,9,17,10,0,782.0,125.0,0.6,32.0,681.0,958.37,660.91
2016,9,17,10,15,793.0,127.5,0.7,32.0,716.0,974.74,671.1
2016,9,17,10,30,804.0,130.0,0.8,32.0,751.0,987.49,679.33
2016,9,17,10,45,808.5,133.5,0.9,32.5,778.0,990.99,680.79
2016,9,17,11,0,813.0,137.0,1.0,33.0,805.0,990.67,680.17
2016,9,17,11,15,818.5,138.5,1.05,33.0,824.5,985.33,677.16
2016,9,17,11,30,824.0,140.0,1.1,33.0,844.0,976.17,672.01
2016,9,17,11,45,490.0,290.5,1.15,33.5,711.0,789.04,551.8
2016,9,17,12,0,156.0,441.0,1.2,34.0,578.0,574.61,404.95
2016,9,17,12,15,201.5,438.5,1.2,34.0,616.0,602.75,426.23
2016,9,17,12,30,247.0,436.0,1.2,34.0,654.0,627.33,442.97
2016,9,17,12,45,135.0,381.0,1.3,34.0,500.0,466.94,334.03
2016,9,17,13,0,23.0,326.0,1.4,34.0,346.0,296.05,213.51
2016,9,17,13,15,421.0,233.0,1.45,34.0,589.5,547.35,398.31
2016,9,17,13,30,819.0,140.0,1.5,34.0,833.0,723.25,518.42
2016,9,17,13,45,814.0,138.0,1.55,34.0,811.0,674.39,483.42
2016,9,17,14,0,809.0,136.0,1.6,34.0,789.0,623.81,448.25
2016,9,17,14,15,799.5,134.0,1.6,34.0,759.0,569.24,408.89
2016,9,17,14,30,790.0,132.0,1.6,34.0,729.0,513.9,367.74
2016,9,17,14,45,534.0,222.5,1.65,34.0,617.0,420.15,299.92
2016,9,17,15,0,278.0,313.0,1.7,34.0,505.0,351.82,251.9
2016,9,17,15,15,489.5,223.0,1.7,33.5,534.5,328.62,229.35
2016,9,17,15,30,701.0,133.0,1.7,33.0,564.0,279.31,183.43
2016,9,17,15,45,677.0,128.0,1.75,33.0,516.0,221.21,137.25
2016,9,17,16,0,653.0,123.0,1.8,33.0,468.0,165.83,96.81
2016,9,17,16,15,621.0,116.5,1.75,32.5,416.5,111.88,66.47
2016,9,17,16,30,589.0,110.0,1.7,32.0,365.0,78.78,59.7
2016,9,17,16,45,546.5,101.5,1.65,32.0,312.5,74.5,56.4
2016,9,17,17,0,504.0,93.0,1.6,32.0,260.0,70.05,52.85
2016,9,17,17,15,441.5,82.0,1.45,31.0,207.5,60.88,45.44
2016,9,17,17,30,379.0,71.0,1.3,30.0,155.0,53.32,39.1
2016,9,17,17,45,290.5,55.5,1.2,29.5,108.5,42.14,29.37
2016,9,17,18,0,202.0,40.0,1.1,29.0,62.0,30.7,18.89
2016,9,17,18,15,101.0,20.0,1.15,28.5,31.0,15.53,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,24.0,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,31.58,0.0
2016,9,18,6,45,144.0,31.5,1.8,24.5,49.5,156.86,108.5
2016,9,18,7,0,247.0,51.0,2.0,25.0,86.0,250.8,195.75
2016,9,18,7,15,329.5,65.0,2.0,25.5,135.0,334.02,265.5
2016,9,18,7,30,412.0,79.0,2.0,26.0,184.0,425.15,338.4
2016,9,18,7,45,471.5,88.5,2.0,26.5,237.0,499.25,395.12
2016,9,18,8,0,531.0,98.0,2.0,27.0,290.0,585.37,457.45
2016,9,18,8,15,571.5,105.5,2.0,27.5,342.5,649.13,500.73
2016,9,18,8,30,612.0,113.0,2.0,28.0,395.0,713.29,542.88
2016,9,18,8,45,641.5,119.0,2.0,28.5,445.0,765.54,575.49
2016,9,18,9,0,671.0,125.0,2.0,29.0,495.0,816.61,606.56
2016,9,18,9,15,692.5,129.5,1.9,29.0,541.5,856.57,629.9
2016,9,18,9,30,714.0,134.0,1.8,29.0,588.0,894.25,651.36
2016,9,18,9,45,728.5,138.0,1.75,29.5,628.5,921.71,665.15
2016,9,18,10,0,743.0,142.0,1.7,30.0,669.0,946.12,676.93
2016,9,18,10,15,755.0,145.0,1.6,30.5,704.0,956.23,679.02
2016,9,18,10,30,767.0,148.0,1.5,31.0,739.0,970.28,683.73
2016,9,18,10,45,775.5,150.0,1.4,31.5,766.0,976.05,683.27
2016,9,18,11,0,784.0,152.0,1.3,32.0,793.0,978.09,680.68
2016,9,18,11,15,790.0,153.5,1.15,32.0,813.0,973.31,674.63
2016,9,18,11,30,796.0,155.0,1.0,32.0,833.0,964.78,666.4
2016,9,18,11,45,828.5,137.5,0.85,32.5,851.5,958.37,658.17
2016,9,18,12,0,861.0,120.0,0.7,33.0,870.0,936.3,640.6
2016,9,18,12,15,862.0,120.0,0.6,33.0,873.0,910.53,623.38
2016,9,18,12,30,863.0,120.0,0.5,33.0,876.0,881.42,604.28
2016,9,18,12,45,862.5,119.0,0.4,33.0,870.5,846.89,582.01
2016,9,18,13,0,862.0,118.0,0.3,33.0,865.0,809.4,558.07
2016,9,18,13,15,859.0,117.5,0.35,33.0,851.0,767.65,533.91
2016,9,18,13,30,856.0,117.0,0.4,33.0,837.0,723.46,506.88
2016,9,18,13,45,851.5,115.0,0.45,33.0,815.0,674.7,475.32
2016,9,18,14,0,847.0,113.0,0.5,33.0,793.0,624.06,441.42
2016,9,18,14,15,683.0,189.5,0.55,33.0,724.5,550.89,390.07
2016,9,18,14,30,519.0,266.0,0.6,33.0,656.0,484.41,343.15
2016,9,18,14,45,658.0,188.0,0.7,33.0,657.0,448.85,316.61
2016,9,18,15,0,797.0,110.0,0.8,33.0,658.0,396.38,274.65
2016,9,18,15,15,699.0,140.5,0.85,33.0,597.5,333.14,226.23
2016,9,18,15,30,601.0,171.0,0.9,33.0,537.0,282.85,187.98
2016,9,18,15,45,662.5,134.0,0.95,33.0,506.5,222.51,138.09
2016,9,18,16,0,724.0,97.0,1.0,33.0,476.0,159.91,89.25
2016,9,18,16,15,694.0,92.0,1.0,32.5,424.0,97.73,53.83
2016,9,18,16,30,664.0,87.0,1.0,32.0,372.0,63.34,46.99
2016,9,18,16,45,623.0,81.0,1.0,32.0,318.5,60.16,44.57
2016,9,18,17,0,582.0,75.0,1.0,32.0,265.0,56.9,41.96
2016,9,18,17,15,519.5,67.0,0.95,31.0,211.5,51.83,37.89
2016,9,18,17,30,457.0,59.0,0.9,30.0,158.0,46.68,33.54
2016,9,18,17,45,360.0,47.0,0.85,29.5,110.5,37.84,25.76
2016,9,18,18,0,263.0,35.0,0.8,29.0,63.0,27.15,15.86
2016,9,18,18,15,131.5,17.5,0.85,28.5,31.5,13.66,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,28.5,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,57.0,13.0,1.9,24.0,14.0,40.87,0.0
2016,9,19,6,45,193.5,28.5,2.2,25.0,52.5,180.59,123.84
2016,9,19,7,0,330.0,44.0,2.5,26.0,91.0,296.15,230.87
2016,9,19,7,15,418.0,54.0,2.55,26.5,141.5,385.54,305.7
2016,9,19,7,30,506.0,64.0,2.6,27.0,192.0,482.02,382.58
2016,9,19,7,45,569.0,70.0,2.65,27.5,247.0,560.55,441.37
2016,9,19,8,0,632.0,76.0,2.7,28.0,302.0,642.3,499.69
2016,9,19,8,15,669.0,81.0,2.6,28.5,356.0,703.17,540.01
2016,9,19,8,30,706.0,86.0,2.5,29.0,410.0,764.13,578.88
2016,9,19,8,45,733.0,90.0,2.45,30.0,461.5,809.65,604.97
2016,9,19,9,0,760.0,94.0,2.4,31.0,513.0,858.4,632.48
2016,9,19,9,15,779.5,97.0,2.25,31.5,560.0,896.69,652.75
2016,9,19,9,30,799.0,100.0,2.1,32.0,607.0,932.33,670.82
2016,9,19,9,45,813.0,102.5,2.0,32.5,648.5,958.93,683.22
2016,9,19,10,0,827.0,105.0,1.9,33.0,690.0,969.96,685.78
2016,9,19,10,15,837.5,107.0,1.85,33.0,725.0,985.39,693.27
2016,9,19,10,30,848.0,109.0,1.8,33.0,760.0,997.16,698.53
2016,9,19,10,45,856.5,110.0,1.8,33.5,788.0,1002.0,698.89
2016,9,19,11,0,865.0,111.0,1.8,34.0,816.0,1002.99,697.11
2016,9,19,11,15,870.0,112.0,1.9,34.0,835.5,996.55,693.66
2016,9,19,11,30,875.0,113.0,2.0,34.0,855.0,986.23,687.97
2016,9,19,11,45,879.5,112.0,2.1,34.5,867.0,969.52,677.02
2016,9,19,12,0,884.0,111.0,2.2,35.0,879.0,949.08,663.83
2016,9,19,12,15,884.5,111.0,2.25,35.0,881.5,922.29,647.58
2016,9,19,12,30,885.0,111.0,2.3,35.0,884.0,892.1,629.19
2016,9,19,12,45,884.0,110.5,2.4,35.0,878.5,856.89,607.9
2016,9,19,13,0,883.0,110.0,2.5,35.0,873.0,818.67,584.45
2016,9,19,13,15,879.5,109.5,2.55,35.0,858.5,775.7,557.29
2016,9,19,13,30,876.0,109.0,2.6,35.0,844.0,730.26,527.42
2016,9,19,13,45,870.0,108.0,2.7,35.0,821.0,680.45,492.98
2016,9,19,14,0,864.0,107.0,2.8,35.0,798.0,628.83,456.21
2016,9,19,14,15,856.0,105.5,2.85,35.0,767.5,574.08,415.9
2016,9,19,14,30,848.0,104.0,2.9,35.0,737.0,518.2,373.44
2016,9,19,14,45,836.0,102.0,2.95,35.0,699.5,459.26,327.39
2016,9,19,15,0,824.0,100.0,3.0,35.0,662.0,397.63,277.98
2016,9,19,15,15,808.0,97.5,3.0,34.5,618.5,336.04,227.86
2016,9,19,15,30,792.0,95.0,3.0,34.0,575.0,275.42,177.83
2016,9,19,15,45,770.0,91.5,3.0,34.0,526.0,214.12,128.27
2016,9,19,16,0,748.0,88.0,3.0,34.0,477.0,155.11,84.92
2016,9,19,16,15,719.0,84.0,2.85,33.5,425.0,97.9,53.65
2016,9,19,16,30,690.0,80.0,2.7,33.0,373.0,58.89,43.2
2016,9,19,16,45,648.0,74.5,2.55,33.0,318.5,55.83,40.83
