Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,0,606.0,69.0,2.4,33.0,264.0,52.7,38.31
2016,9,19,17,15,543.0,61.5,2.2,32.0,210.5,47.79,34.36
2016,9,19,17,30,480.0,54.0,2.0,31.0,157.0,42.82,30.14
2016,9,19,17,45,378.5,43.0,1.8,30.5,109.0,34.63,22.93
2016,9,19,18,0,277.0,32.0,1.6,30.0,61.0,26.3,14.85
2016,9,19,18,15,138.5,16.0,1.6,29.5,30.5,13.12,0.0
2016,9,19,18,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.0,1.35,23.5,7.0,0.0,0.0
2016,9,20,6,30,70.0,12.0,1.6,24.0,14.0,46.94,0.0
2016,9,20,6,45,207.5,27.5,1.85,24.5,52.5,186.91,126.42
2016,9,20,7,0,345.0,43.0,2.1,25.0,91.0,305.45,238.42
2016,9,20,7,15,432.0,53.5,2.0,25.5,142.0,395.49,313.56
2016,9,20,7,30,519.0,64.0,1.9,26.0,193.0,492.61,390.14
2016,9,20,7,45,579.5,70.0,1.85,27.0,248.5,569.87,446.01
2016,9,20,8,0,640.0,76.0,1.8,28.0,304.0,650.07,500.82
2016,9,20,8,15,677.5,81.0,1.7,28.5,358.0,711.67,540.47
2016,9,20,8,30,715.0,86.0,1.6,29.0,412.0,773.35,578.54
2016,9,20,8,45,742.5,90.0,1.5,29.5,464.0,819.5,604.71
2016,9,20,9,0,770.0,94.0,1.4,30.0,516.0,868.95,632.23
2016,9,20,9,15,789.0,97.0,1.45,30.5,563.5,906.93,653.48
2016,9,20,9,30,808.0,100.0,1.5,31.0,611.0,942.19,672.87
2016,9,20,9,45,821.5,103.0,1.55,31.5,652.5,968.95,686.8
2016,9,20,10,0,835.0,106.0,1.6,32.0,694.0,992.31,698.69
2016,9,20,10,15,845.5,108.0,1.65,32.5,729.0,995.38,698.17
2016,9,20,10,30,856.0,110.0,1.7,33.0,764.0,1007.06,703.32
2016,9,20,10,45,862.5,112.0,1.8,33.5,791.5,1010.83,704.31
2016,9,20,11,0,869.0,114.0,1.9,34.0,819.0,1010.71,703.11
2016,9,20,11,15,873.5,115.0,1.9,34.0,839.0,1003.58,698.0
2016,9,20,11,30,878.0,116.0,1.9,34.0,859.0,992.57,690.75
2016,9,20,11,45,884.5,114.5,1.95,34.5,871.0,977.08,680.09
2016,9,20,12,0,891.0,113.0,2.0,35.0,883.0,957.76,667.21
2016,9,20,12,15,891.5,113.0,2.0,35.0,886.0,930.65,650.43
2016,9,20,12,30,892.0,113.0,2.0,35.0,889.0,900.12,631.59
2016,9,20,12,45,595.5,262.5,2.0,35.0,779.0,771.33,546.44
2016,9,20,13,0,299.0,412.0,2.0,35.0,669.0,626.69,445.25
2016,9,20,13,15,589.5,262.0,2.0,35.0,757.5,703.73,503.16
2016,9,20,13,30,880.0,112.0,2.0,35.0,846.0,735.45,527.9
2016,9,20,13,45,595.0,240.5,2.05,35.0,731.5,619.75,445.03
2016,9,20,14,0,310.0,369.0,2.1,35.0,617.0,508.48,365.38
2016,9,20,14,15,580.0,238.0,2.05,35.0,677.5,533.26,383.95
2016,9,20,14,30,850.0,107.0,2.0,35.0,738.0,521.1,373.07
2016,9,20,14,45,821.0,112.5,2.0,35.0,696.5,459.53,325.51
2016,9,20,15,0,792.0,118.0,2.0,35.0,655.0,399.97,278.39
2016,9,20,15,15,774.5,115.0,2.0,34.5,611.0,339.2,229.72
2016,9,20,15,30,757.0,112.0,2.0,34.0,567.0,279.68,181.33
2016,9,20,15,45,732.5,108.0,2.0,34.0,518.0,214.77,129.82
2016,9,20,16,0,708.0,104.0,2.0,34.0,469.0,156.71,87.64
2016,9,20,16,15,676.0,99.0,1.9,33.5,416.5,100.47,56.95
2016,9,20,16,30,644.0,94.0,1.8,33.0,364.0,68.41,51.01
2016,9,20,16,45,597.5,87.5,1.7,33.0,309.5,65.04,48.42
2016,9,20,17,0,551.0,81.0,1.6,33.0,255.0,61.6,45.67
2016,9,20,17,15,485.0,71.0,1.45,32.0,202.0,55.13,40.44
2016,9,20,17,30,419.0,61.0,1.3,31.0,149.0,48.48,34.81
2016,9,20,17,45,317.0,47.5,1.15,30.0,102.0,36.47,24.44
2016,9,20,18,0,215.0,34.0,1.0,29.0,55.0,26.29,14.61
2016,9,20,18,15,107.5,17.0,1.0,28.5,27.5,14.51,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,21.89,0.0
2016,9,21,6,45,125.0,30.0,0.8,24.5,46.0,130.35,85.0
2016,9,21,7,0,223.0,51.0,0.9,25.0,82.0,238.59,184.5
2016,9,21,7,15,303.5,68.0,0.95,25.5,131.0,323.44,254.74
2016,9,21,7,30,384.0,85.0,1.0,26.0,180.0,415.87,327.69
2016,9,21,7,45,454.0,94.5,1.1,27.0,234.5,496.93,388.48
2016,9,21,8,0,524.0,104.0,1.2,28.0,289.0,582.74,449.43
2016,9,21,8,15,565.5,112.0,1.2,28.5,342.5,654.46,497.27
2016,9,21,8,30,607.0,120.0,1.2,29.0,396.0,720.12,539.17
2016,9,21,8,45,644.5,124.0,1.25,29.5,448.5,777.41,574.64
2016,9,21,9,0,682.0,128.0,1.3,30.0,501.0,833.78,608.68
2016,9,21,9,15,704.5,133.0,1.35,30.0,548.0,875.46,633.78
2016,9,21,9,30,727.0,138.0,1.4,30.0,595.0,914.79,657.31
2016,9,21,9,45,754.0,136.5,1.45,30.5,639.0,948.21,675.61
2016,9,21,10,0,781.0,135.0,1.5,31.0,683.0,971.86,687.77
2016,9,21,10,15,793.5,138.0,1.55,31.0,718.5,989.97,698.03
2016,9,21,10,30,806.0,141.0,1.6,31.0,754.0,1004.42,706.21
2016,9,21,10,45,822.5,138.5,1.65,31.5,784.0,1013.13,709.59
2016,9,21,11,0,839.0,136.0,1.7,32.0,814.0,1017.89,710.75
2016,9,21,11,15,844.5,137.0,1.8,32.0,834.0,1011.4,707.31
2016,9,21,11,30,850.0,138.0,1.9,32.0,854.0,1000.98,701.64
2016,9,21,11,45,864.0,132.0,2.0,32.5,868.0,975.1,685.04
2016,9,21,12,0,878.0,126.0,2.1,33.0,882.0,958.56,674.4
2016,9,21,12,15,879.0,126.0,2.2,33.0,885.0,931.95,658.7
2016,9,21,12,30,880.0,126.0,2.3,33.0,888.0,901.95,640.81
2016,9,21,12,45,880.0,124.5,2.4,33.5,882.5,866.42,617.95
2016,9,21,13,0,880.0,123.0,2.5,34.0,877.0,827.85,592.99
2016,9,21,13,15,876.5,122.5,2.55,34.0,862.0,784.65,565.65
2016,9,21,13,30,873.0,122.0,2.6,34.0,847.0,738.99,535.19
2016,9,21,13,45,868.0,120.0,2.65,34.0,824.5,688.78,500.22
2016,9,21,14,0,863.0,118.0,2.7,34.0,802.0,636.7,462.94
2016,9,21,14,15,615.5,219.0,2.75,34.0,697.0,537.34,390.15
2016,9,21,14,30,368.0,320.0,2.8,34.0,592.0,449.07,325.69
2016,9,21,14,45,596.5,214.0,2.85,34.0,628.5,441.86,317.8
2016,9,21,15,0,825.0,108.0,2.9,34.0,665.0,403.44,283.11
2016,9,21,15,15,809.0,105.5,2.9,33.5,621.0,341.6,232.62
2016,9,21,15,30,793.0,103.0,2.9,33.0,577.0,280.75,182.34
2016,9,21,15,45,773.0,98.5,2.9,33.0,527.5,218.84,132.22
2016,9,21,16,0,753.0,94.0,2.9,33.0,478.0,159.01,88.28
2016,9,21,16,15,723.0,89.5,2.8,32.5,425.0,95.46,52.56
2016,9,21,16,30,693.0,85.0,2.7,32.0,372.0,62.71,46.58
2016,9,21,16,45,652.0,78.0,2.6,31.5,317.0,58.69,43.5
2016,9,21,17,0,611.0,71.0,2.5,31.0,262.0,54.53,40.19
2016,9,21,17,15,547.0,63.0,2.2,30.0,208.0,49.28,35.9
2016,9,21,17,30,483.0,55.0,1.9,29.0,154.0,43.95,31.31
2016,9,21,17,45,381.0,42.5,1.65,28.0,105.0,34.49,22.97
2016,9,21,18,0,279.0,30.0,1.4,27.0,56.0,24.8,13.2
2016,9,21,18,15,139.5,15.0,1.4,26.5,28.0,12.8,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,15,26.5,5.0,0.9,21.5,5.5,0.0,0.0
2016,9,22,6,30,53.0,10.0,1.1,22.0,11.0,36.53,0.0
2016,9,22,6,45,165.5,28.5,1.35,22.5,47.5,164.37,106.72
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,268.61,210.22
2016,9,22,7,15,361.5,60.5,1.5,23.5,134.0,353.77,282.01
2016,9,22,7,30,445.0,74.0,1.4,24.0,184.0,446.96,356.19
2016,9,22,7,45,497.5,85.0,1.3,25.0,237.0,525.85,414.47
2016,9,22,8,0,550.0,96.0,1.2,26.0,290.0,602.82,467.24
2016,9,22,8,15,590.5,104.0,1.3,26.5,343.0,667.94,511.42
2016,9,22,8,30,631.0,112.0,1.4,27.0,396.0,733.37,554.45
2016,9,22,8,45,657.0,119.0,1.5,28.0,446.5,784.09,585.16
2016,9,22,9,0,683.0,126.0,1.6,29.0,497.0,833.35,614.24
2016,9,22,9,15,704.5,131.0,1.7,29.5,543.5,874.03,638.36
2016,9,22,9,30,726.0,136.0,1.8,30.0,590.0,912.32,660.74
2016,9,22,9,45,741.0,140.0,1.95,30.5,631.0,940.21,676.83
2016,9,22,10,0,756.0,144.0,2.1,31.0,672.0,964.98,690.99
2016,9,22,10,15,767.5,147.0,2.15,31.0,706.5,973.9,695.52
2016,9,22,10,30,779.0,150.0,2.2,31.0,741.0,987.17,703.11
2016,9,22,10,45,787.5,152.0,2.25,31.5,768.0,992.6,704.42
2016,9,22,11,0,796.0,154.0,2.3,32.0,795.0,994.23,703.58
2016,9,22,11,15,801.0,155.5,2.35,32.0,814.0,988.0,699.42
2016,9,22,11,30,806.0,157.0,2.4,32.0,833.0,977.98,693.09
2016,9,22,11,45,805.5,160.0,2.5,32.5,843.0,960.43,681.21
2016,9,22,12,0,805.0,163.0,2.6,33.0,853.0,939.37,667.21
2016,9,22,12,15,589.0,276.5,2.65,33.0,782.5,832.01,595.48
2016,9,22,12,30,373.0,390.0,2.7,33.0,712.0,709.24,509.67
2016,9,22,12,45,585.0,277.0,2.8,33.5,777.5,775.42,558.76
2016,9,22,13,0,797.0,164.0,2.9,34.0,843.0,807.62,583.02
2016,9,22,13,15,792.0,163.0,2.95,34.0,828.0,764.46,553.64
2016,9,22,13,30,787.0,162.0,3.0,34.0,813.0,719.24,522.59
2016,9,22,13,45,776.5,162.0,3.1,34.0,789.5,669.42,487.8
2016,9,22,14,0,766.0,162.0,3.2,34.0,766.0,618.52,451.29
2016,9,22,14,15,755.5,159.0,3.25,34.0,735.0,563.92,411.02
2016,9,22,14,30,745.0,156.0,3.3,34.0,704.0,508.27,368.8
2016,9,22,14,45,709.0,163.0,3.35,34.0,662.5,449.51,323.21
2016,9,22,15,0,673.0,170.0,3.4,34.0,621.0,393.48,278.69
2016,9,22,15,15,443.0,218.5,3.4,33.5,507.0,309.57,218.29
2016,9,22,15,30,213.0,267.0,3.4,33.0,393.0,255.3,182.89
2016,9,22,15,45,114.0,223.5,3.45,32.5,290.5,188.35,136.01
2016,9,22,16,0,15.0,180.0,3.5,32.0,188.0,143.1,106.12
2016,9,22,16,15,24.5,168.5,3.4,31.5,179.5,131.61,97.86
2016,9,22,16,30,34.0,157.0,3.3,31.0,171.0,115.52,90.37
2016,9,22,16,45,26.0,134.5,3.25,31.0,144.5,100.16,77.99
2016,9,22,17,0,18.0,112.0,3.2,31.0,118.0,86.92,67.13
2016,9,22,17,15,9.0,89.0,2.9,30.0,92.0,69.63,52.89
2016,9,22,17,30,0.0,66.0,2.6,29.0,66.0,52.2,38.15
2016,9,22,17,45,0.0,43.5,2.3,28.5,43.5,34.98,23.24
2016,9,22,18,0,0.0,21.0,2.0,28.0,21.0,17.34,7.1
2016,9,22,18,15,0.0,10.5,1.95,27.5,10.5,8.96,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,8.5,4.5,1.8,23.5,4.5,0.0,0.0
2016,9,23,6,30,17.0,9.0,2.1,24.0,9.0,16.69,0.0
2016,9,23,6,45,135.0,27.5,2.4,24.5,44.5,144.68,90.21
2016,9,23,7,0,253.0,46.0,2.7,25.0,80.0,252.21,196.32
2016,9,23,7,15,343.5,59.0,2.85,25.5,128.5,340.29,271.2
2016,9,23,7,30,434.0,72.0,3.0,26.0,177.0,437.21,349.9
2016,9,23,7,45,514.0,76.0,3.2,26.5,232.5,529.55,421.51
2016,9,23,8,0,594.0,80.0,3.4,27.0,288.0,620.99,488.8
2016,9,23,8,15,327.5,131.5,3.45,27.0,249.5,447.9,355.15
2016,9,23,8,30,61.0,183.0,3.5,27.0,211.0,245.83,191.94
2016,9,23,8,45,402.5,139.0,3.6,27.5,354.5,563.68,442.18
2016,9,23,9,0,744.0,95.0,3.7,28.0,498.0,848.51,643.62
2016,9,23,9,15,513.0,184.5,3.75,28.5,474.0,740.91,562.88
2016,9,23,9,30,282.0,274.0,3.8,29.0,450.0,600.91,455.29
2016,9,23,9,45,551.0,189.0,3.85,29.5,562.5,795.9,598.47
2016,9,23,10,0,820.0,104.0,3.9,30.0,675.0,976.93,717.11
2016,9,23,10,15,830.5,106.0,3.9,30.0,709.5,979.76,716.15
2016,9,23,10,30,841.0,108.0,3.9,30.0,744.0,991.22,722.38
2016,9,23,10,45,427.5,183.0,3.95,30.5,507.0,658.46,492.89
2016,9,23,11,0,14.0,258.0,4.0,31.0,270.0,240.35,178.0
2016,9,23,11,15,441.5,184.5,4.0,31.0,553.5,668.97,502.05
2016,9,23,11,30,869.0,111.0,4.0,31.0,837.0,979.24,711.18
2016,9,23,11,45,862.0,117.5,4.0,31.5,845.5,958.98,693.81
2016,9,23,12,0,855.0,124.0,4.0,32.0,854.0,935.23,676.72
2016,9,23,12,15,637.0,244.0,4.05,32.0,789.5,846.02,616.3
2016,9,23,12,30,419.0,364.0,4.1,32.0,725.0,736.63,536.97
2016,9,23,12,45,409.5,366.0,4.15,32.5,716.5,707.25,516.07
2016,9,23,13,0,400.0,368.0,4.2,33.0,708.0,668.04,488.03
2016,9,23,13,15,351.5,379.0,4.2,33.0,673.5,617.0,451.57
2016,9,23,13,30,303.0,390.0,4.2,33.0,639.0,568.55,416.66
2016,9,23,13,45,562.0,257.5,4.25,33.0,703.5,610.1,449.8
2016,9,23,14,0,821.0,125.0,4.3,33.0,768.0,619.04,457.55
2016,9,23,14,15,811.5,123.0,4.3,33.0,737.5,563.69,415.39
2016,9,23,14,30,802.0,121.0,4.3,33.0,707.0,507.57,371.74
2016,9,23,14,45,788.0,119.0,4.35,33.0,669.5,448.98,325.09
2016,9,23,15,0,774.0,117.0,4.4,33.0,632.0,390.66,277.35
2016,9,23,15,15,687.5,140.0,4.35,32.5,574.0,326.78,226.64
2016,9,23,15,30,601.0,163.0,4.3,32.0,516.0,274.89,185.75
2016,9,23,15,45,579.0,152.5,4.3,32.0,469.0,219.11,141.18
2016,9,23,16,0,557.0,142.0,4.3,32.0,422.0,164.49,101.1
2016,9,23,16,15,480.0,140.0,4.15,31.5,361.5,117.25,76.26
2016,9,23,16,30,403.0,138.0,4.0,31.0,301.0,95.47,73.96
2016,9,23,16,45,378.0,119.5,3.85,30.5,254.5,84.47,65.2
2016,9,23,17,0,353.0,101.0,3.7,30.0,208.0,72.92,55.76
2016,9,23,17,15,306.5,84.0,3.4,29.5,162.5,61.72,46.38
2016,9,23,17,30,260.0,67.0,3.1,29.0,117.0,50.08,36.34
2016,9,23,17,45,187.5,48.0,2.8,28.5,78.0,36.41,24.32
2016,9,23,18,0,115.0,29.0,2.5,28.0,39.0,22.7,10.36
2016,9,23,18,15,57.5,14.5,2.55,27.5,19.5,12.38,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,22.0,9.0,2.7,23.0,9.0,19.39,0.0
2016,9,24,6,45,134.5,27.0,2.85,23.5,43.5,143.37,86.81
2016,9,24,7,0,247.0,45.0,3.0,24.0,78.0,247.85,193.53
2016,9,24,7,15,337.0,58.5,3.1,24.0,126.0,336.11,269.59
2016,9,24,7,30,427.0,72.0,3.2,24.0,174.0,433.11,349.68
2016,9,24,7,45,488.5,80.5,3.35,24.5,227.0,515.75,414.59
2016,9,24,8,0,550.0,89.0,3.5,25.0,280.0,596.8,474.92
2016,9,24,8,15,275.0,101.5,3.6,25.5,197.0,385.83,309.23
2016,9,24,8,30,0.0,114.0,3.7,26.0,114.0,99.14,74.62
2016,9,24,8,45,10.0,156.0,3.85,26.5,161.5,149.32,114.84
2016,9,24,9,0,20.0,198.0,4.0,27.0,209.0,200.52,154.7
2016,9,24,9,15,10.0,167.5,4.0,27.5,173.0,157.43,119.85
2016,9,24,9,30,0.0,137.0,4.0,28.0,137.0,117.39,87.55
2016,9,24,9,45,114.5,230.5,4.05,28.5,310.0,360.93,278.03
2016,9,24,10,0,229.0,324.0,4.1,29.0,483.0,581.43,439.84
2016,9,24,10,15,213.0,344.5,4.05,29.0,498.0,584.7,439.38
2016,9,24,10,30,197.0,365.0,4.0,29.0,513.0,586.51,438.97
2016,9,24,10,45,511.5,245.0,4.0,29.5,649.5,813.17,604.41
2016,9,24,11,0,826.0,125.0,4.0,30.0,786.0,993.73,723.99
2016,9,24,11,15,658.0,224.5,4.0,30.0,759.0,926.7,677.7
2016,9,24,11,30,490.0,324.0,4.0,30.0,732.0,840.74,615.08
2016,9,24,11,45,316.0,375.5,4.0,30.0,640.5,692.95,510.16
2016,9,24,12,0,142.0,427.0,4.0,30.0,549.0,551.0,406.42
2016,9,24,12,15,279.5,395.5,4.0,30.0,635.0,649.73,479.83
2016,9,24,12,30,417.0,364.0,4.0,30.0,721.0,735.12,541.11
2016,9,24,12,45,622.5,249.5,4.05,30.5,778.0,782.76,577.22
2016,9,24,13,0,828.0,135.0,4.1,31.0,835.0,804.62,593.96
2016,9,24,13,15,824.0,134.0,4.05,31.0,820.0,761.25,564.14
2016,9,24,13,30,820.0,133.0,4.0,31.0,805.0,715.64,531.42
2016,9,24,13,45,811.0,132.5,4.0,31.0,781.5,665.17,494.71
2016,9,24,14,0,802.0,132.0,4.0,31.0,758.0,613.37,456.19
2016,9,24,14,15,792.0,130.0,4.0,30.5,727.5,558.63,415.38
2016,9,24,14,30,782.0,128.0,4.0,30.0,697.0,503.23,372.71
2016,9,24,14,45,500.5,217.0,4.0,30.0,574.5,399.71,294.58
2016,9,24,15,0,219.0,306.0,4.0,30.0,452.0,324.44,239.8
2016,9,24,15,15,109.5,218.0,3.95,30.0,291.0,207.36,153.1
2016,9,24,15,30,0.0,130.0,3.9,30.0,130.0,106.73,78.7
2016,9,24,15,45,0.0,102.5,3.9,30.0,102.5,84.67,61.71
2016,9,24,16,0,0.0,75.0,3.9,30.0,75.0,62.24,44.16
2016,9,24,16,15,0.0,66.0,3.7,29.5,66.0,54.71,38.41
2016,9,24,16,30,0.0,57.0,3.5,29.0,57.0,47.19,34.25
2016,9,24,16,45,0.0,48.0,3.35,28.5,48.0,39.69,28.08
2016,9,24,17,0,0.0,39.0,3.2,28.0,39.0,32.21,21.82
2016,9,24,17,15,0.0,30.0,3.0,27.5,30.0,24.74,15.45
2016,9,24,17,30,0.0,21.0,2.8,27.0,21.0,17.29,8.99
2016,9,24,17,45,0.0,13.5,2.6,27.0,13.5,11.1,3.53
2016,9,24,18,0,0.0,6.0,2.4,27.0,6.0,4.92,0.0
2016,9,24,18,15,0.0,3.0,2.4,26.5,3.0,2.56,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.5,16.0,13.19,2.46
2016,9,25,7,0,0.0,32.0,2.2,24.0,32.0,26.93,15.87
2016,9,25,7,15,0.0,53.5,2.3,24.0,53.5,48.64,34.15
2016,9,25,7,30,0.0,75.0,2.4,24.0,75.0,69.45,51.59
2016,9,25,7,45,4.0,97.5,2.5,24.0,99.0,94.06,72.01
2016,9,25,8,0,8.0,120.0,2.6,24.0,123.0,118.63,92.06
2016,9,25,8,15,21.5,146.0,2.6,24.0,155.5,155.47,122.0
2016,9,25,8,30,35.0,172.0,2.6,24.0,188.0,209.63,165.1
2016,9,25,8,45,76.0,204.5,2.65,24.5,244.0,283.22,223.06
2016,9,25,9,0,117.0,237.0,2.7,25.0,300.0,378.33,295.48
2016,9,25,9,15,173.5,258.5,2.65,25.0,361.0,456.7,354.43
2016,9,25,9,30,230.0,280.0,2.6,25.0,422.0,536.4,412.85
2016,9,25,9,45,206.0,303.5,2.6,25.5,437.5,538.1,410.72
2016,9,25,10,0,182.0,327.0,2.6,26.0,453.0,537.94,407.78
2016,9,25,10,15,271.0,328.0,2.6,26.0,526.5,647.79,487.18
2016,9,25,10,30,360.0,329.0,2.6,26.0,600.0,735.08,548.34
2016,9,25,10,45,312.5,355.5,2.6,26.5,596.5,709.67,526.65
2016,9,25,11,0,265.0,382.0,2.6,27.0,593.0,682.44,504.68
2016,9,25,11,15,142.5,341.5,2.55,27.0,456.0,488.37,365.4
2016,9,25,11,30,20.0,301.0,2.5,27.0,319.0,284.06,212.88
2016,9,25,11,45,18.0,291.0,2.5,27.5,307.0,271.09,203.25
2016,9,25,12,0,16.0,281.0,2.5,28.0,295.0,258.44,193.3
2016,9,25,12,15,81.5,354.5,2.45,28.0,424.5,399.64,299.0
2016,9,25,12,30,147.0,428.0,2.4,28.0,554.0,535.5,396.16
2016,9,25,12,45,164.0,425.0,2.4,28.0,564.0,535.04,395.37
2016,9,25,13,0,181.0,422.0,2.4,28.0,574.0,532.69,393.99
2016,9,25,13,15,123.5,399.5,2.3,27.5,502.5,454.76,337.99
2016,9,25,13,30,66.0,377.0,2.2,27.0,431.0,374.32,279.62
2016,9,25,13,45,241.5,349.5,2.15,27.0,538.5,471.3,352.93
2016,9,25,14,0,417.0,322.0,2.1,27.0,646.0,539.48,401.85
2016,9,25,14,15,289.0,335.0,2.0,27.0,555.0,445.57,332.09
2016,9,25,14,30,161.0,348.0,1.9,27.0,464.0,366.65,273.85
2016,9,25,14,45,84.0,273.5,1.85,27.0,334.0,259.05,194.4
2016,9,25,15,0,7.0,199.0,1.8,27.0,204.0,165.17,124.18
2016,9,25,15,15,3.5,109.5,1.8,26.5,112.0,91.82,67.66
2016,9,25,15,30,0.0,20.0,1.8,26.0,20.0,16.54,7.77
2016,9,25,15,45,0.0,30.0,1.85,26.0,30.0,24.81,14.56
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,33.09,21.36
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,29.34,18.43
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,25.59,16.39
2016,9,25,16,45,0.0,26.0,1.75,25.0,26.0,21.44,12.87
2016,9,25,17,0,0.0,21.0,1.7,25.0,21.0,17.29,9.3
2016,9,25,17,15,0.0,16.0,1.65,24.5,16.0,13.16,5.72
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,9.03,2.09
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,5.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,24.0,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,3.7,20.0,12.5,10.29,0.46
2016,9,26,7,0,0.0,25.0,3.8,20.0,25.0,20.63,11.05
2016,9,26,7,15,0.0,41.5,3.85,20.0,41.5,34.48,22.99
2016,9,26,7,30,0.0,58.0,3.9,20.0,58.0,49.79,36.08
2016,9,26,7,45,0.0,76.5,4.0,20.0,76.5,67.05,50.63
2016,9,26,8,0,0.0,95.0,4.1,20.0,95.0,84.12,64.79
2016,9,26,8,15,0.0,76.0,4.15,20.0,76.0,63.28,47.31
2016,9,26,8,30,0.0,57.0,4.2,20.0,57.0,47.2,33.81
2016,9,26,8,45,0.0,68.5,4.3,20.5,68.5,56.81,41.56
2016,9,26,9,0,0.0,80.0,4.4,21.0,80.0,66.44,49.22
2016,9,26,9,15,0.0,94.0,4.4,21.0,94.0,78.38,58.79
2016,9,26,9,30,0.0,108.0,4.4,21.0,108.0,90.82,68.71
2016,9,26,9,45,0.0,132.5,4.4,21.0,133.0,112.86,86.31
2016,9,26,10,0,0.0,157.0,4.4,21.0,158.0,135.04,103.85
2016,9,26,10,15,5.0,192.5,4.4,21.0,197.0,172.71,133.8
2016,9,26,10,30,10.0,228.0,4.4,21.0,236.0,210.56,163.54
2016,9,26,10,45,8.5,216.5,4.4,21.5,223.5,197.2,152.37
2016,9,26,11,0,7.0,205.0,4.4,22.0,211.0,184.29,141.72
2016,9,26,11,15,5.5,188.0,4.4,22.0,193.0,166.77,127.77
2016,9,26,11,30,4.0,171.0,4.4,22.0,175.0,149.68,114.18
2016,9,26,11,45,6.0,188.0,4.4,22.5,193.5,166.29,127.01
2016,9,26,12,0,8.0,205.0,4.4,23.0,212.0,182.69,139.54
2016,9,26,12,15,11.0,238.5,4.35,23.0,248.0,214.38,164.14
2016,9,26,12,30,14.0,272.0,4.3,23.0,284.0,245.62,188.2
2016,9,26,12,45,11.0,237.0,4.25,23.0,246.5,210.85,161.25
2016,9,26,13,0,8.0,202.0,4.2,23.0,209.0,177.03,135.01
2016,9,26,13,15,6.5,190.0,4.15,23.0,195.5,164.79,125.51
2016,9,26,13,30,5.0,178.0,4.1,23.0,182.0,152.81,116.19
2016,9,26,13,45,21.0,249.0,4.1,23.0,265.0,222.35,170.83
2016,9,26,14,0,37.0,320.0,4.1,23.0,348.0,293.35,225.56
2016,9,26,14,15,18.5,191.5,4.05,23.0,205.5,171.38,131.11
2016,9,26,14,30,0.0,63.0,4.0,23.0,63.0,52.41,36.76
2016,9,26,14,45,0.0,38.0,3.95,23.0,38.0,31.54,20.01
2016,9,26,15,0,0.0,13.0,3.9,23.0,13.0,10.76,3.14
2016,9,26,15,15,14.5,117.5,3.8,22.5,126.0,101.28,76.4
2016,9,26,15,30,29.0,222.0,3.7,22.0,239.0,180.58,139.54
2016,9,26,15,45,76.5,217.0,3.65,22.0,256.0,179.35,136.66
2016,9,26,16,0,124.0,212.0,3.6,22.0,273.0,167.61,125.87
2016,9,26,16,15,117.5,187.5,3.55,22.0,240.0,137.43,104.48
2016,9,26,16,30,111.0,163.0,3.5,22.0,207.0,115.27,93.66
2016,9,26,16,45,99.0,138.5,3.45,22.0,173.5,99.62,80.53
2016,9,26,17,0,87.0,114.0,3.4,22.0,140.0,83.45,66.7
2016,9,26,17,15,67.5,90.0,3.2,21.5,107.5,68.35,53.62
2016,9,26,17,30,48.0,66.0,3.0,21.0,75.0,50.97,38.23
2016,9,26,17,45,24.0,43.5,2.85,21.0,48.0,34.23,23.03
2016,9,26,18,0,0.0,21.0,2.7,21.0,21.0,17.15,3.77
2016,9,26,18,15,0.0,10.5,2.7,20.5,10.5,8.96,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,6.0,21.0,2.95,17.5,21.5,22.17,6.99
2016,9,27,7,0,12.0,42.0,3.0,18.0,43.0,56.13,40.25
2016,9,27,7,15,32.5,65.5,3.05,18.0,72.0,97.38,76.28
2016,9,27,7,30,53.0,89.0,3.1,18.0,101.0,138.84,112.23
2016,9,27,7,45,70.5,112.5,3.2,18.5,133.5,178.89,146.04
2016,9,27,8,0,88.0,136.0,3.3,19.0,166.0,219.78,179.7
2016,9,27,8,15,94.0,161.0,3.3,19.5,198.0,253.61,206.37
2016,9,27,8,30,100.0,186.0,3.3,20.0,230.0,287.23,232.23
2016,9,27,8,45,50.0,172.0,3.35,20.5,194.5,220.03,175.84
2016,9,27,9,0,0.0,158.0,3.4,21.0,159.0,140.36,109.14
2016,9,27,9,15,10.5,192.5,3.3,21.5,199.5,183.74,143.79
2016,9,27,9,30,21.0,227.0,3.2,22.0,240.0,227.51,177.89
2016,9,27,9,45,36.5,261.0,3.1,22.5,285.5,297.54,231.74
2016,9,27,10,0,52.0,295.0,3.0,23.0,331.0,348.27,269.56
2016,9,27,10,15,57.0,314.5,2.9,23.0,355.5,371.33,286.18
2016,9,27,10,30,62.0,334.0,2.8,23.0,380.0,393.95,302.42
2016,9,27,10,45,120.0,362.0,2.7,23.5,455.5,500.76,381.37
2016,9,27,11,0,178.0,390.0,2.6,24.0,531.0,583.72,440.36
2016,9,27,11,15,233.5,391.5,2.55,24.0,581.5,632.93,475.54
2016,9,27,11,30,289.0,393.0,2.5,24.0,632.0,698.72,521.51
2016,9,27,11,45,281.5,400.5,2.45,24.0,635.5,686.66,511.67
2016,9,27,12,0,274.0,408.0,2.4,24.0,639.0,673.3,501.56
2016,9,27,12,15,166.0,397.0,2.4,24.0,537.5,534.17,401.11
2016,9,27,12,30,58.0,386.0,2.4,24.0,436.0,403.85,304.5
2016,9,27,12,45,46.0,365.5,2.4,24.0,405.0,368.23,278.59
2016,9,27,13,0,34.0,345.0,2.4,24.0,374.0,334.16,253.21
2016,9,27,13,15,38.0,345.5,2.4,24.0,377.0,332.63,252.38
2016,9,27,13,30,42.0,346.0,2.4,24.0,380.0,330.5,250.96
2016,9,27,13,45,43.5,338.0,2.4,24.0,373.0,318.7,242.3
2016,9,27,14,0,45.0,330.0,2.4,24.0,366.0,306.75,233.52
2016,9,27,14,15,100.5,336.5,2.35,24.0,410.0,336.03,255.99
2016,9,27,14,30,156.0,343.0,2.3,24.0,454.0,360.5,273.85
2016,9,27,14,45,256.0,307.5,2.3,24.0,478.5,362.3,273.76
2016,9,27,15,0,356.0,272.0,2.3,24.0,503.0,349.96,261.31
2016,9,27,15,15,282.5,263.5,2.2,23.5,438.5,292.47,217.39
2016,9,27,15,30,209.0,255.0,2.1,23.0,374.0,245.29,182.23
2016,9,27,15,45,144.5,230.0,2.05,23.0,309.0,197.27,146.83
2016,9,27,16,0,80.0,205.0,2.0,23.0,244.0,161.44,121.94
2016,9,27,16,15,328.5,151.5,1.85,22.5,282.5,120.48,85.91
2016,9,27,16,30,577.0,98.0,1.7,22.0,321.0,71.96,56.62
2016,9,27,16,45,534.5,88.0,1.55,22.0,269.5,66.12,51.79
2016,9,27,17,0,492.0,78.0,1.4,22.0,218.0,60.04,46.55
2016,9,27,17,15,418.5,67.0,1.2,21.5,167.0,50.63,38.33
2016,9,27,17,30,345.0,56.0,1.0,21.0,116.0,42.71,31.13
2016,9,27,17,45,244.0,39.5,0.85,21.0,74.0,30.41,19.75
2016,9,27,18,0,143.0,23.0,0.7,21.0,32.0,17.87,2.23
2016,9,27,18,15,71.5,11.5,0.7,21.0,16.0,9.82,0.0
2016,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,28,6,45,165.5,18.5,1.9,18.5,39.0,150.43,74.27
2016,9,28,7,0,331.0,37.0,2.2,19.0,78.0,296.37,234.25
2016,9,28,7,15,422.0,47.5,2.2,19.5,127.5,388.79,315.01
2016,9,28,7,30,513.0,58.0,2.2,20.0,177.0,488.93,396.77
2016,9,28,7,45,572.0,65.0,2.2,20.5,231.0,566.11,455.99
2016,9,28,8,0,631.0,72.0,2.2,21.0,285.0,646.19,514.41
2016,9,28,8,15,669.5,77.5,2.1,21.5,339.0,708.81,556.84
2016,9,28,8,30,708.0,83.0,2.0,22.0,393.0,771.58,597.6
2016,9,28,8,45,736.5,87.0,1.9,23.0,444.0,817.89,624.13
2016,9,28,9,0,765.0,91.0,1.8,24.0,495.0,867.77,652.15
2016,9,28,9,15,785.0,94.0,1.7,24.5,541.5,906.13,672.78
2016,9,28,9,30,805.0,97.0,1.6,25.0,588.0,941.81,691.2
2016,9,28,9,45,819.5,99.5,1.55,25.5,629.5,968.35,704.05
2016,9,28,10,0,834.0,102.0,1.5,26.0,671.0,991.53,714.72
2016,9,28,10,15,844.5,104.0,1.45,26.0,705.0,994.09,713.83
2016,9,28,10,30,855.0,106.0,1.4,26.0,739.0,1005.2,718.71
2016,9,28,10,45,862.5,107.0,1.35,26.5,766.5,1008.31,717.19
2016,9,28,11,0,870.0,108.0,1.3,27.0,794.0,1007.55,713.53
2016,9,28,11,15,875.0,109.0,1.3,27.0,813.0,1000.38,708.35
2016,9,28,11,30,880.0,110.0,1.3,27.0,832.0,989.32,701.01
2016,9,28,11,45,890.5,106.0,1.35,27.5,844.5,974.44,690.89
2016,9,28,12,0,901.0,102.0,1.4,28.0,857.0,955.6,678.43
2016,9,28,12,15,901.5,102.0,1.4,28.0,859.0,927.8,661.07
2016,9,28,12,30,902.0,102.0,1.4,28.0,861.0,896.56,641.61
2016,9,28,12,45,901.0,101.5,1.45,28.5,854.0,860.24,618.24
2016,9,28,13,0,900.0,101.0,1.5,29.0,847.0,820.87,592.79
2016,9,28,13,15,896.0,100.0,1.5,29.0,832.0,775.88,564.1
2016,9,28,13,30,892.0,99.0,1.5,29.0,817.0,728.46,532.81
2016,9,28,13,45,887.0,97.5,1.5,29.0,793.5,677.69,497.19
2016,9,28,14,0,882.0,96.0,1.5,29.0,770.0,625.02,459.2
2016,9,28,14,15,874.0,94.5,1.5,29.0,739.0,569.03,417.65
2016,9,28,14,30,866.0,93.0,1.5,29.0,708.0,511.91,373.85
2016,9,28,14,45,856.0,90.5,1.5,29.0,670.5,452.21,326.63
2016,9,28,15,0,846.0,88.0,1.5,29.0,633.0,392.13,277.54
2016,9,28,15,15,830.5,85.5,1.45,29.0,589.0,330.26,225.85
2016,9,28,15,30,815.0,83.0,1.4,29.0,545.0,265.01,171.27
2016,9,28,15,45,796.0,79.0,1.4,29.0,496.0,202.54,120.36
2016,9,28,16,0,777.0,75.0,1.4,29.0,447.0,142.0,76.09
2016,9,28,16,15,747.0,71.0,1.3,28.5,394.5,83.15,45.66
2016,9,28,16,30,717.0,67.0,1.2,28.0,342.0,55.51,41.43
2016,9,28,16,45,675.0,61.5,1.15,28.0,287.5,51.72,38.35
2016,9,28,17,0,633.0,56.0,1.1,28.0,233.0,43.98,31.8
2016,9,28,17,15,563.0,49.0,1.05,27.0,179.5,39.0,27.56
2016,9,28,17,30,493.0,42.0,1.0,26.0,126.0,33.99,23.06
2016,9,28,17,45,372.5,31.0,0.95,25.5,80.5,25.35,15.04
2016,9,28,18,0,252.0,20.0,0.9,25.0,35.0,16.6,0.0
2016,9,28,18,15,126.0,10.0,0.9,24.5,17.5,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,17.0,3.65,16.5,41.0,166.18,75.56
2016,9,29,7,0,393.0,34.0,3.9,17.0,82.0,333.91,266.65
2016,9,29,7,15,485.5,43.5,3.95,17.5,134.0,428.81,351.89
2016,9,29,7,30,578.0,53.0,4.0,18.0,186.0,531.66,437.04
2016,9,29,7,45,635.0,59.0,4.1,18.5,241.5,608.5,497.61
2016,9,29,8,0,692.0,65.0,4.2,19.0,297.0,683.1,553.62
2016,9,29,8,15,729.0,70.0,4.25,19.5,352.5,746.42,598.72
2016,9,29,8,30,766.0,75.0,4.3,20.0,408.0,809.42,642.06
2016,9,29,8,45,793.5,78.0,4.4,21.0,460.5,860.24,674.28
2016,9,29,9,0,821.0,81.0,4.5,22.0,513.0,909.25,704.63
2016,9,29,9,15,839.5,84.0,4.45,22.5,560.5,947.29,726.93
2016,9,29,9,30,858.0,87.0,4.4,23.0,608.0,971.1,739.42
2016,9,29,9,45,873.0,88.5,4.4,23.5,650.5,997.42,753.9
2016,9,29,10,0,888.0,90.0,4.4,24.0,693.0,1020.3,766.0
2016,9,29,10,15,898.0,92.0,4.4,24.0,728.5,1035.0,774.16
2016,9,29,10,30,908.0,94.0,4.4,24.0,764.0,1045.78,779.89
2016,9,29,10,45,915.5,94.5,4.4,24.5,791.5,1048.25,778.74
2016,9,29,11,0,923.0,95.0,4.4,25.0,819.0,1046.65,775.14
2016,9,29,11,15,928.0,96.0,4.4,25.5,838.5,1038.99,767.74
2016,9,29,11,30,933.0,97.0,4.4,26.0,858.0,1027.22,757.86
2016,9,29,11,45,934.0,98.0,4.45,26.5,869.0,1007.53,743.21
2016,9,29,12,0,935.0,99.0,4.5,27.0,880.0,983.97,726.18
2016,9,29,12,15,936.0,99.5,4.5,27.0,882.0,956.14,707.57
2016,9,29,12,30,937.0,100.0,4.5,27.0,884.0,924.68,686.56
2016,9,29,12,45,935.5,99.5,4.5,27.0,877.0,886.63,661.06
2016,9,29,13,0,934.0,99.0,4.5,27.0,870.0,845.45,633.33
2016,9,29,13,15,930.5,98.5,4.45,27.0,854.5,799.81,602.17
2016,9,29,13,30,927.0,98.0,4.4,27.0,839.0,751.57,568.32
2016,9,29,13,45,922.5,96.5,4.4,27.0,815.5,699.35,529.6
2016,9,29,14,0,918.0,95.0,4.4,27.0,792.0,645.09,488.37
2016,9,29,14,15,909.5,93.5,4.35,27.0,760.0,586.83,442.9
2016,9,29,14,30,901.0,92.0,4.3,27.0,728.0,527.41,395.22
2016,9,29,14,45,887.5,91.0,4.25,27.0,688.5,465.4,344.15
2016,9,29,15,0,874.0,90.0,4.2,27.0,649.0,403.33,291.61
2016,9,29,15,15,858.5,87.5,4.1,26.5,603.5,339.64,237.23
2016,9,29,15,30,843.0,85.0,4.0,26.0,558.0,272.67,179.93
2016,9,29,15,45,823.5,81.0,3.95,26.0,508.0,208.26,126.07
2016,9,29,16,0,804.0,77.0,3.9,26.0,458.0,145.83,79.5
2016,9,29,16,15,773.0,73.0,3.55,25.0,403.5,85.16,47.92
2016,9,29,16,30,742.0,69.0,3.2,24.0,349.0,57.46,43.86
2016,9,29,16,45,697.5,63.5,2.9,23.5,293.0,53.67,40.8
2016,9,29,17,0,653.0,58.0,2.6,23.0,237.0,45.77,34.05
2016,9,29,17,15,579.5,50.0,2.35,22.0,182.0,40.0,29.02
2016,9,29,17,30,506.0,42.0,2.1,21.0,127.0,34.16,23.69
2016,9,29,17,45,377.0,30.5,1.85,20.5,80.0,25.04,15.01
2016,9,29,18,0,248.0,19.0,1.6,20.0,33.0,15.79,0.0
2016,9,29,18,15,124.0,9.5,1.6,19.5,16.5,8.11,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
