Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,169.5,15.0,0.85,13.5,31.0,115.45,0.0
2016,10,10,7,0,339.0,30.0,0.8,14.0,62.0,301.36,227.19
2016,10,10,7,15,445.5,41.0,0.8,14.5,113.0,405.61,327.04
2016,10,10,7,30,552.0,52.0,0.8,15.0,164.0,519.43,419.03
2016,10,10,7,45,618.0,59.0,0.8,16.0,220.0,603.74,482.26
2016,10,10,8,0,684.0,66.0,0.8,17.0,276.0,691.28,543.83
2016,10,10,8,15,726.0,71.5,0.75,17.5,332.0,752.55,583.71
2016,10,10,8,30,768.0,77.0,0.7,18.0,388.0,820.21,626.11
2016,10,10,8,45,798.5,80.5,0.65,19.0,441.0,873.99,656.0
2016,10,10,9,0,829.0,84.0,0.6,20.0,494.0,925.97,683.58
2016,10,10,9,15,849.5,87.0,0.7,21.0,542.5,965.35,705.39
2016,10,10,9,30,870.0,90.0,0.8,22.0,591.0,1001.79,725.19
2016,10,10,9,45,885.5,92.5,0.9,23.0,633.5,1017.49,731.89
2016,10,10,10,0,901.0,95.0,1.0,24.0,676.0,1041.21,743.89
2016,10,10,10,15,912.0,96.5,1.0,24.0,711.0,1055.4,750.75
2016,10,10,10,30,923.0,98.0,1.0,24.0,746.0,1065.66,755.46
2016,10,10,10,45,931.0,99.5,1.0,24.5,773.5,1068.79,754.6
2016,10,10,11,0,939.0,101.0,1.0,25.0,801.0,1067.77,751.5
2016,10,10,11,15,943.5,101.5,1.0,25.5,820.0,1057.96,743.33
2016,10,10,11,30,948.0,102.0,1.0,26.0,839.0,1044.05,732.99
2016,10,10,11,45,953.0,101.5,1.05,26.5,849.5,1025.46,721.02
2016,10,10,12,0,958.0,101.0,1.1,27.0,860.0,1002.84,706.71
2016,10,10,12,15,958.0,101.0,1.1,27.0,861.0,972.29,688.06
2016,10,10,12,30,958.0,101.0,1.1,27.0,862.0,938.15,667.24
2016,10,10,12,45,956.0,100.5,1.15,27.5,853.5,898.4,642.33
2016,10,10,13,0,954.0,100.0,1.2,28.0,845.0,855.53,615.26
2016,10,10,13,15,949.5,99.0,1.2,28.0,828.0,807.38,585.05
2016,10,10,13,30,945.0,98.0,1.2,28.0,811.0,756.73,551.86
2016,10,10,13,45,938.5,96.5,1.3,28.0,785.0,702.04,514.82
2016,10,10,14,0,932.0,95.0,1.4,28.0,759.0,645.51,475.02
2016,10,10,14,15,922.0,93.5,1.4,28.0,725.5,585.52,430.51
2016,10,10,14,30,912.0,92.0,1.4,28.0,692.0,524.58,383.72
2016,10,10,14,45,899.5,89.5,1.45,28.0,651.0,461.04,333.55
2016,10,10,15,0,887.0,87.0,1.5,28.0,610.0,397.41,281.49
2016,10,10,15,15,868.0,84.0,1.55,27.5,563.0,328.78,224.93
2016,10,10,15,30,849.0,81.0,1.6,27.0,516.0,263.58,170.32
2016,10,10,15,45,824.0,77.5,1.7,27.0,464.5,198.64,117.58
2016,10,10,16,0,799.0,74.0,1.8,27.0,413.0,136.43,73.1
2016,10,10,16,15,761.5,69.5,1.6,26.0,357.5,76.02,44.31
2016,10,10,16,30,724.0,65.0,1.4,25.0,302.0,55.15,41.78
2016,10,10,16,45,668.0,58.5,1.25,24.5,245.5,50.34,37.75
2016,10,10,17,0,612.0,52.0,1.1,24.0,189.0,41.74,30.29
2016,10,10,17,15,517.0,43.0,1.1,23.0,136.0,34.95,24.21
2016,10,10,17,30,422.0,34.0,1.1,22.0,83.0,28.12,17.63
2016,10,10,17,45,211.0,17.0,1.15,21.0,41.5,13.82,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,15.0,0.95,15.5,29.5,108.93,0.0
2016,10,11,7,0,317.0,30.0,0.9,16.0,59.0,287.27,212.77
2016,10,11,7,15,425.0,40.5,1.0,16.5,108.5,391.04,313.84
2016,10,11,7,30,533.0,51.0,1.1,17.0,158.0,504.41,406.47
2016,10,11,7,45,597.5,58.5,1.25,18.0,212.5,587.32,470.36
2016,10,11,8,0,662.0,66.0,1.4,19.0,267.0,673.43,533.2
2016,10,11,8,15,704.0,71.0,1.4,20.0,321.5,738.96,576.79
2016,10,11,8,30,746.0,76.0,1.4,21.0,376.0,799.41,614.83
2016,10,11,8,45,776.5,79.5,1.45,22.0,428.0,852.48,646.88
2016,10,11,9,0,807.0,83.0,1.5,23.0,480.0,903.84,676.83
2016,10,11,9,15,827.5,86.0,1.55,23.5,527.0,942.69,699.14
2016,10,11,9,30,848.0,89.0,1.6,24.0,574.0,978.7,719.43
2016,10,11,9,45,864.0,90.5,1.7,25.0,615.5,993.36,725.16
2016,10,11,10,0,880.0,92.0,1.8,26.0,657.0,1016.17,736.37
2016,10,11,10,15,890.5,94.0,1.8,26.5,691.0,1030.36,742.11
2016,10,11,10,30,901.0,96.0,1.8,27.0,725.0,1040.68,745.64
2016,10,11,10,45,909.5,96.5,1.8,27.5,752.0,1043.25,744.5
2016,10,11,11,0,918.0,97.0,1.8,28.0,779.0,1041.79,741.13
2016,10,11,11,15,922.5,98.0,1.85,28.0,797.5,1032.84,735.49
2016,10,11,11,30,927.0,99.0,1.9,28.0,816.0,1019.87,727.54
2016,10,11,11,45,932.5,98.0,2.0,28.5,826.0,1001.67,715.63
2016,10,11,12,0,938.0,97.0,2.1,29.0,836.0,979.53,701.31
2016,10,11,12,15,938.0,97.0,2.1,29.0,836.5,949.61,682.38
2016,10,11,12,30,938.0,97.0,2.1,29.0,837.0,916.18,661.25
2016,10,11,12,45,936.5,96.0,2.15,29.5,829.0,877.13,635.6
2016,10,11,13,0,935.0,95.0,2.2,30.0,821.0,835.0,607.83
2016,10,11,13,15,930.5,94.0,2.25,30.0,804.0,787.76,577.64
2016,10,11,13,30,926.0,93.0,2.3,30.0,787.0,738.07,544.46
2016,10,11,13,45,920.0,91.5,2.35,30.5,762.0,684.73,505.61
2016,10,11,14,0,914.0,90.0,2.4,31.0,737.0,629.56,464.43
2016,10,11,14,15,904.5,88.5,2.4,30.5,704.0,570.93,421.12
2016,10,11,14,30,895.0,87.0,2.4,30.0,671.0,511.34,375.43
2016,10,11,14,45,875.5,87.0,2.4,30.0,630.0,448.2,324.83
2016,10,11,15,0,856.0,87.0,2.4,30.0,589.0,383.75,271.81
2016,10,11,15,15,837.0,84.5,2.35,29.5,543.0,319.58,218.28
2016,10,11,15,30,818.0,82.0,2.3,29.0,497.0,256.81,165.53
2016,10,11,15,45,792.0,78.0,2.3,29.0,446.5,193.34,114.14
2016,10,11,16,0,766.0,74.0,2.3,29.0,396.0,132.77,71.06
2016,10,11,16,15,728.0,69.5,2.0,28.0,342.0,74.57,43.58
2016,10,11,16,30,690.0,65.0,1.7,27.0,288.0,54.93,41.23
2016,10,11,16,45,632.5,58.5,1.45,26.5,233.5,46.04,33.75
2016,10,11,17,0,575.0,52.0,1.2,26.0,179.0,41.6,29.87
2016,10,11,17,15,479.0,42.5,1.2,25.0,127.5,34.44,23.5
2016,10,11,17,30,383.0,33.0,1.2,24.0,76.0,27.22,16.57
2016,10,11,17,45,191.5,16.5,1.25,23.5,38.0,13.42,0.0
2016,10,11,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,16.0,1.8,19.5,27.0,88.97,0.0
2016,10,12,7,0,248.0,32.0,2.0,20.0,54.0,245.08,177.1
2016,10,12,7,15,357.5,44.5,2.2,20.5,101.5,347.85,277.8
2016,10,12,7,30,467.0,57.0,2.4,21.0,149.0,462.11,373.0
2016,10,12,7,45,544.0,63.5,2.6,22.0,203.0,551.66,443.18
2016,10,12,8,0,621.0,70.0,2.8,23.0,257.0,644.99,512.61
2016,10,12,8,15,664.5,75.5,2.9,23.5,310.5,711.13,559.57
2016,10,12,8,30,708.0,81.0,3.0,24.0,364.0,777.6,605.11
2016,10,12,8,45,745.0,83.0,3.2,25.0,415.5,827.68,636.98
2016,10,12,9,0,782.0,85.0,3.4,26.0,467.0,882.61,671.47
2016,10,12,9,15,537.0,164.5,3.45,26.5,438.5,750.71,575.8
2016,10,12,9,30,292.0,244.0,3.5,27.0,410.0,586.48,450.35
2016,10,12,9,45,575.0,169.5,3.55,27.5,526.0,814.85,617.74
2016,10,12,10,0,858.0,95.0,3.6,28.0,642.0,997.38,737.36
2016,10,12,10,15,869.0,96.5,3.6,28.5,675.5,1011.27,742.03
2016,10,12,10,30,880.0,98.0,3.6,29.0,709.0,1021.42,745.73
2016,10,12,10,45,887.0,99.5,3.6,29.5,735.5,1023.63,744.45
2016,10,12,11,0,894.0,101.0,3.6,30.0,762.0,1021.9,740.86
2016,10,12,11,15,899.0,102.0,3.55,30.0,780.0,1013.64,734.39
2016,10,12,11,30,904.0,103.0,3.5,30.0,798.0,1001.44,725.6
2016,10,12,11,45,906.0,103.5,3.5,30.5,807.5,981.93,711.15
2016,10,12,12,0,908.0,104.0,3.5,31.0,817.0,958.69,694.5
2016,10,12,12,15,908.0,104.0,3.45,31.0,817.5,929.51,675.16
2016,10,12,12,30,908.0,104.0,3.4,31.0,818.0,896.93,653.66
2016,10,12,12,45,906.5,103.0,3.4,31.5,810.0,858.86,627.52
2016,10,12,13,0,905.0,102.0,3.4,32.0,802.0,817.82,599.41
2016,10,12,13,15,900.0,101.5,3.3,32.0,785.0,771.88,568.61
2016,10,12,13,30,895.0,101.0,3.2,32.0,768.0,723.64,534.76
2016,10,12,13,45,888.5,99.5,3.15,32.0,743.0,671.4,496.84
2016,10,12,14,0,882.0,98.0,3.1,32.0,718.0,617.47,456.75
2016,10,12,14,15,871.5,96.0,3.05,32.0,685.5,559.49,412.63
2016,10,12,14,30,861.0,94.0,3.0,32.0,653.0,500.76,366.62
2016,10,12,14,45,845.5,92.5,2.95,32.0,613.0,438.9,316.95
2016,10,12,15,0,830.0,91.0,2.9,32.0,573.0,377.51,266.27
2016,10,12,15,15,810.0,88.0,2.8,32.0,527.5,314.21,213.27
2016,10,12,15,30,790.0,85.0,2.7,32.0,482.0,252.5,161.51
2016,10,12,15,45,762.0,81.5,2.6,32.0,432.0,190.93,112.25
2016,10,12,16,0,734.0,78.0,2.5,32.0,382.0,132.55,71.34
2016,10,12,16,15,694.5,73.0,2.15,31.0,329.0,71.29,41.14
2016,10,12,16,30,655.0,68.0,1.8,30.0,276.0,52.46,38.63
2016,10,12,16,45,593.5,61.0,1.5,29.5,222.5,47.79,34.76
2016,10,12,17,0,532.0,54.0,1.2,29.0,169.0,43.07,30.66
2016,10,12,17,15,433.5,44.0,1.15,28.0,119.5,35.61,24.09
2016,10,12,17,30,335.0,34.0,1.1,27.0,70.0,28.09,16.83
2016,10,12,17,45,167.5,17.0,1.1,26.0,35.0,13.91,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,20.0,10.0,8.54,0.0
2016,10,13,7,0,0.0,20.0,1.9,20.0,20.0,16.51,6.41
2016,10,13,7,15,0.0,39.0,1.95,20.5,39.0,35.06,22.97
2016,10,13,7,30,0.0,58.0,2.0,21.0,58.0,53.73,38.9
2016,10,13,7,45,0.0,79.5,2.05,21.5,79.5,74.87,56.65
2016,10,13,8,0,0.0,101.0,2.1,22.0,101.0,95.47,73.59
2016,10,13,8,15,5.0,121.0,2.0,22.5,123.0,118.29,92.17
2016,10,13,8,30,10.0,141.0,1.9,23.0,145.0,141.33,110.53
2016,10,13,8,45,14.0,159.5,1.85,23.5,166.0,161.91,126.53
2016,10,13,9,0,18.0,178.0,1.8,24.0,187.0,182.67,142.38
2016,10,13,9,15,97.5,217.0,1.55,24.5,272.0,321.26,251.51
2016,10,13,9,30,177.0,256.0,1.3,25.0,357.0,465.9,358.31
2016,10,13,9,45,270.0,260.5,1.1,25.5,426.5,583.68,440.71
2016,10,13,10,0,363.0,265.0,0.9,26.0,496.0,680.73,504.73
2016,10,13,10,15,581.0,194.5,0.8,26.5,586.5,850.12,616.88
2016,10,13,10,30,799.0,124.0,0.7,27.0,677.0,981.75,692.87
2016,10,13,10,45,617.0,211.0,0.65,27.5,647.5,894.49,633.68
2016,10,13,11,0,435.0,298.0,0.6,28.0,618.0,787.73,559.66
2016,10,13,11,15,636.5,210.5,0.75,28.5,691.5,891.59,632.41
2016,10,13,11,30,838.0,123.0,0.9,29.0,765.0,970.55,680.69
2016,10,13,11,45,838.5,125.0,1.1,29.5,773.5,951.76,669.88
2016,10,13,12,0,839.0,127.0,1.3,30.0,782.0,929.42,657.78
2016,10,13,12,15,689.0,205.0,1.5,30.0,743.5,853.0,611.92
2016,10,13,12,30,539.0,283.0,1.7,30.0,705.0,765.96,553.87
2016,10,13,12,45,528.0,282.5,1.9,30.5,692.0,729.93,530.64
2016,10,13,13,0,517.0,282.0,2.1,31.0,679.0,692.76,505.59
2016,10,13,13,15,398.5,315.0,2.15,30.5,617.5,595.69,438.23
2016,10,13,13,30,280.0,348.0,2.2,30.0,556.0,519.14,383.81
2016,10,13,13,45,260.5,339.0,2.3,30.0,527.5,477.82,354.63
2016,10,13,14,0,241.0,330.0,2.4,30.0,499.0,431.37,321.14
2016,10,13,14,15,385.0,272.5,2.4,30.0,527.5,445.89,331.87
2016,10,13,14,30,529.0,215.0,2.4,30.0,556.0,443.4,327.99
2016,10,13,14,45,625.5,168.0,2.4,30.0,547.0,410.72,300.23
2016,10,13,15,0,722.0,121.0,2.4,30.0,538.0,362.27,258.55
2016,10,13,15,15,610.5,141.5,2.35,29.5,474.5,297.48,207.92
2016,10,13,15,30,499.0,162.0,2.3,29.0,411.0,241.82,165.65
2016,10,13,15,45,392.0,161.5,2.25,29.0,344.5,186.46,125.51
2016,10,13,16,0,285.0,161.0,2.2,29.0,278.0,145.71,99.77
2016,10,13,16,15,406.0,123.5,2.0,28.5,264.5,97.52,67.04
2016,10,13,16,30,527.0,86.0,1.8,28.0,251.0,65.46,49.91
2016,10,13,16,45,461.5,76.0,1.65,27.5,200.5,59.06,44.58
2016,10,13,17,0,396.0,66.0,1.5,27.0,150.0,49.95,36.71
2016,10,13,17,15,299.5,51.5,1.45,26.5,104.0,39.32,27.29
2016,10,13,17,30,203.0,37.0,1.4,26.0,58.0,28.5,17.01
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.0,14.39,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,20.5,22.5,65.3,0.0
2016,10,14,7,0,171.0,31.0,1.0,21.0,45.0,192.74,132.62
2016,10,14,7,15,277.5,45.0,1.1,21.5,89.0,291.01,229.72
2016,10,14,7,30,384.0,59.0,1.2,22.0,133.0,398.88,319.15
2016,10,14,7,45,445.5,70.5,1.35,22.5,182.5,481.93,385.04
2016,10,14,8,0,507.0,82.0,1.5,23.0,232.0,564.93,447.61
2016,10,14,8,15,253.5,96.5,1.6,23.5,171.5,349.64,281.07
2016,10,14,8,30,0.0,111.0,1.7,24.0,111.0,98.91,75.1
2016,10,14,8,45,0.0,76.5,1.8,24.5,76.5,63.48,46.4
2016,10,14,9,0,0.0,42.0,1.9,25.0,42.0,34.75,22.82
2016,10,14,9,15,0.0,39.5,1.9,25.5,39.5,32.69,21.02
2016,10,14,9,30,0.0,37.0,1.9,26.0,37.0,30.63,19.23
2016,10,14,9,45,0.0,40.0,1.95,26.5,40.0,33.15,21.14
2016,10,14,10,0,0.0,43.0,2.0,27.0,43.0,35.66,23.04
2016,10,14,10,15,85.5,186.5,2.0,27.0,245.0,284.06,219.67
2016,10,14,10,30,171.0,330.0,2.0,27.0,447.0,531.25,400.77
2016,10,14,10,45,202.0,340.5,2.0,27.5,484.5,568.38,424.72
2016,10,14,11,0,233.0,351.0,2.0,28.0,522.0,604.05,448.62
2016,10,14,11,15,347.0,325.0,1.95,28.0,586.5,700.3,516.66
2016,10,14,11,30,461.0,299.0,1.9,28.0,651.0,790.02,577.72
2016,10,14,11,45,463.5,302.0,1.9,28.5,659.5,779.59,568.3
2016,10,14,12,0,466.0,305.0,1.9,29.0,668.0,766.77,558.27
2016,10,14,12,15,660.0,210.5,1.9,29.0,724.5,832.22,606.2
2016,10,14,12,30,854.0,116.0,1.9,29.0,781.0,861.51,625.44
2016,10,14,12,45,854.0,114.5,1.9,29.5,773.5,825.95,600.83
2016,10,14,13,0,854.0,113.0,1.9,30.0,766.0,787.52,574.9
2016,10,14,13,15,849.5,112.5,1.9,30.0,750.0,744.0,546.6
2016,10,14,13,30,845.0,112.0,1.9,30.0,734.0,698.28,514.76
2016,10,14,13,45,838.5,110.0,1.9,30.0,710.0,651.48,481.15
2016,10,14,14,0,832.0,108.0,1.9,30.0,686.0,598.48,442.35
2016,10,14,14,15,821.0,106.0,1.9,30.0,654.0,541.81,399.78
2016,10,14,14,30,810.0,104.0,1.9,30.0,622.0,484.61,355.42
2016,10,14,14,45,795.5,101.0,1.9,30.0,583.5,424.79,307.75
2016,10,14,15,0,781.0,98.0,1.9,30.0,545.0,365.41,258.99
2016,10,14,15,15,760.0,95.0,1.9,29.5,501.0,304.85,208.91
2016,10,14,15,30,739.0,92.0,1.9,29.0,457.0,246.09,159.97
2016,10,14,15,45,709.0,87.5,1.95,29.0,408.0,182.67,109.29
2016,10,14,16,0,679.0,83.0,2.0,29.0,359.0,126.25,69.49
2016,10,14,16,15,636.5,77.5,1.85,28.5,307.5,72.4,43.77
2016,10,14,16,30,594.0,72.0,1.7,28.0,256.0,55.21,41.29
2016,10,14,16,45,530.0,64.5,1.55,28.0,204.5,50.33,37.12
2016,10,14,17,0,466.0,57.0,1.4,28.0,153.0,45.43,32.72
2016,10,14,17,15,363.5,45.0,1.3,27.0,106.0,36.42,24.77
2016,10,14,17,30,261.0,33.0,1.2,26.0,59.0,27.24,15.75
2016,10,14,17,45,130.5,16.5,1.1,25.5,29.5,12.9,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,93.0,15.0,2.95,20.5,22.5,69.51,0.0
2016,10,15,7,0,186.0,30.0,3.1,21.0,45.0,200.18,135.39
2016,10,15,7,15,297.5,43.5,3.25,21.5,90.0,303.46,241.54
2016,10,15,7,30,409.0,57.0,3.4,22.0,135.0,419.12,339.26
2016,10,15,7,45,484.0,65.5,3.6,22.5,186.5,507.28,410.63
2016,10,15,8,0,559.0,74.0,3.8,23.0,238.0,599.27,481.62
2016,10,15,8,15,605.5,80.5,3.95,23.5,289.5,667.22,531.51
2016,10,15,8,30,652.0,87.0,4.1,24.0,341.0,735.78,580.11
2016,10,15,8,45,456.0,143.5,4.35,25.0,333.0,631.09,498.85
2016,10,15,9,0,260.0,200.0,4.6,26.0,325.0,501.22,394.55
2016,10,15,9,15,229.0,226.0,4.6,26.5,343.5,482.95,378.47
2016,10,15,9,30,198.0,252.0,4.6,27.0,362.0,482.86,375.35
2016,10,15,9,45,501.5,179.0,4.65,27.5,486.5,742.81,571.69
2016,10,15,10,0,805.0,106.0,4.7,28.0,611.0,968.71,725.66
2016,10,15,10,15,409.0,169.0,4.65,28.5,426.0,636.54,487.31
2016,10,15,10,30,13.0,232.0,4.6,29.0,241.0,220.48,166.12
2016,10,15,10,45,68.5,292.0,4.6,29.5,341.5,357.4,271.34
2016,10,15,11,0,124.0,352.0,4.6,30.0,442.0,496.6,373.29
2016,10,15,11,15,491.0,233.0,4.6,30.0,603.0,763.7,572.68
2016,10,15,11,30,858.0,114.0,4.6,30.0,764.0,967.3,711.89
2016,10,15,11,45,867.5,110.5,4.6,30.5,775.0,951.34,698.05
2016,10,15,12,0,877.0,107.0,4.6,31.0,786.0,931.58,683.33
2016,10,15,12,15,501.0,243.5,4.55,31.0,631.5,716.84,533.22
2016,10,15,12,30,125.0,380.0,4.5,31.0,477.0,477.18,354.41
2016,10,15,12,45,220.0,366.5,4.5,31.5,535.0,531.48,395.78
2016,10,15,13,0,315.0,353.0,4.5,32.0,593.0,590.44,438.19
2016,10,15,13,15,593.0,227.0,4.5,32.0,666.0,672.32,500.77
2016,10,15,13,30,871.0,101.0,4.5,32.0,739.0,705.16,527.17
2016,10,15,13,45,866.0,98.5,4.5,32.0,715.0,654.15,489.16
2016,10,15,14,0,861.0,96.0,4.5,32.0,691.0,601.4,449.32
2016,10,15,14,15,850.0,94.5,4.45,32.0,658.5,544.86,405.48
2016,10,15,14,30,839.0,93.0,4.4,32.0,626.0,487.66,359.9
2016,10,15,14,45,819.5,92.5,4.4,32.0,586.0,426.56,310.27
2016,10,15,15,0,800.0,92.0,4.4,32.0,546.0,366.36,260.09
2016,10,15,15,15,779.0,89.0,4.3,32.0,501.5,304.76,208.04
2016,10,15,15,30,758.0,86.0,4.2,32.0,457.0,244.92,157.53
2016,10,15,15,45,727.0,82.0,4.15,32.0,407.5,184.66,109.29
2016,10,15,16,0,696.0,78.0,4.1,32.0,358.0,123.75,66.29
2016,10,15,16,15,653.5,73.0,3.75,31.0,306.5,69.32,40.83
2016,10,15,16,30,611.0,68.0,3.4,30.0,255.0,52.4,38.58
2016,10,15,16,45,546.5,60.5,3.1,29.5,203.0,47.37,34.37
2016,10,15,17,0,482.0,53.0,2.8,29.0,151.0,42.3,29.92
2016,10,15,17,15,376.0,42.0,2.55,28.0,104.0,34.0,22.58
2016,10,15,17,30,270.0,31.0,2.3,27.0,57.0,25.59,14.05
2016,10,15,17,45,135.0,15.5,2.05,26.5,28.5,13.23,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.0,15.0,3.9,22.5,21.5,62.86,0.0
2016,10,16,7,0,164.0,30.0,4.0,23.0,43.0,185.03,120.23
2016,10,16,7,15,278.5,45.0,4.2,23.5,88.0,293.25,231.55
2016,10,16,7,30,393.0,60.0,4.4,24.0,133.0,408.42,329.04
2016,10,16,7,45,478.5,67.5,4.65,24.5,186.0,505.36,407.82
2016,10,16,8,0,564.0,75.0,4.9,25.0,239.0,604.89,485.08
2016,10,16,8,15,612.0,81.5,5.0,25.5,291.5,674.36,536.26
2016,10,16,8,30,660.0,88.0,5.1,26.0,344.0,744.47,586.14
2016,10,16,8,45,705.5,89.0,5.25,26.5,396.0,805.13,627.87
2016,10,16,9,0,751.0,90.0,5.4,27.0,448.0,859.28,664.02
2016,10,16,9,15,773.5,93.5,5.35,27.5,493.5,899.34,688.45
2016,10,16,9,30,796.0,97.0,5.3,28.0,539.0,936.75,710.66
2016,10,16,9,45,821.5,96.0,5.3,28.5,581.0,968.68,729.13
2016,10,16,10,0,847.0,95.0,5.3,29.0,623.0,997.39,745.29
2016,10,16,10,15,858.5,96.5,5.2,29.5,656.5,999.49,742.72
2016,10,16,10,30,870.0,98.0,5.1,30.0,690.0,1009.9,746.07
2016,10,16,10,45,882.5,97.0,5.1,30.5,717.0,1014.58,746.42
2016,10,16,11,0,895.0,96.0,5.1,31.0,744.0,1015.36,744.41
2016,10,16,11,15,900.0,97.0,5.05,31.0,762.0,1007.01,737.7
2016,10,16,11,30,905.0,98.0,5.0,31.0,780.0,994.73,728.63
2016,10,16,11,45,911.5,96.0,5.0,31.5,790.0,976.67,714.8
2016,10,16,12,0,918.0,94.0,5.0,32.0,800.0,954.75,698.62
2016,10,16,12,15,918.5,94.0,4.95,32.0,800.5,925.81,678.99
2016,10,16,12,30,919.0,94.0,4.9,32.0,801.0,893.42,657.14
2016,10,16,12,45,917.0,93.5,4.85,32.5,793.0,855.15,630.02
2016,10,16,13,0,915.0,93.0,4.8,33.0,785.0,813.92,600.96
2016,10,16,13,15,910.5,92.0,4.7,33.0,768.0,767.57,569.33
2016,10,16,13,30,906.0,91.0,4.6,33.0,751.0,718.87,534.87
2016,10,16,13,45,898.5,90.0,4.6,33.0,726.0,666.11,496.13
2016,10,16,14,0,891.0,89.0,4.6,33.0,701.0,611.75,455.19
2016,10,16,14,15,880.5,87.5,4.55,33.0,668.0,553.97,410.59
2016,10,16,14,30,870.0,86.0,4.5,33.0,635.0,495.41,364.08
2016,10,16,14,45,856.5,83.5,4.45,33.0,596.0,434.21,314.27
2016,10,16,15,0,843.0,81.0,4.4,33.0,557.0,373.13,263.24
2016,10,16,15,15,823.5,78.5,4.25,32.5,511.5,308.02,208.81
2016,10,16,15,30,804.0,76.0,4.1,32.0,466.0,246.34,156.92
2016,10,16,15,45,775.0,73.0,4.0,32.0,416.0,184.48,107.16
2016,10,16,16,0,746.0,70.0,3.9,32.0,366.0,125.89,66.17
2016,10,16,16,15,705.0,65.0,3.5,31.0,313.5,68.85,39.92
2016,10,16,16,30,664.0,60.0,3.1,30.0,261.0,51.02,37.43
2016,10,16,16,45,600.0,54.0,2.75,29.5,207.5,42.72,30.45
2016,10,16,17,0,536.0,48.0,2.4,29.0,154.0,38.58,26.78
2016,10,16,17,15,427.5,38.0,2.2,28.0,105.5,30.89,19.95
2016,10,16,17,30,319.0,28.0,2.0,27.0,57.0,23.14,11.82
2016,10,16,17,45,159.5,14.0,1.85,26.5,28.5,11.95,0.0
2016,10,16,18,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,74.5,15.0,3.6,22.5,20.5,58.33,0.0
2016,10,17,7,0,149.0,30.0,3.8,23.0,41.0,174.45,108.87
2016,10,17,7,15,262.0,45.5,4.05,23.5,85.5,283.12,222.91
2016,10,17,7,30,375.0,61.0,4.3,24.0,130.0,396.94,319.45
2016,10,17,7,45,465.5,68.5,4.6,24.5,182.5,496.21,400.54
2016,10,17,8,0,556.0,76.0,4.9,25.0,235.0,599.57,481.03
2016,10,17,8,15,604.0,82.5,5.0,25.5,287.0,668.81,532.17
2016,10,17,8,30,652.0,89.0,5.1,26.0,339.0,738.65,581.97
2016,10,17,8,45,702.0,89.0,5.2,26.5,391.5,801.95,625.48
2016,10,17,9,0,752.0,89.0,5.3,27.0,444.0,858.96,663.42
2016,10,17,9,15,774.5,92.0,5.3,27.5,490.0,898.35,687.62
2016,10,17,9,30,797.0,95.0,5.3,28.0,536.0,935.1,709.69
2016,10,17,9,45,822.5,94.0,5.35,28.5,577.5,966.93,728.46
2016,10,17,10,0,848.0,93.0,5.4,29.0,619.0,995.57,744.96
2016,10,17,10,15,859.5,94.5,5.35,29.5,652.5,997.73,742.83
2016,10,17,10,30,871.0,96.0,5.3,30.0,686.0,1008.13,746.58
2016,10,17,10,45,882.5,95.5,5.3,30.5,712.5,1012.35,746.65
2016,10,17,11,0,894.0,95.0,5.3,31.0,739.0,1012.69,744.34
2016,10,17,11,15,899.0,96.0,5.25,31.0,757.0,1004.33,737.62
2016,10,17,11,30,904.0,97.0,5.2,31.0,775.0,992.05,728.54
2016,10,17,11,45,906.0,97.5,5.2,31.5,784.0,972.5,713.65
2016,10,17,12,0,908.0,98.0,5.2,32.0,793.0,949.24,696.51
2016,10,17,12,15,908.5,98.0,5.15,32.0,793.5,920.5,676.94
2016,10,17,12,30,909.0,98.0,5.1,32.0,794.0,888.36,655.16
2016,10,17,12,45,907.0,97.5,5.05,32.5,786.0,850.39,628.13
2016,10,17,13,0,905.0,97.0,5.0,33.0,778.0,809.5,599.18
2016,10,17,13,15,900.5,96.5,4.95,33.0,761.0,764.02,568.27
2016,10,17,13,30,896.0,96.0,4.9,33.0,744.0,716.21,534.19
2016,10,17,13,45,588.0,205.0,4.85,33.0,624.5,579.76,432.15
2016,10,17,14,0,280.0,314.0,4.8,33.0,505.0,447.66,332.91
2016,10,17,14,15,570.5,201.5,4.7,33.0,567.0,489.09,363.67
2016,10,17,14,30,861.0,89.0,4.6,33.0,629.0,493.31,363.0
2016,10,17,14,45,843.5,88.0,4.55,33.0,589.0,431.39,312.46
2016,10,17,15,0,826.0,87.0,4.5,33.0,549.0,370.16,261.44
2016,10,17,15,15,805.5,84.0,4.4,32.5,504.0,307.26,208.82
2016,10,17,15,30,785.0,81.0,4.3,32.0,459.0,246.02,157.44
2016,10,17,15,45,755.5,77.5,4.2,32.0,409.0,184.87,108.33
2016,10,17,16,0,726.0,74.0,4.1,32.0,359.0,127.09,67.96
2016,10,17,16,15,684.0,69.0,3.7,31.5,306.5,66.84,38.67
2016,10,17,16,30,642.0,64.0,3.3,31.0,254.0,49.81,36.24
2016,10,17,16,45,577.5,56.5,2.95,30.5,201.5,44.62,31.89
2016,10,17,17,0,513.0,49.0,2.6,30.0,149.0,39.38,27.28
2016,10,17,17,15,403.0,38.5,2.4,29.0,101.5,31.32,20.14
2016,10,17,17,30,293.0,28.0,2.2,28.0,54.0,23.19,11.33
2016,10,17,17,45,146.5,14.0,2.05,27.0,27.0,11.95,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.55,23.0,15.0,26.2,0.0
2016,10,18,7,0,48.0,27.0,3.7,23.0,30.0,75.91,42.16
2016,10,18,7,15,102.5,48.5,3.95,23.5,64.0,160.83,124.35
2016,10,18,7,30,157.0,70.0,4.2,24.0,98.0,231.23,185.05
2016,10,18,7,45,197.5,90.5,4.5,24.5,138.5,292.62,236.7
2016,10,18,8,0,238.0,111.0,4.8,25.0,179.0,356.53,288.82
2016,10,18,8,15,267.0,128.0,4.8,25.5,218.5,407.46,328.68
2016,10,18,8,30,296.0,145.0,4.8,26.0,258.0,459.55,368.16
2016,10,18,8,45,315.5,164.5,4.85,26.5,299.5,506.75,402.62
2016,10,18,9,0,335.0,184.0,4.9,27.0,341.0,553.47,435.9
2016,10,18,9,15,383.0,194.0,4.85,27.5,391.0,615.1,480.09
2016,10,18,9,30,431.0,204.0,4.8,28.0,441.0,699.19,538.81
2016,10,18,9,45,621.5,155.0,4.8,28.5,524.0,845.15,642.15
2016,10,18,10,0,812.0,106.0,4.8,29.0,607.0,974.93,727.51
2016,10,18,10,15,823.5,108.0,4.7,29.5,640.0,989.41,732.56
2016,10,18,10,30,835.0,110.0,4.6,30.0,673.0,1000.2,736.18
2016,10,18,10,45,845.5,110.5,4.55,30.5,699.0,1004.38,735.99
2016,10,18,11,0,856.0,111.0,4.5,31.0,725.0,1004.67,733.45
2016,10,18,11,15,623.0,217.5,4.4,31.0,670.0,883.86,651.42
2016,10,18,11,30,390.0,324.0,4.3,31.0,615.0,729.79,539.85
2016,10,18,11,45,643.0,212.5,4.25,31.5,699.0,863.85,636.84
2016,10,18,12,0,896.0,101.0,4.2,32.0,783.0,940.81,685.85
2016,10,18,12,15,607.5,227.5,4.1,32.0,690.0,800.6,588.98
2016,10,18,12,30,319.0,354.0,4.0,32.0,597.0,633.06,466.72
2016,10,18,12,45,405.0,318.0,3.95,32.5,623.0,649.57,479.84
2016,10,18,13,0,491.0,282.0,3.9,33.0,649.0,671.86,495.33
2016,10,18,13,15,363.5,313.5,3.8,33.0,582.0,568.8,420.42
2016,10,18,13,30,236.0,345.0,3.7,33.0,515.0,477.57,353.39
2016,10,18,13,45,245.0,330.5,3.6,33.0,502.0,453.07,335.87
2016,10,18,14,0,254.0,316.0,3.5,33.0,489.0,434.44,321.95
2016,10,18,14,15,178.5,301.5,3.4,32.5,420.0,356.13,264.65
2016,10,18,14,30,103.0,287.0,3.3,32.0,351.0,289.1,215.34
2016,10,18,14,45,103.0,268.0,3.25,32.0,328.5,263.66,196.2
2016,10,18,15,0,103.0,249.0,3.2,32.0,306.0,238.44,176.86
2016,10,18,15,15,404.0,173.0,3.0,31.5,369.5,259.58,184.41
2016,10,18,15,30,705.0,97.0,2.8,31.0,433.0,237.97,154.4
2016,10,18,15,45,669.5,93.5,2.65,31.0,385.0,180.28,108.53
2016,10,18,16,0,634.0,90.0,2.5,31.0,337.0,126.79,71.41
2016,10,18,16,15,595.5,81.5,2.15,30.5,287.0,73.81,45.7
2016,10,18,16,30,557.0,73.0,1.8,30.0,237.0,56.22,41.77
2016,10,18,16,45,493.0,64.0,1.5,29.5,186.5,50.21,36.71
2016,10,18,17,0,429.0,55.0,1.2,29.0,136.0,44.1,31.32
2016,10,18,17,15,326.0,42.0,1.2,28.0,91.5,34.2,22.55
2016,10,18,17,30,223.0,29.0,1.2,27.0,47.0,22.57,10.4
2016,10,18,17,45,111.5,14.5,1.2,26.5,23.5,12.38,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,73.5,13.5,2.05,23.0,18.5,56.52,0.0
2016,10,19,7,0,147.0,27.0,2.2,23.0,37.0,166.32,92.95
2016,10,19,7,15,262.0,41.5,2.4,23.5,80.0,277.97,217.11
2016,10,19,7,30,377.0,56.0,2.6,24.0,123.0,391.99,313.39
2016,10,19,7,45,463.0,63.5,2.85,24.5,174.5,488.96,391.49
2016,10,19,8,0,549.0,71.0,3.1,25.0,226.0,587.97,467.48
2016,10,19,8,15,462.5,101.5,3.3,25.5,250.0,561.99,447.09
2016,10,19,8,30,376.0,132.0,3.5,26.0,274.0,535.17,424.38
2016,10,19,8,45,425.0,143.0,3.7,26.5,324.5,602.5,474.05
2016,10,19,9,0,474.0,154.0,3.9,27.0,375.0,670.57,522.51
2016,10,19,9,15,371.5,195.0,3.95,27.0,379.0,605.46,470.79
2016,10,19,9,30,269.0,236.0,4.0,27.0,383.0,556.78,430.87
2016,10,19,9,45,356.0,235.0,4.05,27.5,444.5,641.05,492.79
2016,10,19,10,0,443.0,234.0,4.1,28.0,506.0,747.99,567.91
2016,10,19,10,15,431.0,254.0,4.1,28.5,530.5,756.0,569.86
2016,10,19,10,30,419.0,274.0,4.1,29.0,555.0,741.21,557.05
2016,10,19,10,45,385.0,295.0,4.1,29.5,560.5,724.22,542.06
2016,10,19,11,0,351.0,316.0,4.1,30.0,566.0,705.34,525.94
2016,10,19,11,15,340.0,327.5,4.1,30.0,575.0,697.1,519.16
2016,10,19,11,30,329.0,339.0,4.1,30.0,584.0,687.3,511.35
2016,10,19,11,45,243.5,356.5,4.1,30.0,539.0,593.46,442.95
2016,10,19,12,0,158.0,374.0,4.1,30.0,494.0,521.97,389.57
2016,10,19,12,15,353.0,321.0,4.05,30.0,588.5,646.78,483.43
2016,10,19,12,30,548.0,268.0,4.0,30.0,683.0,758.04,563.83
2016,10,19,12,45,534.0,268.5,4.0,30.5,669.5,720.53,535.46
2016,10,19,13,0,520.0,269.0,4.0,31.0,656.0,682.1,507.16
2016,10,19,13,15,490.0,274.0,3.95,31.0,632.0,635.42,473.42
2016,10,19,13,30,460.0,279.0,3.9,31.0,608.0,589.6,439.95
2016,10,19,13,45,642.5,193.0,3.9,31.0,635.0,603.23,451.46
2016,10,19,14,0,825.0,107.0,3.9,31.0,662.0,590.85,442.54
2016,10,19,14,15,586.5,184.5,3.85,30.5,569.5,486.27,363.77
2016,10,19,14,30,348.0,262.0,3.8,30.0,477.0,392.02,293.15
2016,10,19,14,45,544.5,185.0,3.75,30.0,496.5,387.06,285.9
2016,10,19,15,0,741.0,108.0,3.7,30.0,516.0,355.88,255.07
2016,10,19,15,15,714.0,104.0,3.55,29.5,470.5,294.75,204.03
2016,10,19,15,30,687.0,100.0,3.4,29.0,425.0,236.26,155.19
2016,10,19,15,45,649.5,97.0,3.25,29.0,377.0,179.81,110.07
2016,10,19,16,0,612.0,94.0,3.1,29.0,329.0,127.85,73.81
2016,10,19,16,15,566.5,86.0,2.8,28.5,279.0,76.51,48.79
2016,10,19,16,30,521.0,78.0,2.5,28.0,229.0,60.07,45.39
2016,10,19,16,45,456.5,67.5,2.2,27.5,179.5,53.01,39.38
2016,10,19,17,0,392.0,57.0,1.9,27.0,130.0,45.79,32.98
2016,10,19,17,15,282.0,43.0,1.8,26.5,86.5,33.1,21.72
2016,10,19,17,30,172.0,29.0,1.7,26.0,43.0,22.47,9.67
2016,10,19,17,45,86.0,14.5,1.6,26.0,21.5,12.38,0.0
2016,10,19,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
