Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.0,13.5,3.8,21.5,15.5,28.68,0.0
2016,10,20,7,0,56.0,27.0,4.2,22.0,31.0,82.21,39.97
2016,10,20,7,15,146.5,48.0,4.5,22.0,71.0,193.37,150.99
2016,10,20,7,30,237.0,69.0,4.8,22.0,111.0,291.68,236.41
2016,10,20,7,45,118.5,38.0,5.1,22.5,59.0,149.4,121.49
2016,10,20,8,0,0.0,7.0,5.4,23.0,7.0,5.75,0.0
2016,10,20,8,15,143.5,75.5,5.7,23.0,129.0,226.8,186.35
2016,10,20,8,30,287.0,144.0,6.0,23.0,251.0,451.01,368.01
2016,10,20,8,45,311.5,162.0,6.3,23.0,293.5,500.53,406.09
2016,10,20,9,0,336.0,180.0,6.6,23.0,336.0,549.95,443.95
2016,10,20,9,15,168.0,94.5,6.7,23.5,172.5,280.57,227.99
2016,10,20,9,30,0.0,9.0,6.8,24.0,9.0,7.43,0.42
2016,10,20,9,45,0.0,10.5,6.9,24.5,10.5,8.68,1.42
2016,10,20,10,0,0.0,12.0,7.0,25.0,12.0,9.93,2.41
2016,10,20,10,15,3.0,105.5,7.0,25.0,108.0,91.54,68.3
2016,10,20,10,30,6.0,199.0,7.0,25.0,204.0,181.69,139.73
2016,10,20,10,45,24.0,249.5,7.0,25.5,267.0,248.29,191.92
2016,10,20,11,0,42.0,300.0,7.0,26.0,330.0,337.56,260.5
2016,10,20,11,15,175.5,320.5,6.95,26.0,450.0,507.38,393.18
2016,10,20,11,30,309.0,341.0,6.9,26.0,570.0,670.39,516.18
2016,10,20,11,45,372.5,324.5,6.9,26.5,603.5,699.91,537.55
2016,10,20,12,0,436.0,308.0,6.9,27.0,637.0,741.59,567.49
2016,10,20,12,15,637.5,218.0,6.9,27.0,699.0,817.44,626.91
2016,10,20,12,30,839.0,128.0,6.9,27.0,761.0,866.65,663.2
2016,10,20,12,45,588.5,231.5,6.9,27.5,673.0,733.62,562.71
2016,10,20,13,0,338.0,335.0,6.9,28.0,585.0,591.8,452.42
2016,10,20,13,15,591.5,225.5,6.9,28.0,651.0,664.3,510.8
2016,10,20,13,30,845.0,116.0,6.9,28.0,717.0,703.57,542.47
2016,10,20,13,45,843.0,112.0,6.9,28.0,693.5,653.04,503.28
2016,10,20,14,0,841.0,108.0,6.9,28.0,670.0,600.61,462.01
2016,10,20,14,15,830.0,106.0,6.85,27.5,638.5,543.64,416.94
2016,10,20,14,30,819.0,104.0,6.8,27.0,607.0,486.12,370.09
2016,10,20,14,45,803.0,101.5,6.8,27.0,568.0,425.84,319.17
2016,10,20,15,0,787.0,99.0,6.8,27.0,529.0,366.16,267.57
2016,10,20,15,15,765.5,95.5,6.7,26.5,484.5,304.93,214.61
2016,10,20,15,30,744.0,92.0,6.6,26.0,440.0,242.13,160.59
2016,10,20,15,45,721.5,85.5,6.5,26.0,392.5,181.77,110.48
2016,10,20,16,0,699.0,79.0,6.4,26.0,345.0,124.0,68.58
2016,10,20,16,15,656.0,73.0,6.1,25.5,293.5,68.84,42.13
2016,10,20,16,30,613.0,67.0,5.8,25.0,242.0,52.21,39.27
2016,10,20,16,45,554.5,58.0,5.5,24.5,190.5,45.98,33.87
2016,10,20,17,0,496.0,49.0,5.2,24.0,139.0,39.6,28.12
2016,10,20,17,15,382.0,37.5,4.85,23.0,92.5,30.7,19.98
2016,10,20,17,30,268.0,26.0,4.5,22.0,46.0,21.66,8.45
2016,10,20,17,45,134.0,13.0,4.2,21.5,23.0,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,177.0,10.5,2.4,11.5,22.0,117.52,0.0
2016,10,21,7,0,354.0,21.0,2.6,12.0,44.0,285.45,143.01
2016,10,21,7,15,477.0,30.5,2.8,13.0,94.0,410.72,331.22
2016,10,21,7,30,600.0,40.0,3.0,14.0,144.0,536.66,439.89
2016,10,21,7,45,669.0,45.5,3.2,15.0,199.5,623.71,511.01
2016,10,21,8,0,738.0,51.0,3.4,16.0,255.0,713.54,580.09
2016,10,21,8,15,779.5,55.5,3.45,16.5,310.0,780.38,628.92
2016,10,21,8,30,821.0,60.0,3.5,17.0,365.0,847.01,675.46
2016,10,21,8,45,850.5,62.5,3.6,18.0,417.5,888.9,701.5
2016,10,21,9,0,880.0,65.0,3.7,19.0,470.0,938.53,732.33
2016,10,21,9,15,899.5,67.5,3.6,19.0,517.0,976.26,755.56
2016,10,21,9,30,919.0,70.0,3.5,19.0,564.0,1011.03,776.43
2016,10,21,9,45,933.0,71.5,3.4,19.5,605.5,1035.67,788.65
2016,10,21,10,0,947.0,73.0,3.3,20.0,647.0,1056.65,798.38
2016,10,21,10,15,956.5,74.5,3.2,20.5,681.5,1069.21,802.48
2016,10,21,10,30,966.0,76.0,3.1,21.0,716.0,1077.68,804.04
2016,10,21,10,45,973.0,76.5,3.05,21.5,742.0,1078.23,801.05
2016,10,21,11,0,980.0,77.0,3.0,22.0,768.0,1074.55,795.57
2016,10,21,11,15,984.0,78.0,2.9,22.0,786.0,1064.26,787.06
2016,10,21,11,30,988.0,79.0,2.8,22.0,804.0,1049.76,776.05
2016,10,21,11,45,989.0,79.5,2.75,22.5,813.0,1027.69,759.32
2016,10,21,12,0,990.0,80.0,2.7,23.0,822.0,1001.66,740.25
2016,10,21,12,15,990.0,80.0,2.65,23.0,822.0,970.33,719.28
2016,10,21,12,30,990.0,80.0,2.6,23.0,822.0,935.35,695.95
2016,10,21,12,45,987.5,80.0,2.6,23.5,813.0,894.82,668.01
2016,10,21,13,0,985.0,80.0,2.6,24.0,804.0,851.13,637.9
2016,10,21,13,15,980.5,79.0,2.55,24.0,786.5,801.99,604.79
2016,10,21,13,30,976.0,78.0,2.5,24.0,769.0,750.31,568.83
2016,10,21,13,45,969.0,77.5,2.45,24.0,742.5,695.23,528.0
2016,10,21,14,0,962.0,77.0,2.4,24.0,716.0,638.3,484.71
2016,10,21,14,15,952.0,75.5,2.35,24.0,682.0,577.26,437.1
2016,10,21,14,30,942.0,74.0,2.3,24.0,648.0,515.26,387.22
2016,10,21,14,45,928.0,72.0,2.25,24.0,607.0,450.48,333.65
2016,10,21,15,0,914.0,70.0,2.2,24.0,566.0,385.77,278.53
2016,10,21,15,15,895.0,68.0,2.1,23.5,519.0,319.99,221.94
2016,10,21,15,30,876.0,66.0,2.0,23.0,472.0,255.45,166.16
2016,10,21,15,45,849.0,63.0,1.95,23.0,420.5,190.29,112.29
2016,10,21,16,0,822.0,60.0,1.9,23.0,369.0,123.7,64.18
2016,10,21,16,15,781.5,56.0,1.65,22.5,314.5,62.97,36.18
2016,10,21,16,30,741.0,52.0,1.4,22.0,260.0,45.35,33.86
2016,10,21,16,45,676.0,46.0,1.15,21.5,204.5,40.51,29.6
2016,10,21,17,0,611.0,40.0,0.9,21.0,149.0,35.66,25.13
2016,10,21,17,15,493.0,31.0,0.95,20.0,99.0,27.84,17.84
2016,10,21,17,30,375.0,22.0,1.0,19.0,49.0,20.03,6.51
2016,10,21,17,45,187.5,11.0,1.05,18.0,24.5,9.39,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,45,172.5,10.5,1.0,11.5,21.0,114.84,0.0
2016,10,22,7,0,345.0,21.0,1.0,12.0,42.0,277.94,120.18
2016,10,22,7,15,470.0,30.5,1.2,12.5,91.5,405.66,323.24
2016,10,22,7,30,595.0,40.0,1.4,13.0,141.0,532.84,432.31
2016,10,22,7,45,662.0,46.0,1.65,14.0,196.0,618.76,501.86
2016,10,22,8,0,729.0,52.0,1.9,15.0,251.0,707.31,569.48
2016,10,22,8,15,771.0,56.5,2.05,16.0,305.5,774.27,617.06
2016,10,22,8,30,813.0,61.0,2.2,17.0,360.0,841.02,662.37
2016,10,22,8,45,840.5,64.5,2.35,18.0,412.0,892.21,694.98
2016,10,22,9,0,868.0,68.0,2.5,19.0,464.0,930.95,718.13
2016,10,22,9,15,887.5,70.5,2.55,19.5,511.0,968.29,740.35
2016,10,22,9,30,907.0,73.0,2.6,20.0,558.0,1002.71,760.28
2016,10,22,9,45,920.0,75.0,2.65,21.0,599.0,1026.74,771.61
2016,10,22,10,0,933.0,77.0,2.7,22.0,640.0,1047.12,780.58
2016,10,22,10,15,943.0,78.5,2.65,22.0,674.0,1060.0,786.67
2016,10,22,10,30,953.0,80.0,2.6,22.0,708.0,1068.87,790.35
2016,10,22,10,45,959.0,82.0,2.6,22.5,734.0,1070.18,788.36
2016,10,22,11,0,965.0,84.0,2.6,23.0,760.0,1067.3,783.94
2016,10,22,11,15,969.5,84.5,2.6,23.5,778.0,1056.95,774.94
2016,10,22,11,30,974.0,85.0,2.6,24.0,796.0,1042.46,763.55
2016,10,22,11,45,974.5,86.0,2.6,24.5,804.5,1020.66,747.65
2016,10,22,12,0,975.0,87.0,2.6,25.0,813.0,994.98,729.45
2016,10,22,12,15,975.0,87.0,2.6,25.0,813.0,963.97,709.31
2016,10,22,12,30,975.0,87.0,2.6,25.0,813.0,929.37,686.83
2016,10,22,12,45,971.5,87.5,2.6,25.5,804.0,889.0,659.15
2016,10,22,13,0,968.0,88.0,2.6,26.0,795.0,845.59,629.41
2016,10,22,13,15,963.0,87.0,2.6,26.0,777.5,796.72,597.01
2016,10,22,13,30,958.0,86.0,2.6,26.0,760.0,745.41,561.47
2016,10,22,13,45,950.0,85.5,2.65,26.0,733.5,690.49,521.48
2016,10,22,14,0,942.0,85.0,2.7,26.0,707.0,633.87,479.02
2016,10,22,14,15,931.5,83.5,2.7,26.0,673.0,573.57,432.31
2016,10,22,14,30,921.0,82.0,2.7,26.0,639.0,512.4,383.39
2016,10,22,14,45,904.5,80.5,2.75,26.0,598.0,448.19,330.72
2016,10,22,15,0,888.0,79.0,2.8,26.0,557.0,384.36,276.74
2016,10,22,15,15,867.5,76.0,2.8,25.5,510.0,316.32,218.93
2016,10,22,15,30,847.0,73.0,2.8,25.0,463.0,251.58,163.45
2016,10,22,15,45,817.0,70.0,2.8,25.0,411.5,187.22,110.61
2016,10,22,16,0,787.0,67.0,2.8,25.0,360.0,126.22,67.17
2016,10,22,16,15,744.0,62.0,2.45,24.0,305.5,66.85,39.73
2016,10,22,16,30,701.0,57.0,2.1,23.0,251.0,49.31,37.11
2016,10,22,16,45,631.5,50.5,1.8,22.0,196.5,44.22,32.71
2016,10,22,17,0,562.0,44.0,1.5,21.0,142.0,35.92,25.3
2016,10,22,17,15,439.5,33.5,1.5,20.0,93.0,27.61,17.53
2016,10,22,17,30,317.0,23.0,1.5,19.0,44.0,19.23,4.72
2016,10,22,17,45,158.5,11.5,1.55,18.5,22.0,9.82,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,0.5,1.8,13.5,0.5,0.43,0.0
2016,10,23,7,0,0.0,1.0,2.0,14.0,1.0,0.82,0.0
2016,10,23,7,15,0.0,3.0,2.1,14.5,3.0,2.46,0.0
2016,10,23,7,30,0.0,5.0,2.2,15.0,5.0,4.1,0.0
2016,10,23,7,45,0.0,7.0,2.35,15.5,7.0,5.75,0.0
2016,10,23,8,0,0.0,9.0,2.5,16.0,9.0,7.4,0.68
2016,10,23,8,15,0.0,11.0,2.55,16.5,11.0,9.05,2.09
2016,10,23,8,30,0.0,13.0,2.6,17.0,13.0,10.7,3.47
2016,10,23,8,45,259.0,76.0,2.65,17.5,193.5,359.19,299.69
2016,10,23,9,0,518.0,139.0,2.7,18.0,374.0,694.08,556.77
2016,10,23,9,15,506.0,159.5,2.9,18.5,408.5,715.46,568.28
2016,10,23,9,30,494.0,180.0,3.1,19.0,443.0,733.58,578.91
2016,10,23,9,45,435.0,212.5,3.35,20.0,456.5,715.35,560.97
2016,10,23,10,0,376.0,245.0,3.6,21.0,470.0,672.31,525.72
2016,10,23,10,15,363.5,263.5,3.7,21.5,491.0,678.45,527.94
2016,10,23,10,30,351.0,282.0,3.8,22.0,512.0,682.47,528.42
2016,10,23,10,45,608.0,196.5,3.95,22.5,613.0,867.56,665.05
2016,10,23,11,0,865.0,111.0,4.1,23.0,714.0,1010.77,760.84
2016,10,23,11,15,567.0,227.0,4.1,23.0,626.5,830.46,633.47
2016,10,23,11,30,269.0,343.0,4.1,23.0,539.0,634.77,486.0
2016,10,23,11,45,391.0,307.0,4.15,23.5,595.0,698.82,535.44
2016,10,23,12,0,513.0,271.0,4.2,24.0,651.0,774.85,590.47
2016,10,23,12,15,507.0,273.0,4.15,24.0,649.0,750.41,571.94
2016,10,23,12,30,501.0,275.0,4.1,24.0,647.0,724.17,552.69
2016,10,23,12,45,473.0,283.5,4.1,24.0,631.0,684.6,523.5
2016,10,23,13,0,445.0,292.0,4.1,24.0,615.0,645.04,494.14
2016,10,23,13,15,650.0,202.0,4.05,24.0,662.5,689.18,529.52
2016,10,23,13,30,855.0,112.0,4.0,24.0,710.0,704.89,542.75
2016,10,23,13,45,480.0,209.5,3.95,24.5,543.0,510.35,393.67
2016,10,23,14,0,105.0,307.0,3.9,25.0,376.0,327.23,251.2
2016,10,23,14,15,375.0,233.0,3.8,25.0,461.5,406.61,312.89
2016,10,23,14,30,645.0,159.0,3.7,25.0,547.0,452.27,344.02
2016,10,23,14,45,717.5,127.0,3.6,25.0,532.0,411.14,307.9
2016,10,23,15,0,790.0,95.0,3.5,25.0,517.0,362.9,264.45
2016,10,23,15,15,767.0,91.5,3.15,24.5,472.0,301.28,211.47
2016,10,23,15,30,744.0,88.0,2.8,24.0,427.0,241.72,160.31
2016,10,23,15,45,714.5,82.5,2.5,23.5,378.5,178.02,108.29
2016,10,23,16,0,685.0,77.0,2.2,23.0,330.0,121.06,67.44
2016,10,23,16,15,637.5,71.5,2.05,22.5,278.5,67.28,41.77
2016,10,23,16,30,590.0,66.0,1.9,22.0,227.0,51.57,39.21
2016,10,23,16,45,520.5,57.0,1.75,21.5,176.0,45.27,33.66
2016,10,23,17,0,451.0,48.0,1.6,21.0,125.0,38.86,27.78
2016,10,23,17,15,326.5,36.0,1.6,20.5,80.5,29.51,18.97
2016,10,23,17,30,202.0,24.0,1.6,20.0,36.0,20.03,3.38
2016,10,23,17,45,101.0,12.0,1.6,20.0,18.0,10.24,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,45,59.5,11.5,0.85,17.5,15.0,46.37,0.0
2016,10,24,7,0,119.0,23.0,0.9,18.0,30.0,137.09,30.95
2016,10,24,7,15,243.5,38.0,1.1,18.5,71.5,262.6,204.36
2016,10,24,7,30,368.0,53.0,1.3,19.0,113.0,383.12,308.37
2016,10,24,7,45,446.5,62.5,1.5,19.5,162.5,474.72,383.25
2016,10,24,8,0,525.0,72.0,1.7,20.0,212.0,569.19,456.67
2016,10,24,8,15,436.5,100.5,1.95,21.0,234.0,539.11,433.16
2016,10,24,8,30,348.0,129.0,2.2,22.0,256.0,507.13,406.08
2016,10,24,8,45,534.0,109.5,2.5,23.0,334.5,670.75,528.76
2016,10,24,9,0,720.0,90.0,2.8,24.0,413.0,834.6,642.61
2016,10,24,9,15,743.5,93.5,2.75,24.5,457.5,868.08,661.01
2016,10,24,9,30,767.0,97.0,2.7,25.0,502.0,905.6,682.85
2016,10,24,9,45,449.0,186.0,2.65,25.5,428.0,698.56,534.08
2016,10,24,10,0,131.0,275.0,2.6,26.0,354.0,440.77,337.71
2016,10,24,10,15,128.0,291.0,2.5,26.5,371.5,452.05,345.37
2016,10,24,10,30,125.0,307.0,2.4,27.0,389.0,462.58,351.15
2016,10,24,10,45,157.0,320.5,2.35,27.5,427.0,504.45,380.79
2016,10,24,11,0,189.0,334.0,2.3,28.0,465.0,544.91,408.73
2016,10,24,11,15,263.5,329.5,2.3,28.0,517.5,625.41,466.38
2016,10,24,11,30,338.0,325.0,2.3,28.0,570.0,681.57,506.06
2016,10,24,11,45,224.0,340.5,2.3,28.5,503.5,559.37,416.61
2016,10,24,12,0,110.0,356.0,2.3,29.0,437.0,443.47,330.69
2016,10,24,12,15,465.0,243.5,2.3,29.0,586.0,683.65,509.48
2016,10,24,12,30,820.0,131.0,2.3,29.0,735.0,851.36,625.16
2016,10,24,12,45,817.5,130.0,2.3,29.0,726.5,814.37,599.24
2016,10,24,13,0,815.0,129.0,2.3,29.0,718.0,774.79,573.26
2016,10,24,13,15,809.0,128.0,2.3,29.0,701.0,730.25,542.74
2016,10,24,13,30,803.0,127.0,2.3,29.0,684.0,683.81,509.72
2016,10,24,13,45,793.5,125.0,2.35,29.0,659.0,632.54,472.77
2016,10,24,14,0,784.0,123.0,2.4,29.0,634.0,580.2,433.99
2016,10,24,14,15,770.5,120.5,2.4,29.0,602.0,524.5,391.45
2016,10,24,14,30,757.0,118.0,2.4,29.0,570.0,467.59,346.76
2016,10,24,14,45,738.0,115.0,2.45,29.0,531.5,408.66,299.4
2016,10,24,15,0,719.0,112.0,2.5,29.0,493.0,350.83,251.6
2016,10,24,15,15,693.5,107.5,2.5,28.5,449.0,291.26,202.18
2016,10,24,15,30,668.0,103.0,2.5,28.0,405.0,234.17,154.66
2016,10,24,15,45,633.0,97.5,2.55,28.0,357.5,177.54,109.44
2016,10,24,16,0,598.0,92.0,2.6,28.0,310.0,125.16,72.67
2016,10,24,16,15,547.0,84.5,2.3,27.5,260.0,75.25,48.51
2016,10,24,16,30,496.0,77.0,2.0,27.0,210.0,59.89,45.39
2016,10,24,16,45,421.0,66.0,1.75,26.5,161.5,50.03,36.92
2016,10,24,17,0,346.0,55.0,1.5,26.0,113.0,42.04,29.77
2016,10,24,17,15,229.5,39.5,1.45,25.0,72.0,30.4,19.15
2016,10,24,17,30,113.0,24.0,1.4,24.0,31.0,18.6,0.56
2016,10,24,17,45,56.5,12.0,1.35,23.5,15.5,10.24,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,6.83,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,13.21,0.0
2016,10,25,7,15,12.5,36.5,1.4,17.5,38.5,53.47,37.35
2016,10,25,7,30,25.0,57.0,1.5,18.0,61.0,86.63,66.84
2016,10,25,7,45,39.5,79.5,1.65,18.5,89.0,124.16,99.19
2016,10,25,8,0,54.0,102.0,1.8,19.0,117.0,161.64,130.86
2016,10,25,8,15,64.5,124.0,1.95,19.5,145.0,195.19,158.44
2016,10,25,8,30,75.0,146.0,2.1,20.0,173.0,228.93,185.49
2016,10,25,8,45,124.5,169.0,2.25,21.0,221.5,319.15,257.36
2016,10,25,9,0,174.0,192.0,2.4,22.0,270.0,393.29,314.35
2016,10,25,9,15,275.0,198.5,2.45,22.5,336.0,517.96,409.53
2016,10,25,9,30,376.0,205.0,2.5,23.0,402.0,625.24,488.33
2016,10,25,9,45,354.5,228.0,2.55,23.5,425.0,632.26,489.67
2016,10,25,10,0,333.0,251.0,2.6,24.0,448.0,636.76,489.95
2016,10,25,10,15,279.5,276.5,2.65,24.0,448.5,609.72,467.8
2016,10,25,10,30,226.0,302.0,2.7,24.0,449.0,558.7,428.85
2016,10,25,10,45,274.5,306.0,2.75,24.5,491.0,627.18,477.92
2016,10,25,11,0,323.0,310.0,2.8,25.0,533.0,671.82,508.82
2016,10,25,11,15,361.0,308.0,2.85,25.0,563.0,696.92,526.68
2016,10,25,11,30,399.0,306.0,2.9,25.0,593.0,719.38,542.75
2016,10,25,11,45,424.0,299.5,2.95,25.5,608.0,738.77,555.02
2016,10,25,12,0,449.0,293.0,3.0,26.0,623.0,738.15,553.77
2016,10,25,12,15,420.5,305.0,3.0,26.0,613.5,705.12,529.6
2016,10,25,12,30,392.0,317.0,3.0,26.0,604.0,658.7,496.39
2016,10,25,12,45,429.0,298.0,3.05,26.0,609.0,662.39,499.83
2016,10,25,13,0,466.0,279.0,3.1,26.0,614.0,649.07,491.02
2016,10,25,13,15,416.5,289.0,3.05,26.0,583.5,584.53,443.65
2016,10,25,13,30,367.0,299.0,3.0,26.0,553.0,535.31,406.88
2016,10,25,13,45,305.0,300.0,2.95,26.5,505.5,473.22,359.61
2016,10,25,14,0,243.0,301.0,2.9,27.0,458.0,408.97,310.64
2016,10,25,14,15,350.5,261.5,2.85,27.0,475.5,418.8,317.78
2016,10,25,14,30,458.0,222.0,2.8,27.0,493.0,415.14,313.0
2016,10,25,14,45,522.5,185.0,2.75,27.0,475.0,377.8,281.73
2016,10,25,15,0,587.0,148.0,2.7,27.0,457.0,336.12,245.42
2016,10,25,15,15,461.5,160.5,2.45,26.5,390.5,266.28,191.32
2016,10,25,15,30,336.0,173.0,2.2,26.0,324.0,212.86,151.63
2016,10,25,15,45,319.5,156.0,1.95,25.5,286.5,171.27,118.79
2016,10,25,16,0,303.0,139.0,1.7,25.0,249.0,131.92,90.13
2016,10,25,16,15,283.5,119.0,1.5,24.5,209.0,92.83,66.81
2016,10,25,16,30,264.0,99.0,1.3,24.0,169.0,73.1,57.22
2016,10,25,16,45,231.0,79.0,1.15,23.5,130.0,59.26,45.24
2016,10,25,17,0,198.0,59.0,1.0,23.0,91.0,44.99,32.62
2016,10,25,17,15,130.0,40.0,1.0,22.5,57.5,30.89,19.65
2016,10,25,17,30,62.0,21.0,1.0,22.0,24.0,16.53,0.0
2016,10,25,17,45,31.0,10.5,1.05,22.0,12.0,8.96,0.0
2016,10,25,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.0,10.0,1.25,16.5,13.5,50.35,0.0
2016,10,26,7,0,136.0,20.0,1.3,17.0,27.0,141.43,0.0
2016,10,26,7,15,262.0,34.0,1.5,17.5,68.5,271.66,210.55
2016,10,26,7,30,388.0,48.0,1.7,18.0,110.0,394.4,318.87
2016,10,26,7,45,469.5,56.5,1.95,19.0,159.5,486.1,393.88
2016,10,26,8,0,551.0,65.0,2.2,20.0,209.0,582.18,468.52
2016,10,26,8,15,601.0,71.5,2.5,21.0,259.0,652.12,520.38
2016,10,26,8,30,651.0,78.0,2.8,22.0,309.0,722.93,570.83
2016,10,26,8,45,685.0,82.5,3.1,23.0,357.5,776.52,607.08
2016,10,26,9,0,719.0,87.0,3.4,24.0,406.0,829.01,641.61
2016,10,26,9,15,743.0,90.5,3.3,24.5,450.0,863.11,661.51
2016,10,26,9,30,767.0,94.0,3.2,25.0,494.0,901.0,683.69
2016,10,26,9,45,783.0,97.5,3.15,25.5,532.5,928.15,698.44
2016,10,26,10,0,799.0,101.0,3.1,26.0,571.0,952.09,710.97
2016,10,26,10,15,811.5,103.0,3.0,26.5,603.0,967.26,717.23
2016,10,26,10,30,824.0,105.0,2.9,27.0,635.0,978.84,721.2
2016,10,26,10,45,830.5,107.5,2.8,27.5,659.5,981.27,719.29
2016,10,26,11,0,837.0,110.0,2.7,28.0,684.0,979.94,715.16
2016,10,26,11,15,842.5,111.0,2.65,28.0,700.5,972.07,708.85
2016,10,26,11,30,848.0,112.0,2.6,28.0,717.0,960.44,700.33
2016,10,26,11,45,860.0,107.5,2.55,28.5,727.5,934.38,681.23
2016,10,26,12,0,872.0,103.0,2.5,29.0,738.0,915.81,667.32
2016,10,26,12,15,576.0,223.5,2.45,29.0,643.0,760.45,561.51
2016,10,26,12,30,280.0,344.0,2.4,29.0,548.0,591.45,438.41
2016,10,26,12,45,573.5,223.0,2.4,29.5,635.0,706.85,525.07
2016,10,26,13,0,867.0,102.0,2.4,30.0,722.0,779.61,576.07
2016,10,26,13,15,526.5,216.0,2.4,30.0,590.0,606.98,451.95
2016,10,26,13,30,186.0,330.0,2.4,30.0,458.0,431.56,321.91
2016,10,26,13,45,186.5,317.5,2.4,30.0,442.0,406.11,304.12
2016,10,26,14,0,187.0,305.0,2.4,30.0,426.0,380.48,285.22
2016,10,26,14,15,95.0,241.0,2.35,30.0,302.5,256.1,192.46
2016,10,26,14,30,3.0,177.0,2.3,30.0,179.0,148.57,110.84
2016,10,26,14,45,383.0,136.5,2.3,30.0,336.5,280.09,207.93
2016,10,26,15,0,763.0,96.0,2.3,30.0,494.0,354.01,252.45
2016,10,26,15,15,739.5,92.5,2.25,29.5,450.5,294.09,202.06
2016,10,26,15,30,716.0,89.0,2.2,29.0,407.0,233.05,151.3
2016,10,26,15,45,684.0,84.0,2.2,29.0,359.0,174.59,104.52
2016,10,26,16,0,652.0,79.0,2.2,29.0,311.0,119.89,66.17
2016,10,26,16,15,602.5,72.5,1.9,28.0,261.0,67.54,41.43
2016,10,26,16,30,553.0,66.0,1.6,27.0,211.0,51.63,38.38
2016,10,26,16,45,480.5,56.5,1.35,26.5,161.5,44.94,32.57
2016,10,26,17,0,408.0,47.0,1.1,26.0,112.0,38.14,26.42
2016,10,26,17,15,282.5,33.5,1.1,25.0,70.5,27.48,16.5
2016,10,26,17,30,157.0,20.0,1.1,24.0,29.0,15.62,0.0
2016,10,26,17,45,78.5,10.0,1.1,23.5,14.5,8.54,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.0,10.0,1.45,17.5,12.0,36.83,0.0
2016,10,27,7,0,92.0,20.0,1.6,18.0,24.0,111.68,0.0
2016,10,27,7,15,209.0,36.5,1.75,18.5,63.5,237.88,182.25
2016,10,27,7,30,326.0,53.0,1.9,19.0,103.0,352.92,284.68
2016,10,27,7,45,411.5,63.0,2.05,20.0,152.0,443.26,359.6
2016,10,27,8,0,497.0,73.0,2.2,21.0,201.0,546.48,439.93
2016,10,27,8,15,549.5,80.5,2.05,22.0,251.0,618.55,491.61
2016,10,27,8,30,602.0,88.0,1.9,23.0,301.0,691.53,541.05
2016,10,27,8,45,643.0,92.5,1.8,24.0,349.5,750.54,578.3
2016,10,27,9,0,684.0,97.0,1.7,25.0,398.0,808.76,613.34
2016,10,27,9,15,710.0,101.0,1.5,25.5,442.0,850.58,635.96
2016,10,27,9,30,736.0,105.0,1.3,26.0,486.0,890.18,656.13
2016,10,27,9,45,756.0,108.0,1.15,26.5,525.0,919.96,669.74
2016,10,27,10,0,776.0,111.0,1.0,27.0,564.0,940.38,676.97
2016,10,27,10,15,789.5,113.5,1.05,27.5,596.5,957.05,685.3
2016,10,27,10,30,803.0,116.0,1.1,28.0,629.0,970.15,691.53
2016,10,27,10,45,812.5,117.5,1.2,28.5,654.5,974.41,693.26
2016,10,27,11,0,822.0,119.0,1.3,29.0,680.0,974.92,692.85
2016,10,27,11,15,828.5,120.0,1.4,29.0,697.0,968.12,689.4
2016,10,27,11,30,835.0,121.0,1.5,29.0,714.0,957.58,683.74
2016,10,27,11,45,857.5,112.0,1.65,29.5,727.0,947.03,677.44
2016,10,27,12,0,880.0,103.0,1.8,30.0,740.0,922.42,662.13
2016,10,27,12,15,880.5,103.0,1.85,30.0,740.5,894.47,644.92
2016,10,27,12,30,881.0,103.0,1.9,30.0,741.0,863.26,625.55
2016,10,27,12,45,879.5,102.0,1.95,30.0,733.0,826.28,602.29
2016,10,27,13,0,878.0,101.0,2.0,30.0,725.0,786.49,576.99
2016,10,27,13,15,873.0,100.0,2.0,30.0,708.0,741.53,547.57
2016,10,27,13,30,868.0,99.0,2.0,30.0,691.0,694.41,514.58
2016,10,27,13,45,861.0,97.0,2.05,30.0,666.5,643.13,477.9
2016,10,27,14,0,854.0,95.0,2.1,30.0,642.0,590.35,439.02
2016,10,27,14,15,842.0,93.5,2.1,30.0,610.0,535.51,397.15
2016,10,27,14,30,830.0,92.0,2.1,30.0,578.0,477.92,351.97
2016,10,27,14,45,808.0,91.5,2.15,30.0,538.0,417.01,303.13
2016,10,27,15,0,786.0,91.0,2.2,30.0,498.0,357.34,253.85
2016,10,27,15,15,763.0,87.5,2.2,29.5,453.5,296.28,203.03
2016,10,27,15,30,740.0,84.0,2.2,29.0,409.0,237.27,153.69
2016,10,27,15,45,707.0,79.5,2.25,29.0,361.0,174.58,103.58
2016,10,27,16,0,674.0,75.0,2.3,29.0,313.0,118.85,64.53
2016,10,27,16,15,625.0,68.5,2.05,28.0,262.0,65.2,39.2
2016,10,27,16,30,576.0,62.0,1.8,27.0,211.0,48.7,35.89
2016,10,27,16,45,503.0,53.5,1.55,26.5,161.5,42.69,30.64
2016,10,27,17,0,430.0,45.0,1.3,26.0,112.0,36.62,25.09
2016,10,27,17,15,301.0,32.0,1.25,25.0,70.0,26.3,15.39
2016,10,27,17,30,172.0,19.0,1.2,24.0,28.0,15.78,0.0
2016,10,27,17,45,86.0,9.5,1.2,23.5,14.0,8.11,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,94.0,9.0,0.9,16.5,13.5,7.68,0.0
2016,10,28,7,0,188.0,18.0,0.9,17.0,27.0,172.0,0.0
2016,10,28,7,15,323.5,30.5,1.0,17.5,70.0,311.95,237.24
2016,10,28,7,30,459.0,43.0,1.1,18.0,113.0,442.34,352.67
2016,10,28,7,45,541.0,50.5,1.25,18.5,164.5,535.21,428.06
2016,10,28,8,0,623.0,58.0,1.4,19.0,216.0,632.61,502.87
2016,10,28,8,15,671.5,63.5,1.5,20.0,268.0,701.93,552.17
2016,10,28,8,30,720.0,69.0,1.6,21.0,320.0,765.98,595.43
2016,10,28,8,45,754.0,72.5,1.75,22.0,370.0,820.54,630.79
2016,10,28,9,0,788.0,76.0,1.9,23.0,420.0,873.59,664.04
2016,10,28,9,15,810.5,79.0,2.0,23.5,465.0,912.97,688.01
2016,10,28,9,30,833.0,82.0,2.1,24.0,510.0,949.66,709.95
2016,10,28,9,45,850.0,84.0,2.25,25.0,549.5,976.58,724.36
2016,10,28,10,0,867.0,86.0,2.4,26.0,589.0,988.56,728.96
2016,10,28,10,15,878.0,87.5,2.45,26.0,622.0,1001.82,736.49
2016,10,28,10,30,889.0,89.0,2.5,26.0,655.0,1011.38,741.74
2016,10,28,10,45,898.0,90.0,2.55,26.5,680.5,1014.49,741.55
2016,10,28,11,0,907.0,91.0,2.6,27.0,706.0,1013.7,739.07
2016,10,28,11,15,664.5,192.0,2.6,27.0,649.0,894.3,660.0
2016,10,28,11,30,422.0,293.0,2.6,27.0,592.0,727.19,542.1
2016,10,28,11,45,673.5,191.5,2.6,27.5,674.5,867.13,642.16
2016,10,28,12,0,925.0,90.0,2.6,28.0,757.0,948.29,693.09
2016,10,28,12,15,645.5,204.0,2.6,28.0,669.5,807.93,598.11
2016,10,28,12,30,366.0,318.0,2.6,28.0,582.0,638.01,475.6
2016,10,28,12,45,642.0,204.0,2.6,28.5,660.0,749.02,558.19
2016,10,28,13,0,918.0,90.0,2.6,29.0,738.0,805.3,597.01
2016,10,28,13,15,912.5,89.0,2.6,29.0,720.5,758.45,565.16
2016,10,28,13,30,907.0,88.0,2.6,29.0,703.0,709.39,530.8
2016,10,28,13,45,599.5,187.0,2.6,29.0,587.0,569.1,427.1
2016,10,28,14,0,292.0,286.0,2.6,29.0,471.0,431.98,324.7
2016,10,28,14,15,578.5,184.5,2.55,29.0,528.5,477.11,358.2
2016,10,28,14,30,865.0,83.0,2.5,29.0,586.0,485.14,359.92
2016,10,28,14,45,848.0,81.0,2.5,29.0,546.0,423.26,309.23
2016,10,28,15,0,831.0,79.0,2.5,29.0,506.0,361.82,257.81
2016,10,28,15,15,808.5,76.5,2.45,28.5,461.0,299.29,205.11
2016,10,28,15,30,786.0,74.0,2.4,28.0,416.0,238.64,153.82
2016,10,28,15,45,752.5,70.0,2.4,28.0,367.0,177.15,104.19
2016,10,28,16,0,719.0,66.0,2.4,28.0,318.0,119.54,63.68
2016,10,28,16,15,671.5,61.0,2.1,27.0,266.0,64.84,38.4
2016,10,28,16,30,624.0,56.0,1.8,26.0,214.0,44.38,32.37
2016,10,28,16,45,546.0,48.5,1.5,25.5,163.5,38.91,27.56
2016,10,28,17,0,468.0,41.0,1.2,25.0,113.0,33.44,22.5
2016,10,28,17,15,331.5,29.5,1.15,24.0,70.0,24.26,13.66
2016,10,28,17,30,195.0,18.0,1.1,23.0,27.0,14.97,0.0
2016,10,28,17,45,97.5,9.0,1.1,22.5,13.5,7.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,9.0,1.5,16.5,12.0,7.68,0.0
2016,10,29,7,0,146.0,18.0,1.6,17.0,24.0,142.38,0.0
2016,10,29,7,15,285.5,31.0,1.85,17.5,66.0,285.49,216.3
2016,10,29,7,30,425.0,44.0,2.1,18.0,108.0,417.71,336.47
2016,10,29,7,45,512.5,51.5,2.4,19.0,158.5,513.8,415.7
2016,10,29,8,0,600.0,59.0,2.7,20.0,209.0,614.68,494.51
2016,10,29,8,15,649.5,64.5,2.75,20.5,260.5,684.07,546.03
2016,10,29,8,30,699.0,70.0,2.8,21.0,312.0,754.24,595.83
2016,10,29,8,45,738.0,72.5,2.9,22.0,361.5,805.28,629.08
2016,10,29,9,0,777.0,75.0,3.0,23.0,411.0,861.35,664.82
2016,10,29,9,15,799.0,78.0,3.05,23.5,455.5,899.98,688.41
2016,10,29,9,30,821.0,81.0,3.1,24.0,500.0,935.95,709.9
2016,10,29,9,45,837.5,83.0,3.15,25.0,539.0,962.2,723.15
2016,10,29,10,0,854.0,85.0,3.2,26.0,578.0,973.62,726.42
2016,10,29,10,15,865.5,87.0,3.2,26.5,610.5,987.95,732.92
2016,10,29,10,30,877.0,89.0,3.2,27.0,643.0,998.63,737.06
2016,10,29,10,45,884.0,90.0,3.25,27.5,667.5,999.81,735.52
2016,10,29,11,0,891.0,91.0,3.3,28.0,692.0,997.17,731.74
2016,10,29,11,15,895.5,92.0,3.3,28.0,708.5,988.23,725.11
2016,10,29,11,30,900.0,93.0,3.3,28.0,725.0,975.48,716.21
2016,10,29,11,45,904.5,92.5,3.35,28.5,734.0,957.25,702.81
2016,10,29,12,0,909.0,92.0,3.4,29.0,743.0,935.3,687.13
2016,10,29,12,15,908.5,92.0,3.4,29.0,742.5,905.85,667.62
2016,10,29,12,30,908.0,92.0,3.4,29.0,742.0,873.13,645.97
2016,10,29,12,45,905.5,91.0,3.45,29.5,733.5,834.59,619.38
2016,10,29,13,0,903.0,90.0,3.5,30.0,725.0,793.24,590.82
2016,10,29,13,15,898.0,89.5,3.5,30.0,708.0,747.98,560.34
2016,10,29,13,30,893.0,89.0,3.5,30.0,691.0,700.47,526.48
2016,10,29,13,45,885.0,87.5,3.55,30.0,665.5,648.08,487.88
2016,10,29,14,0,877.0,86.0,3.6,30.0,640.0,594.22,447.14
2016,10,29,14,15,865.5,84.5,3.6,30.0,608.0,537.32,402.82
2016,10,29,14,30,854.0,83.0,3.6,30.0,576.0,479.82,356.69
2016,10,29,14,45,827.0,84.5,3.6,30.0,535.0,417.94,306.08
2016,10,29,15,0,800.0,86.0,3.6,30.0,494.0,357.52,255.42
2016,10,29,15,15,776.5,82.5,3.55,29.5,449.5,295.66,203.3
2016,10,29,15,30,753.0,79.0,3.5,29.0,405.0,235.89,152.82
2016,10,29,15,45,718.0,75.0,3.45,29.0,356.0,176.26,104.76
2016,10,29,16,0,683.0,71.0,3.4,29.0,307.0,116.87,62.7
2016,10,29,16,15,633.0,65.5,3.0,28.0,256.5,63.55,37.61
2016,10,29,16,30,583.0,60.0,2.6,27.0,206.0,47.34,34.72
