Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,45,503.0,51.5,2.25,26.5,156.0,41.22,29.34
2016,10,29,17,0,423.0,43.0,1.9,26.0,106.0,35.06,23.69
2016,10,29,17,15,285.0,30.5,1.75,25.0,65.0,25.11,14.02
2016,10,29,17,30,147.0,18.0,1.6,24.0,24.0,14.08,0.0
2016,10,29,17,45,73.5,9.0,1.5,23.5,12.0,7.68,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,19.0,21.0,65.3,0.0
2016,10,30,7,15,204.0,33.5,1.75,19.5,60.0,231.4,171.52
2016,10,30,7,30,331.0,50.0,2.0,20.0,99.0,353.28,282.95
2016,10,30,7,45,422.0,60.0,2.3,21.0,148.0,451.37,364.4
2016,10,30,8,0,513.0,70.0,2.6,22.0,197.0,555.65,446.16
2016,10,30,8,15,567.0,77.0,2.6,22.5,247.0,628.71,500.61
2016,10,30,8,30,621.0,84.0,2.6,23.0,297.0,702.7,553.32
2016,10,30,8,45,667.5,86.5,2.6,23.5,346.5,764.42,595.07
2016,10,30,9,0,714.0,89.0,2.6,24.0,396.0,825.48,634.98
2016,10,30,9,15,739.5,93.0,2.5,24.5,440.5,867.2,659.61
2016,10,30,9,30,765.0,97.0,2.4,25.0,485.0,900.43,677.94
2016,10,30,9,45,785.5,99.0,2.3,26.0,524.0,930.1,692.19
2016,10,30,10,0,806.0,101.0,2.2,27.0,563.0,956.62,704.03
2016,10,30,10,15,819.0,103.0,2.1,27.5,595.5,972.23,709.97
2016,10,30,10,30,832.0,105.0,2.0,28.0,628.0,984.22,713.67
2016,10,30,10,45,844.0,105.5,1.95,28.5,653.5,989.66,713.88
2016,10,30,11,0,856.0,106.0,1.9,29.0,679.0,991.25,711.86
2016,10,30,11,15,862.0,106.5,1.9,29.0,696.5,983.07,705.9
2016,10,30,11,30,868.0,107.0,1.9,29.0,714.0,960.09,690.8
2016,10,30,11,45,882.0,102.0,1.9,29.5,725.0,946.22,680.42
2016,10,30,12,0,896.0,97.0,1.9,30.0,736.0,928.37,667.57
2016,10,30,12,15,896.5,97.0,1.95,30.0,736.5,900.13,650.04
2016,10,30,12,30,897.0,97.0,2.0,30.0,737.0,868.59,630.4
2016,10,30,12,45,898.0,95.0,2.1,30.5,729.0,832.18,606.67
2016,10,30,13,0,899.0,93.0,2.2,31.0,721.0,792.76,580.77
2016,10,30,13,15,894.5,92.5,2.25,31.0,704.5,748.02,551.84
2016,10,30,13,30,890.0,92.0,2.3,31.0,688.0,701.01,519.35
2016,10,30,13,45,884.5,89.5,2.35,31.0,663.5,649.35,482.28
2016,10,30,14,0,879.0,87.0,2.4,31.0,639.0,596.01,442.88
2016,10,30,14,15,868.5,85.5,2.45,31.0,607.0,539.56,399.9
2016,10,30,14,30,858.0,84.0,2.5,31.0,575.0,482.39,354.93
2016,10,30,14,45,844.0,81.0,2.55,31.0,536.5,421.42,305.7
2016,10,30,15,0,830.0,78.0,2.6,31.0,498.0,360.47,255.02
2016,10,30,15,15,808.5,75.0,2.6,30.5,453.5,297.99,202.72
2016,10,30,15,30,787.0,72.0,2.6,30.0,409.0,237.28,151.69
2016,10,30,15,45,757.0,68.0,2.6,30.0,360.5,176.43,102.69
2016,10,30,16,0,727.0,64.0,2.6,30.0,312.0,118.98,62.4
2016,10,30,16,15,679.5,58.5,2.25,29.0,261.0,63.47,36.64
2016,10,30,16,30,632.0,53.0,1.9,28.0,210.0,42.22,30.22
2016,10,30,16,45,556.5,46.0,1.6,27.0,159.5,37.07,25.76
2016,10,30,17,0,481.0,39.0,1.3,26.0,109.0,31.94,21.05
2016,10,30,17,15,339.5,27.5,1.25,25.0,66.5,22.67,11.89
2016,10,30,17,30,198.0,16.0,1.2,24.0,24.0,13.66,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,96.5,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,193.0,15.0,1.1,16.0,23.0,140.04,0.0
2016,10,31,7,15,338.5,27.0,1.35,16.5,65.5,318.96,235.83
2016,10,31,7,30,484.0,39.0,1.6,17.0,108.0,456.06,364.63
2016,10,31,7,45,567.5,46.0,1.9,18.0,160.0,549.74,442.08
2016,10,31,8,0,651.0,53.0,2.2,19.0,212.0,641.25,513.61
2016,10,31,8,15,698.5,58.0,2.25,20.0,264.0,710.71,563.79
2016,10,31,8,30,746.0,63.0,2.3,21.0,316.0,780.32,611.43
2016,10,31,8,45,779.0,66.0,2.4,22.0,365.5,833.63,645.79
2016,10,31,9,0,812.0,69.0,2.5,23.0,415.0,885.37,677.94
2016,10,31,9,15,833.0,72.0,2.6,23.5,459.5,923.59,701.29
2016,10,31,9,30,854.0,75.0,2.7,24.0,504.0,959.03,722.52
2016,10,31,9,45,868.0,77.0,2.8,24.5,543.0,971.93,728.46
2016,10,31,10,0,882.0,79.0,2.9,25.0,582.0,992.5,739.78
2016,10,31,10,15,892.0,80.5,2.9,25.5,613.5,1004.86,744.77
2016,10,31,10,30,902.0,82.0,2.9,26.0,645.0,1013.48,747.49
2016,10,31,10,45,908.0,83.5,2.95,26.5,669.5,1014.25,745.72
2016,10,31,11,0,914.0,85.0,3.0,27.0,694.0,1011.12,741.65
2016,10,31,11,15,917.5,85.5,3.05,27.0,710.0,1000.44,734.32
2016,10,31,11,30,921.0,86.0,3.1,27.0,726.0,985.92,724.68
2016,10,31,11,45,918.5,88.0,3.15,27.5,733.0,963.72,708.73
2016,10,31,12,0,916.0,90.0,3.2,28.0,740.0,938.01,690.63
2016,10,31,12,15,915.0,90.0,3.2,28.0,739.0,908.02,670.79
2016,10,31,12,30,914.0,90.0,3.2,28.0,738.0,874.77,648.78
2016,10,31,12,45,909.5,90.0,3.25,28.5,728.0,835.58,621.76
2016,10,31,13,0,905.0,90.0,3.3,29.0,718.0,793.7,592.84
2016,10,31,13,15,898.5,89.5,3.3,29.0,700.5,747.37,561.6
2016,10,31,13,30,892.0,89.0,3.3,29.0,683.0,698.94,526.98
2016,10,31,13,45,882.0,88.0,3.35,29.5,657.0,645.96,486.91
2016,10,31,14,0,872.0,87.0,3.4,30.0,631.0,591.71,444.99
2016,10,31,14,15,859.0,85.0,3.4,29.5,598.0,533.94,400.93
2016,10,31,14,30,846.0,83.0,3.4,29.0,565.0,475.77,355.03
2016,10,31,14,45,827.0,81.5,3.4,29.0,525.5,415.0,305.05
2016,10,31,15,0,808.0,80.0,3.4,29.0,486.0,354.79,254.22
2016,10,31,15,15,784.0,77.0,3.3,28.5,441.5,292.99,201.84
2016,10,31,15,30,760.0,74.0,3.2,28.0,397.0,233.3,151.16
2016,10,31,15,45,724.0,70.0,3.15,28.0,348.0,173.26,102.58
2016,10,31,16,0,688.0,66.0,3.1,28.0,299.0,117.42,63.18
2016,10,31,16,15,637.5,60.5,2.7,27.0,249.0,60.39,34.9
2016,10,31,16,30,587.0,55.0,2.3,26.0,199.0,43.54,31.62
2016,10,31,16,45,504.5,47.5,1.9,25.5,149.5,38.08,26.77
2016,10,31,17,0,422.0,40.0,1.5,25.0,100.0,32.63,21.69
2016,10,31,17,15,282.5,27.5,1.45,24.0,60.0,22.6,11.63
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,12.8,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,15.36,0.0
2016,11,1,7,15,171.0,31.5,2.6,21.5,55.5,206.13,146.8
2016,11,1,7,30,342.0,45.0,2.9,22.0,93.0,355.43,282.99
2016,11,1,7,45,432.0,54.0,3.2,22.5,141.0,452.43,364.34
2016,11,1,8,0,522.0,63.0,3.5,23.0,189.0,554.38,445.62
2016,11,1,8,15,576.0,69.5,3.65,23.5,238.0,626.48,500.54
2016,11,1,8,30,630.0,76.0,3.8,24.0,287.0,699.7,554.06
2016,11,1,8,45,672.5,79.0,4.0,24.5,335.5,758.16,595.08
2016,11,1,9,0,715.0,82.0,4.2,25.0,384.0,815.94,634.51
2016,11,1,9,15,364.5,131.0,4.2,25.5,285.5,542.12,428.97
2016,11,1,9,30,14.0,180.0,4.2,26.0,187.0,180.55,139.3
2016,11,1,9,45,31.5,209.5,4.25,26.5,227.0,247.49,192.19
2016,11,1,10,0,49.0,239.0,4.3,27.0,267.0,296.64,229.66
2016,11,1,10,15,440.5,167.0,4.3,27.5,439.5,664.51,514.48
2016,11,1,10,30,832.0,95.0,4.3,28.0,612.0,970.53,725.53
2016,11,1,10,45,841.0,96.0,4.3,28.5,636.5,973.66,722.85
2016,11,1,11,0,850.0,97.0,4.3,29.0,661.0,961.71,712.43
2016,11,1,11,15,855.5,98.0,4.3,29.0,677.5,954.22,706.73
2016,11,1,11,30,861.0,99.0,4.3,29.0,694.0,943.07,698.71
2016,11,1,11,45,573.5,214.5,4.3,29.5,612.5,788.73,590.52
2016,11,1,12,0,286.0,330.0,4.3,30.0,531.0,613.52,459.33
2016,11,1,12,15,306.5,325.0,4.3,30.0,541.0,611.8,459.15
2016,11,1,12,30,327.0,320.0,4.3,30.0,551.0,607.81,456.51
2016,11,1,12,45,338.0,313.0,4.3,30.5,549.0,591.71,444.15
2016,11,1,13,0,349.0,306.0,4.3,31.0,547.0,573.82,430.51
2016,11,1,13,15,202.5,298.5,4.3,31.0,437.5,428.56,322.93
2016,11,1,13,30,56.0,291.0,4.3,31.0,328.0,298.94,224.66
2016,11,1,13,45,136.0,290.0,4.3,31.0,376.0,351.08,265.09
2016,11,1,14,0,216.0,289.0,4.3,31.0,424.0,384.33,290.05
2016,11,1,14,15,208.0,274.0,4.25,31.0,398.0,350.65,264.25
2016,11,1,14,30,200.0,259.0,4.2,31.0,372.0,317.79,238.95
2016,11,1,14,45,494.5,169.5,4.2,31.0,423.0,354.1,262.25
2016,11,1,15,0,789.0,80.0,4.2,31.0,474.0,348.34,248.61
2016,11,1,15,15,394.5,90.5,4.1,30.5,287.5,193.17,135.32
2016,11,1,15,30,0.0,101.0,4.0,30.0,101.0,83.14,61.01
2016,11,1,15,45,332.5,84.0,3.95,30.0,195.5,119.69,76.25
2016,11,1,16,0,665.0,67.0,3.9,30.0,290.0,112.86,59.94
2016,11,1,16,15,613.5,61.5,3.45,29.5,240.5,60.87,35.09
2016,11,1,16,30,562.0,56.0,3.0,29.0,191.0,44.24,31.76
2016,11,1,16,45,473.5,48.5,2.65,28.5,142.5,38.81,26.98
2016,11,1,17,0,385.0,41.0,2.3,28.0,94.0,33.44,21.98
2016,11,1,17,15,246.0,27.5,2.2,27.5,56.0,22.59,11.06
2016,11,1,17,30,107.0,14.0,2.1,27.0,18.0,11.95,0.0
2016,11,1,17,45,53.5,7.0,2.05,26.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,17.0,13.0,2.5,22.0,14.0,22.29,0.0
2016,11,2,7,15,117.0,33.0,2.7,22.0,48.5,155.0,106.74
2016,11,2,7,30,217.0,53.0,2.9,22.0,83.0,273.86,217.06
2016,11,2,7,45,311.0,66.0,3.15,22.5,129.0,369.73,298.66
2016,11,2,8,0,405.0,79.0,3.4,23.0,175.0,473.0,382.95
2016,11,2,8,15,464.0,88.0,3.55,23.5,223.0,546.32,439.84
2016,11,2,8,30,523.0,97.0,3.7,24.0,271.0,628.84,501.48
2016,11,2,8,45,272.5,127.5,3.85,24.5,219.0,421.33,338.72
2016,11,2,9,0,22.0,158.0,4.0,25.0,167.0,171.22,133.78
2016,11,2,9,15,128.0,186.5,4.05,25.5,249.5,342.13,271.55
2016,11,2,9,30,234.0,215.0,4.1,26.0,332.0,479.25,377.27
2016,11,2,9,45,200.0,236.5,4.15,26.5,342.0,470.02,366.84
2016,11,2,10,0,166.0,258.0,4.2,27.0,352.0,459.0,355.75
2016,11,2,10,15,89.5,236.5,4.15,27.5,287.5,329.96,255.2
2016,11,2,10,30,13.0,215.0,4.1,28.0,223.0,207.15,157.7
2016,11,2,10,45,6.5,130.0,4.05,28.5,134.0,117.12,87.32
2016,11,2,11,0,0.0,45.0,4.0,29.0,45.0,37.35,24.06
2016,11,2,11,15,97.5,188.5,3.9,29.0,255.5,289.4,223.08
2016,11,2,11,30,195.0,332.0,3.8,29.0,466.0,535.25,405.08
2016,11,2,11,45,101.5,272.0,3.75,29.0,342.0,373.72,283.55
2016,11,2,12,0,8.0,212.0,3.7,29.0,218.0,191.54,143.76
2016,11,2,12,15,200.0,256.0,3.6,29.0,396.5,446.65,340.86
2016,11,2,12,30,392.0,300.0,3.5,29.0,575.0,641.96,483.2
2016,11,2,12,45,365.5,303.0,3.4,29.0,557.0,603.87,453.95
2016,11,2,13,0,339.0,306.0,3.3,29.0,539.0,566.38,426.28
2016,11,2,13,15,248.0,310.5,3.15,29.0,479.0,473.07,357.15
2016,11,2,13,30,157.0,315.0,3.0,29.0,419.0,400.06,302.09
2016,11,2,13,45,193.5,300.0,2.95,29.0,423.0,396.38,299.97
2016,11,2,14,0,230.0,285.0,2.9,29.0,427.0,389.0,294.42
2016,11,2,14,15,478.0,201.0,2.8,29.0,476.0,439.98,332.04
2016,11,2,14,30,726.0,117.0,2.7,29.0,525.0,451.69,337.08
2016,11,2,14,45,363.0,135.5,2.65,29.0,339.5,272.01,202.55
2016,11,2,15,0,0.0,154.0,2.6,29.0,154.0,126.99,95.29
2016,11,2,15,15,281.5,136.5,2.45,28.5,254.5,195.08,141.13
2016,11,2,15,30,563.0,119.0,2.3,28.0,355.0,226.07,152.79
2016,11,2,15,45,508.5,114.5,2.2,28.0,307.5,171.05,109.75
2016,11,2,16,0,454.0,110.0,2.1,28.0,260.0,125.53,78.35
2016,11,2,16,15,394.0,98.5,1.9,27.5,213.5,81.43,54.92
2016,11,2,16,30,334.0,87.0,1.7,27.0,167.0,64.25,48.93
2016,11,2,16,45,244.0,71.5,1.55,26.5,122.0,53.99,39.96
2016,11,2,17,0,154.0,56.0,1.4,26.0,77.0,42.33,29.49
2016,11,2,17,15,77.0,33.5,1.5,25.5,44.0,25.81,13.17
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.5,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,22.0,8.0,6.83,0.0
2016,11,3,7,15,5.0,27.0,1.2,22.0,27.5,30.81,15.94
2016,11,3,7,30,10.0,46.0,1.4,22.0,47.0,55.2,39.2
2016,11,3,7,45,27.0,67.5,1.6,22.5,73.0,101.67,78.48
2016,11,3,8,0,44.0,89.0,1.8,23.0,99.0,139.88,110.68
2016,11,3,8,15,55.5,110.5,1.85,23.0,126.5,173.75,138.77
2016,11,3,8,30,67.0,132.0,1.9,23.0,154.0,207.81,166.41
2016,11,3,8,45,33.5,110.0,1.95,23.0,121.0,141.87,112.06
2016,11,3,9,0,0.0,88.0,2.0,23.0,88.0,74.57,55.82
2016,11,3,9,15,0.0,109.5,2.0,23.0,109.5,94.84,72.23
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,115.2,88.42
2016,11,3,9,45,0.0,143.0,2.0,23.5,143.0,125.92,96.55
2016,11,3,10,0,0.0,155.0,2.0,24.0,155.0,136.65,104.61
2016,11,3,10,15,7.5,187.5,1.9,24.0,192.5,175.52,135.3
2016,11,3,10,30,15.0,220.0,1.8,24.0,230.0,214.55,165.57
2016,11,3,10,45,7.5,165.0,1.75,24.5,170.0,150.97,115.14
2016,11,3,11,0,0.0,110.0,1.7,25.0,110.0,92.43,68.48
2016,11,3,11,15,0.0,82.0,1.6,25.0,82.0,68.24,49.25
2016,11,3,11,30,0.0,54.0,1.5,25.0,54.0,44.86,30.54
2016,11,3,11,45,4.0,133.5,1.45,25.0,136.5,116.74,87.79
2016,11,3,12,0,8.0,213.0,1.4,25.0,219.0,192.59,146.65
2016,11,3,12,15,92.5,276.0,1.3,25.0,341.0,340.93,260.99
2016,11,3,12,30,177.0,339.0,1.2,25.0,463.0,486.43,367.05
2016,11,3,12,45,146.0,332.5,1.2,25.5,434.0,443.48,333.67
2016,11,3,13,0,115.0,326.0,1.2,26.0,405.0,389.8,293.86
2016,11,3,13,15,57.5,179.0,1.25,26.0,218.5,200.2,152.43
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,26.53,15.7
2016,11,3,13,45,0.0,27.5,1.4,26.0,27.5,22.78,12.78
2016,11,3,14,0,0.0,23.0,1.5,26.0,23.0,19.04,9.78
2016,11,3,14,15,0.0,17.0,1.55,26.0,17.0,14.06,5.77
2016,11,3,14,30,0.0,11.0,1.6,26.0,11.0,9.09,1.75
2016,11,3,14,45,0.0,9.5,1.65,26.0,9.5,7.84,0.75
2016,11,3,15,0,0.0,8.0,1.7,26.0,8.0,6.6,0.0
2016,11,3,15,15,0.0,7.0,1.65,25.5,7.0,5.77,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,15,45,0.0,5.5,1.6,25.0,5.5,4.52,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,19.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,14.5,3.25,19.0,14.5,11.94,2.48
2016,11,4,7,30,0.0,25.0,3.3,19.0,25.0,20.63,11.17
2016,11,4,7,45,0.0,39.5,3.4,19.0,39.5,32.67,21.59
2016,11,4,8,0,0.0,54.0,3.5,19.0,54.0,45.89,32.95
2016,11,4,8,15,0.0,68.5,3.55,19.0,68.5,59.35,44.38
2016,11,4,8,30,0.0,83.0,3.6,19.0,83.0,72.7,55.56
2016,11,4,8,45,0.0,106.0,3.7,19.5,106.0,95.27,74.1
2016,11,4,9,0,0.0,129.0,3.8,20.0,129.0,117.75,92.25
2016,11,4,9,15,0.0,97.5,3.8,20.0,97.5,83.05,63.44
2016,11,4,9,30,0.0,66.0,3.8,20.0,66.0,54.73,39.91
2016,11,4,9,45,0.0,45.0,3.8,20.5,45.0,37.26,25.29
2016,11,4,10,0,0.0,24.0,3.8,21.0,24.0,19.85,10.79
2016,11,4,10,15,0.0,82.5,3.75,21.0,82.5,68.57,50.78
2016,11,4,10,30,0.0,141.0,3.7,21.0,141.0,121.43,93.5
2016,11,4,10,45,0.0,105.0,3.65,21.5,105.0,88.06,66.2
2016,11,4,11,0,0.0,69.0,3.6,22.0,69.0,57.35,41.17
2016,11,4,11,15,6.5,150.5,3.55,22.0,155.0,135.25,104.08
2016,11,4,11,30,13.0,232.0,3.5,22.0,241.0,217.93,169.36
2016,11,4,11,45,6.5,156.0,3.5,22.0,160.5,139.36,106.95
2016,11,4,12,0,0.0,80.0,3.5,22.0,80.0,66.59,48.47
2016,11,4,12,15,0.0,83.5,3.45,22.0,83.5,69.52,50.88
2016,11,4,12,30,0.0,87.0,3.4,22.0,87.0,72.45,53.24
2016,11,4,12,45,2.0,138.5,3.35,22.5,140.5,118.43,90.05
2016,11,4,13,0,4.0,190.0,3.3,23.0,194.0,165.13,126.89
2016,11,4,13,15,2.0,148.0,3.25,23.0,150.0,126.17,96.03
2016,11,4,13,30,0.0,106.0,3.2,23.0,106.0,88.46,66.01
2016,11,4,13,45,0.0,125.5,3.2,23.0,125.5,105.0,79.4
2016,11,4,14,0,0.0,145.0,3.2,23.0,145.0,121.43,92.67
2016,11,4,14,15,0.0,153.5,3.15,23.0,153.5,128.33,98.34
2016,11,4,14,30,0.0,162.0,3.1,23.0,162.0,135.03,103.9
2016,11,4,14,45,0.0,146.0,3.1,23.0,146.0,121.16,93.03
2016,11,4,15,0,0.0,130.0,3.1,23.0,130.0,107.5,82.27
2016,11,4,15,15,0.0,107.5,3.0,22.5,107.5,88.77,67.45
2016,11,4,15,30,0.0,85.0,2.9,22.0,85.0,70.32,52.65
2016,11,4,15,45,0.0,74.0,2.85,22.0,74.0,61.26,45.32
2016,11,4,16,0,0.0,63.0,2.8,22.0,63.0,52.2,37.89
2016,11,4,16,15,0.0,51.5,2.6,21.5,51.5,42.61,30.0
2016,11,4,16,30,0.0,40.0,2.4,21.0,40.0,33.05,23.18
2016,11,4,16,45,0.0,29.0,2.25,21.0,29.0,23.92,15.03
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,14.82,6.87
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,8.22,0.11
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.71,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,18.0,3.0,2.46,0.0
2016,11,5,7,30,0.0,6.0,3.3,18.0,6.0,4.92,0.0
2016,11,5,7,45,0.0,10.0,3.4,18.0,10.0,8.21,1.22
2016,11,5,8,0,0.0,14.0,3.5,18.0,14.0,11.51,4.09
2016,11,5,8,15,0.0,18.0,3.45,18.0,18.0,14.81,6.93
2016,11,5,8,30,0.0,22.0,3.4,18.0,22.0,18.12,9.75
2016,11,5,8,45,0.0,18.0,3.4,18.5,18.0,14.83,6.91
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.08
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,8.66,1.62
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,5.77,0.0
2016,11,5,9,45,0.0,26.0,3.15,20.5,26.0,21.49,12.24
2016,11,5,10,0,0.0,45.0,3.1,21.0,45.0,37.27,25.2
2016,11,5,10,15,0.0,74.5,3.0,21.0,74.5,61.88,45.32
2016,11,5,10,30,0.0,104.0,2.9,21.0,104.0,87.27,65.87
2016,11,5,10,45,1.0,141.0,2.85,21.5,142.0,121.99,93.6
2016,11,5,11,0,2.0,178.0,2.8,22.0,180.0,157.41,121.45
2016,11,5,11,15,1.0,154.0,2.75,22.0,155.0,133.23,102.01
2016,11,5,11,30,0.0,130.0,2.7,22.0,130.0,110.11,83.48
2016,11,5,11,45,7.5,187.0,2.65,22.5,192.5,168.89,130.16
2016,11,5,12,0,15.0,244.0,2.6,23.0,255.0,228.57,176.46
2016,11,5,12,15,12.0,230.5,2.55,23.0,239.0,211.68,163.05
2016,11,5,12,30,9.0,217.0,2.5,23.0,223.0,195.39,150.3
2016,11,5,12,45,8.0,212.5,2.5,23.0,218.0,189.44,145.7
2016,11,5,13,0,7.0,208.0,2.5,23.0,213.0,183.65,141.22
2016,11,5,13,15,3.5,180.0,2.5,23.0,182.5,155.34,119.03
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,128.0,97.49
2016,11,5,13,45,26.0,206.0,2.55,23.0,222.0,197.47,152.97
2016,11,5,14,0,52.0,260.0,2.6,23.0,292.0,257.98,200.28
2016,11,5,14,15,26.0,181.0,2.6,23.0,197.0,169.48,130.91
2016,11,5,14,30,0.0,102.0,2.6,23.0,102.0,84.84,63.53
2016,11,5,14,45,77.5,158.5,2.65,23.0,196.0,165.15,127.5
2016,11,5,15,0,155.0,215.0,2.7,23.0,290.0,234.49,180.21
2016,11,5,15,15,320.5,171.5,2.7,22.5,308.0,235.01,174.96
2016,11,5,15,30,486.0,128.0,2.7,22.0,326.0,214.31,150.29
2016,11,5,15,45,426.5,125.0,2.7,22.0,283.0,167.38,113.24
2016,11,5,16,0,367.0,122.0,2.7,22.0,240.0,127.46,85.26
2016,11,5,16,15,342.0,105.0,2.55,21.5,200.0,85.62,60.2
2016,11,5,16,30,317.0,88.0,2.4,21.0,160.0,65.02,50.8
2016,11,5,16,45,243.0,69.5,2.3,21.0,116.5,52.51,39.55
2016,11,5,17,0,169.0,51.0,2.2,21.0,73.0,38.87,27.03
2016,11,5,17,15,84.5,29.5,2.15,20.5,40.5,22.9,9.8
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,6.83,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,16.0,10.0,8.54,0.0
2016,11,6,7,15,127.5,27.0,2.05,16.0,43.0,162.06,97.37
2016,11,6,7,30,255.0,44.0,2.2,16.0,76.0,289.79,232.85
2016,11,6,7,45,339.5,57.0,2.4,16.5,121.0,379.48,311.85
2016,11,6,8,0,424.0,70.0,2.6,17.0,166.0,475.8,391.7
2016,11,6,8,15,481.0,79.0,2.7,17.0,213.0,553.93,454.32
2016,11,6,8,30,538.0,88.0,2.8,17.0,260.0,630.25,513.2
2016,11,6,8,45,269.0,102.0,2.9,17.5,188.0,383.35,317.13
2016,11,6,9,0,0.0,116.0,3.0,18.0,116.0,103.95,81.21
2016,11,6,9,15,9.5,148.0,3.05,18.5,152.5,145.37,115.66
2016,11,6,9,30,19.0,180.0,3.1,19.0,189.0,187.2,149.41
2016,11,6,9,45,21.0,194.0,3.2,19.5,205.0,201.42,160.16
2016,11,6,10,0,23.0,208.0,3.3,20.0,221.0,215.69,170.91
2016,11,6,10,15,19.0,211.5,3.35,20.5,222.5,212.73,167.65
2016,11,6,10,30,15.0,215.0,3.4,21.0,224.0,210.11,164.76
2016,11,6,10,45,8.5,194.5,3.5,21.5,200.0,181.11,140.99
2016,11,6,11,0,2.0,174.0,3.6,22.0,176.0,153.68,118.55
2016,11,6,11,15,1.0,114.5,3.55,22.0,115.5,97.35,73.42
2016,11,6,11,30,0.0,55.0,3.5,22.0,55.0,45.69,31.63
2016,11,6,11,45,3.0,127.5,3.5,22.5,129.5,110.52,83.89
2016,11,6,12,0,6.0,200.0,3.5,23.0,204.0,178.95,137.86
2016,11,6,12,15,3.0,179.5,3.4,22.5,181.5,156.71,120.34
2016,11,6,12,30,0.0,159.0,3.3,22.0,159.0,135.25,103.46
2016,11,6,12,45,0.0,96.0,3.25,22.0,96.0,80.01,59.33
2016,11,6,13,0,0.0,33.0,3.2,22.0,33.0,27.37,16.73
2016,11,6,13,15,0.0,23.0,3.1,22.0,23.0,19.06,9.97
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,10.76,3.18
2016,11,6,13,45,0.0,12.0,2.95,22.0,12.0,9.93,2.51
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,9.1,1.83
2016,11,6,14,15,0.0,70.5,2.9,22.0,70.5,58.54,42.43
2016,11,6,14,30,0.0,130.0,2.9,22.0,130.0,108.27,82.91
2016,11,6,14,45,0.0,72.5,2.9,22.0,72.5,60.17,43.91
2016,11,6,15,0,0.0,15.0,2.9,22.0,15.0,12.38,4.62
2016,11,6,15,15,0.0,49.0,2.9,21.5,49.0,40.55,28.1
2016,11,6,15,30,0.0,83.0,2.9,21.0,83.0,68.69,51.58
2016,11,6,15,45,0.0,72.5,2.9,21.0,72.5,60.04,44.51
2016,11,6,16,0,0.0,62.0,2.9,21.0,62.0,51.37,37.37
2016,11,6,16,15,0.0,50.5,2.65,20.5,50.5,41.78,29.43
2016,11,6,16,30,0.0,39.0,2.4,20.0,39.0,32.22,22.54
2016,11,6,16,45,0.0,28.5,2.2,20.0,28.5,23.51,14.72
2016,11,6,17,0,0.0,18.0,2.0,20.0,18.0,14.82,6.86
2016,11,6,17,15,0.0,10.0,1.85,19.5,10.0,8.22,0.0
2016,11,6,17,30,0.0,2.0,1.7,19.0,2.0,1.71,0.0
2016,11,6,17,45,0.0,1.0,1.55,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,18.0,4.5,1.35,17.0,5.0,0.0,0.0
2016,11,7,7,0,36.0,9.0,1.5,17.0,10.0,31.29,0.0
2016,11,7,7,15,165.0,25.0,1.7,17.5,43.5,183.44,102.37
2016,11,7,7,30,294.0,41.0,1.9,18.0,77.0,314.17,249.56
2016,11,7,7,45,385.5,51.5,2.15,18.5,122.5,410.96,333.69
2016,11,7,8,0,477.0,62.0,2.4,19.0,168.0,513.71,417.3
2016,11,7,8,15,534.5,69.0,2.45,19.0,215.5,587.77,475.62
2016,11,7,8,30,592.0,76.0,2.5,19.0,263.0,663.17,532.57
2016,11,7,8,45,296.0,63.0,2.6,19.5,156.5,374.68,308.05
2016,11,7,9,0,0.0,50.0,2.7,20.0,50.0,41.36,28.89
2016,11,7,9,15,0.0,34.0,2.7,20.5,34.0,28.09,17.85
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,14.86,6.74
2016,11,7,9,45,5.0,103.5,2.75,21.5,106.5,92.61,70.87
2016,11,7,10,0,10.0,189.0,2.8,22.0,195.0,182.56,142.88
2016,11,7,10,15,5.5,179.5,2.8,22.0,182.5,166.14,129.14
2016,11,7,10,30,1.0,170.0,2.8,22.0,170.0,150.76,116.48
2016,11,7,10,45,0.5,165.0,2.85,22.5,165.0,144.45,111.05
2016,11,7,11,0,0.0,160.0,2.9,23.0,160.0,138.5,105.95
2016,11,7,11,15,0.0,123.0,2.85,23.0,123.0,104.03,78.41
2016,11,7,11,30,0.0,86.0,2.8,23.0,86.0,71.58,52.39
2016,11,7,11,45,0.0,67.5,2.8,23.5,67.5,56.12,39.84
2016,11,7,12,0,0.0,49.0,2.8,24.0,49.0,40.7,27.32
2016,11,7,12,15,81.0,190.0,2.75,24.0,245.5,259.33,202.57
2016,11,7,12,30,162.0,331.0,2.7,24.0,442.0,467.02,359.37
2016,11,7,12,45,82.5,257.0,2.7,24.0,314.0,303.43,234.42
2016,11,7,13,0,3.0,183.0,2.7,24.0,186.0,158.32,120.67
2016,11,7,13,15,2.0,175.5,2.65,24.0,177.5,150.4,114.77
2016,11,7,13,30,1.0,168.0,2.6,24.0,169.0,142.68,108.79
2016,11,7,13,45,0.5,150.0,2.55,24.0,150.5,126.39,96.05
2016,11,7,14,0,0.0,132.0,2.5,24.0,132.0,110.42,83.52
2016,11,7,14,15,4.0,158.0,2.4,24.0,160.5,134.32,102.75
2016,11,7,14,30,8.0,184.0,2.3,24.0,189.0,157.36,121.14
2016,11,7,14,45,49.5,196.0,2.25,24.0,220.5,185.65,143.24
2016,11,7,15,0,91.0,208.0,2.2,24.0,252.0,204.25,156.87
2016,11,7,15,15,46.0,172.0,2.1,23.5,194.0,154.4,118.44
2016,11,7,15,30,1.0,136.0,2.0,23.0,136.0,110.86,85.32
2016,11,7,15,45,280.0,109.5,1.9,23.0,198.0,132.7,91.21
2016,11,7,16,0,559.0,83.0,1.8,23.0,260.0,118.78,70.25
2016,11,7,16,15,501.0,75.0,1.6,22.5,212.5,71.32,45.33
2016,11,7,16,30,443.0,67.0,1.4,22.0,165.0,53.12,40.33
2016,11,7,16,45,355.0,55.0,1.25,21.5,120.0,42.03,30.46
2016,11,7,17,0,267.0,43.0,1.1,21.0,75.0,33.1,22.08
2016,11,7,17,15,133.5,26.0,1.1,20.5,42.0,20.12,6.61
2016,11,7,17,30,0.0,9.0,1.1,20.0,9.0,7.68,0.0
2016,11,7,17,45,0.0,4.5,1.15,20.0,4.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.22,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,16.48,7.73
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,27.26,17.12
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,38.06,26.44
2016,11,8,8,15,0.0,59.5,3.6,18.0,59.5,50.19,36.83
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,62.61,47.32
2016,11,8,8,45,0.0,80.0,3.65,18.0,80.0,68.21,51.96
2016,11,8,9,0,0.0,87.0,3.7,18.0,87.0,74.02,56.69
2016,11,8,9,15,0.0,98.5,3.7,18.0,98.5,84.39,65.17
2016,11,8,9,30,0.0,110.0,3.7,18.0,110.0,94.76,73.58
2016,11,8,9,45,0.0,99.5,3.7,18.5,99.5,83.97,64.31
2016,11,8,10,0,0.0,89.0,3.7,19.0,89.0,74.01,55.83
2016,11,8,10,15,0.0,100.0,3.75,19.0,100.0,83.85,63.8
2016,11,8,10,30,0.0,111.0,3.8,19.0,111.0,93.7,71.72
2016,11,8,10,45,1.5,148.0,3.9,19.0,149.0,129.27,100.6
2016,11,8,11,0,3.0,185.0,4.0,19.0,187.0,165.51,129.69
2016,11,8,11,15,3.0,182.5,4.1,19.0,184.5,162.21,126.86
2016,11,8,11,30,3.0,180.0,4.2,19.0,182.0,159.1,124.27
2016,11,8,11,45,5.0,194.0,4.3,19.5,197.5,173.43,135.51
2016,11,8,12,0,7.0,208.0,4.4,20.0,213.0,187.57,146.52
2016,11,8,12,15,3.5,146.0,4.4,20.0,148.5,126.99,97.91
2016,11,8,12,30,0.0,84.0,4.4,20.0,84.0,69.92,51.66
2016,11,8,12,45,20.0,181.5,4.45,20.0,195.0,180.08,141.23
2016,11,8,13,0,40.0,279.0,4.5,20.0,306.0,287.69,226.51
2016,11,8,13,15,34.5,265.5,4.5,20.0,288.5,266.35,209.49
2016,11,8,13,30,29.0,252.0,4.5,20.0,271.0,245.89,193.42
2016,11,8,13,45,21.5,232.0,4.5,20.0,245.5,211.23,166.01
2016,11,8,14,0,14.0,212.0,4.5,20.0,220.0,187.38,147.1
2016,11,8,14,15,9.5,194.0,4.45,20.0,199.5,167.95,131.69
2016,11,8,14,30,5.0,176.0,4.4,20.0,179.0,149.3,116.88
2016,11,8,14,45,2.5,156.5,4.35,20.0,158.0,131.0,102.31
2016,11,8,15,0,0.0,137.0,4.3,20.0,137.0,113.29,88.15
2016,11,8,15,15,0.0,109.0,4.15,19.5,109.0,90.0,69.38
2016,11,8,15,30,0.0,81.0,4.0,19.0,81.0,67.06,50.65
2016,11,8,15,45,0.0,70.0,3.85,19.0,70.0,58.02,43.21
2016,11,8,16,0,0.0,59.0,3.7,19.0,59.0,48.86,35.59
2016,11,8,16,15,0.0,48.0,3.6,18.5,48.0,39.7,27.92
2016,11,8,16,30,0.0,37.0,3.5,18.0,37.0,30.56,21.26
2016,11,8,16,45,0.0,26.5,3.4,18.0,26.5,21.85,13.38
2016,11,8,17,0,0.0,16.0,3.3,18.0,16.0,13.16,5.48
2016,11,8,17,15,0.0,8.0,3.3,18.0,8.0,6.57,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
