Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,15.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,15.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.0,3.45,15.0,5.0,4.1,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,5.75,0.0
2016,11,9,8,15,0.0,9.0,3.6,15.0,9.0,7.39,0.69
2016,11,9,8,30,0.0,11.0,3.7,15.0,11.0,9.05,2.12
2016,11,9,8,45,0.0,12.0,3.8,15.5,12.0,9.88,2.81
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,10.71,3.49
2016,11,9,9,15,0.0,21.0,3.95,16.0,21.0,17.32,9.1
2016,11,9,9,30,0.0,29.0,4.0,16.0,29.0,23.96,14.69
2016,11,9,9,45,0.0,38.5,4.05,16.5,38.5,31.85,21.25
2016,11,9,10,0,0.0,48.0,4.1,17.0,48.0,39.76,27.76
2016,11,9,10,15,0.0,70.0,4.1,17.0,70.0,58.11,42.99
2016,11,9,10,30,0.0,92.0,4.1,17.0,92.0,76.55,58.18
2016,11,9,10,45,0.0,109.0,4.15,17.5,109.0,91.73,70.44
2016,11,9,11,0,0.0,126.0,4.2,18.0,126.0,107.0,82.68
2016,11,9,11,15,0.0,129.5,4.2,18.0,129.5,109.96,84.98
2016,11,9,11,30,0.0,133.0,4.2,18.0,133.0,112.93,87.32
2016,11,9,11,45,0.0,92.0,4.25,18.0,92.0,76.61,57.61
2016,11,9,12,0,0.0,51.0,4.3,18.0,51.0,42.36,29.44
2016,11,9,12,15,0.0,71.0,4.2,18.0,71.0,59.05,43.2
2016,11,9,12,30,0.0,91.0,4.1,18.0,91.0,75.78,56.94
2016,11,9,12,45,0.0,91.0,4.1,18.5,91.0,75.77,56.83
2016,11,9,13,0,0.0,91.0,4.1,19.0,91.0,75.76,56.74
2016,11,9,13,15,0.0,89.5,4.05,19.0,89.5,74.49,55.76
2016,11,9,13,30,0.0,88.0,4.0,19.0,88.0,73.22,54.78
2016,11,9,13,45,0.0,82.5,4.0,19.5,82.5,68.6,50.96
2016,11,9,14,0,0.0,77.0,4.0,20.0,77.0,63.98,47.17
2016,11,9,14,15,0.0,50.5,4.0,20.0,50.5,41.86,29.05
2016,11,9,14,30,0.0,24.0,4.0,20.0,24.0,19.84,10.86
2016,11,9,14,45,0.0,36.5,4.0,20.0,36.5,30.19,19.52
2016,11,9,15,0,0.0,49.0,4.0,20.0,49.0,40.56,28.22
2016,11,9,15,15,0.0,34.0,3.9,19.5,34.0,28.09,17.93
2016,11,9,15,30,0.0,19.0,3.8,19.0,19.0,15.66,7.57
2016,11,9,15,45,0.0,16.5,3.7,19.0,16.5,13.59,5.84
2016,11,9,16,0,0.0,14.0,3.6,19.0,14.0,11.52,4.1
2016,11,9,16,15,0.0,11.5,3.3,18.5,11.5,9.45,2.36
2016,11,9,16,30,0.0,9.0,3.0,18.0,9.0,7.39,0.86
2016,11,9,16,45,0.0,6.5,2.7,18.0,6.5,5.33,0.0
2016,11,9,17,0,0.0,4.0,2.4,18.0,4.0,3.28,0.0
2016,11,9,17,15,0.0,2.0,2.35,17.5,2.0,1.64,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,56.5,20.5,2.3,13.0,26.5,81.92,26.77
2016,11,10,7,30,113.0,41.0,2.3,13.0,53.0,164.89,130.73
2016,11,10,7,45,156.0,60.5,2.35,13.5,87.5,225.81,186.69
2016,11,10,8,0,199.0,80.0,2.4,14.0,122.0,288.98,241.71
2016,11,10,8,15,229.5,97.5,2.35,14.5,158.5,340.42,284.98
2016,11,10,8,30,260.0,115.0,2.3,15.0,195.0,393.09,327.59
2016,11,10,8,45,397.0,113.5,2.25,15.5,258.0,538.44,443.42
2016,11,10,9,0,534.0,112.0,2.2,16.0,321.0,670.4,541.45
2016,11,10,9,15,307.5,156.5,2.2,16.0,280.0,497.06,404.54
2016,11,10,9,30,81.0,201.0,2.2,16.0,239.0,295.28,239.38
2016,11,10,9,45,250.0,201.5,2.25,16.5,332.5,498.18,402.78
2016,11,10,10,0,419.0,202.0,2.3,17.0,426.0,684.34,542.66
2016,11,10,10,15,378.0,226.0,2.25,17.5,437.0,648.76,511.72
2016,11,10,10,30,337.0,250.0,2.2,18.0,448.0,632.43,496.34
2016,11,10,10,45,356.5,257.0,2.2,18.5,474.5,653.41,510.23
2016,11,10,11,0,376.0,264.0,2.2,19.0,501.0,672.51,522.38
2016,11,10,11,15,610.0,184.5,2.2,19.0,580.5,827.54,636.7
2016,11,10,11,30,844.0,105.0,2.2,19.0,660.0,938.82,710.98
2016,11,10,11,45,652.0,183.0,2.2,19.5,615.5,832.95,635.76
2016,11,10,12,0,460.0,261.0,2.2,20.0,571.0,714.11,547.52
2016,11,10,12,15,657.5,183.0,2.3,20.0,625.0,793.28,609.23
2016,11,10,12,30,855.0,105.0,2.4,20.0,679.0,844.82,645.52
2016,11,10,12,45,599.5,197.0,2.5,20.5,597.0,705.55,544.13
2016,11,10,13,0,344.0,289.0,2.6,21.0,515.0,555.04,429.93
2016,11,10,13,15,376.0,272.5,2.7,21.0,514.0,541.63,421.56
2016,11,10,13,30,408.0,256.0,2.8,21.0,513.0,524.85,409.45
2016,11,10,13,45,344.5,259.0,2.9,21.0,470.0,463.7,362.44
2016,11,10,14,0,281.0,262.0,3.0,21.0,427.0,407.71,319.01
2016,11,10,14,15,374.5,226.5,2.95,20.5,434.0,403.71,316.15
2016,11,10,14,30,468.0,191.0,2.9,20.0,441.0,396.47,308.98
2016,11,10,14,45,393.5,190.0,2.9,20.0,390.0,328.21,254.06
2016,11,10,15,0,319.0,189.0,2.9,20.0,339.0,274.28,210.52
2016,11,10,15,15,308.5,172.5,2.75,20.0,306.0,234.02,176.44
2016,11,10,15,30,298.0,156.0,2.6,20.0,273.0,195.09,143.41
2016,11,10,15,45,286.5,136.5,2.5,20.0,237.5,155.14,110.35
2016,11,10,16,0,275.0,117.0,2.4,20.0,202.0,116.96,80.78
2016,11,10,16,15,251.5,98.0,2.05,19.0,165.0,80.59,57.46
2016,11,10,16,30,228.0,79.0,1.7,18.0,128.0,59.25,46.3
2016,11,10,16,45,188.0,59.5,1.4,17.5,93.0,45.33,33.76
2016,11,10,17,0,148.0,40.0,1.1,17.0,58.0,31.03,20.53
2016,11,10,17,15,74.0,20.0,1.05,16.5,29.0,15.9,1.98
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,7.0,18.5,1.75,12.5,19.5,24.59,1.42
2016,11,11,7,30,14.0,37.0,2.0,13.0,39.0,56.38,40.55
2016,11,11,7,45,29.5,57.5,2.25,13.5,63.5,93.15,73.66
2016,11,11,8,0,45.0,78.0,2.5,14.0,88.0,129.19,105.43
2016,11,11,8,15,55.0,99.0,2.35,14.5,114.0,161.53,133.25
2016,11,11,8,30,65.0,120.0,2.2,15.0,140.0,193.85,160.3
2016,11,11,8,45,32.5,121.0,2.05,15.5,131.0,158.77,129.5
2016,11,11,9,0,0.0,122.0,1.9,16.0,122.0,111.93,88.76
2016,11,11,9,15,0.0,83.0,1.95,16.5,83.0,69.49,53.07
2016,11,11,9,30,0.0,44.0,2.0,17.0,44.0,36.4,25.12
2016,11,11,9,45,0.0,87.5,2.05,18.0,87.5,72.9,55.36
2016,11,11,10,0,0.0,131.0,2.1,19.0,131.0,113.84,88.52
2016,11,11,10,15,0.5,151.0,2.1,19.0,151.5,133.08,103.89
2016,11,11,10,30,1.0,171.0,2.1,19.0,172.0,152.34,119.19
2016,11,11,10,45,19.0,214.5,2.15,19.5,226.5,212.66,167.55
2016,11,11,11,0,37.0,258.0,2.2,20.0,281.0,294.42,231.3
2016,11,11,11,15,24.0,238.5,2.2,20.0,253.5,238.03,186.44
2016,11,11,11,30,11.0,219.0,2.2,20.0,226.0,204.52,159.62
2016,11,11,11,45,31.5,255.5,2.2,20.5,276.5,275.53,215.39
2016,11,11,12,0,52.0,292.0,2.2,21.0,327.0,329.67,256.7
2016,11,11,12,15,29.0,246.0,2.2,21.0,265.5,256.94,199.91
2016,11,11,12,30,6.0,200.0,2.2,21.0,204.0,177.82,137.57
2016,11,11,12,45,72.0,256.5,2.25,21.5,303.5,295.51,231.11
2016,11,11,13,0,138.0,313.0,2.3,22.0,403.0,410.18,318.37
2016,11,11,13,15,131.0,304.0,2.3,22.0,388.0,385.85,299.33
2016,11,11,13,30,124.0,295.0,2.3,22.0,373.0,362.05,281.28
2016,11,11,13,45,489.5,188.5,2.3,22.5,477.5,497.9,387.55
2016,11,11,14,0,855.0,82.0,2.3,23.0,582.0,576.11,444.54
2016,11,11,14,15,843.0,80.0,2.25,22.5,551.0,520.67,400.39
2016,11,11,14,30,831.0,78.0,2.2,22.0,520.0,465.36,355.71
2016,11,11,14,45,795.0,81.5,2.2,22.0,479.5,404.05,304.7
2016,11,11,15,0,759.0,85.0,2.2,22.0,439.0,345.35,254.63
2016,11,11,15,15,732.5,81.5,2.05,22.0,396.5,286.01,203.06
2016,11,11,15,30,706.0,78.0,1.9,22.0,354.0,226.47,151.54
2016,11,11,15,45,668.5,73.0,1.8,22.0,307.5,168.83,103.9
2016,11,11,16,0,631.0,68.0,1.7,22.0,261.0,115.53,64.7
2016,11,11,16,15,573.5,61.5,1.45,21.5,212.5,64.93,37.96
2016,11,11,16,30,516.0,55.0,1.2,21.0,164.0,43.85,32.45
2016,11,11,16,45,426.5,45.0,0.95,20.5,118.5,36.36,25.64
2016,11,11,17,0,337.0,35.0,0.7,20.0,73.0,28.78,18.3
2016,11,11,17,15,168.5,17.5,0.7,19.5,36.5,14.15,0.23
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,179.0,16.0,3.2,12.5,35.0,175.35,22.06
2016,11,12,7,30,358.0,32.0,3.3,13.0,70.0,351.22,279.36
2016,11,12,7,45,453.5,41.0,3.45,13.5,116.5,450.11,371.2
2016,11,12,8,0,549.0,50.0,3.6,14.0,163.0,555.47,459.71
2016,11,12,8,15,605.5,56.0,3.6,14.5,211.5,628.57,518.47
2016,11,12,8,30,662.0,62.0,3.6,15.0,260.0,703.14,575.43
2016,11,12,8,45,699.0,66.5,3.65,15.5,307.0,752.77,611.3
2016,11,12,9,0,736.0,71.0,3.7,16.0,354.0,807.94,650.06
2016,11,12,9,15,762.0,74.0,3.65,16.5,397.0,849.19,676.94
2016,11,12,9,30,788.0,77.0,3.6,17.0,440.0,888.1,701.51
2016,11,12,9,45,804.5,80.5,3.55,17.5,478.0,915.73,717.57
2016,11,12,10,0,821.0,84.0,3.5,18.0,516.0,940.23,731.28
2016,11,12,10,15,834.0,85.5,3.4,18.5,547.5,955.32,738.01
2016,11,12,10,30,847.0,87.0,3.3,19.0,579.0,966.88,742.38
2016,11,12,10,45,853.5,89.5,3.2,19.5,603.0,958.48,733.15
2016,11,12,11,0,860.0,92.0,3.1,20.0,627.0,957.7,729.54
2016,11,12,11,15,865.5,93.0,3.0,20.0,643.5,950.48,723.02
2016,11,12,11,30,871.0,94.0,2.9,20.0,660.0,939.63,714.26
2016,11,12,11,45,877.5,92.5,2.85,20.5,669.0,923.18,700.93
2016,11,12,12,0,884.0,91.0,2.8,21.0,678.0,903.15,685.39
2016,11,12,12,15,884.0,91.5,2.7,21.0,678.0,876.16,666.19
2016,11,12,12,30,884.0,92.0,2.6,21.0,678.0,845.99,644.93
2016,11,12,12,45,880.0,92.0,2.55,21.0,670.0,809.03,619.36
2016,11,12,13,0,876.0,92.0,2.5,21.0,662.0,769.48,591.93
2016,11,12,13,15,870.5,91.0,2.45,21.0,645.5,725.4,561.16
2016,11,12,13,30,865.0,90.0,2.4,21.0,629.0,679.26,526.76
2016,11,12,13,45,855.0,89.0,2.4,21.5,604.5,628.47,487.27
2016,11,12,14,0,845.0,88.0,2.4,22.0,580.0,579.04,447.84
2016,11,12,14,15,832.0,86.5,2.4,21.5,549.0,523.2,404.27
2016,11,12,14,30,819.0,85.0,2.4,21.0,518.0,467.03,358.94
2016,11,12,14,45,636.5,122.5,2.4,21.0,444.0,377.38,287.68
2016,11,12,15,0,454.0,160.0,2.4,21.0,370.0,301.32,227.82
2016,11,12,15,15,431.5,149.5,2.3,21.0,333.5,253.97,187.78
2016,11,12,15,30,409.0,139.0,2.2,21.0,297.0,209.1,149.77
2016,11,12,15,45,387.5,123.0,2.1,21.0,257.5,162.71,111.62
2016,11,12,16,0,366.0,107.0,2.0,21.0,218.0,119.17,78.49
2016,11,12,16,15,329.5,91.0,1.75,20.0,177.0,78.04,53.35
2016,11,12,16,30,293.0,75.0,1.5,19.0,136.0,55.82,43.1
2016,11,12,16,45,238.0,57.0,1.3,18.5,98.0,43.05,31.59
2016,11,12,17,0,183.0,39.0,1.1,18.0,60.0,29.88,19.31
2016,11,12,17,15,91.5,19.5,1.1,17.5,30.0,15.1,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,91.0,18.5,1.2,12.0,28.0,113.43,0.0
2016,11,13,7,30,182.0,37.0,1.4,12.0,56.0,227.47,178.57
2016,11,13,7,45,246.5,53.5,1.65,12.5,94.5,302.91,250.09
2016,11,13,8,0,311.0,70.0,1.9,13.0,133.0,383.36,319.81
2016,11,13,8,15,365.0,81.0,1.8,13.5,175.0,450.86,375.62
2016,11,13,8,30,419.0,92.0,1.7,14.0,217.0,520.94,430.33
2016,11,13,8,45,404.5,113.0,1.6,14.5,249.5,544.0,445.82
2016,11,13,9,0,390.0,134.0,1.5,15.0,282.0,563.92,457.92
2016,11,13,9,15,557.0,115.5,1.4,15.5,355.0,712.32,566.53
2016,11,13,9,30,724.0,97.0,1.3,16.0,428.0,857.67,664.07
2016,11,13,9,45,743.0,101.0,1.25,17.0,465.5,887.31,677.65
2016,11,13,10,0,762.0,105.0,1.2,18.0,503.0,914.08,690.39
2016,11,13,10,15,777.0,107.5,1.1,18.5,535.0,925.29,693.09
2016,11,13,10,30,792.0,110.0,1.0,19.0,567.0,940.04,698.25
2016,11,13,10,45,801.0,112.5,0.95,19.5,591.5,945.33,698.11
2016,11,13,11,0,810.0,115.0,0.9,20.0,616.0,946.99,695.89
2016,11,13,11,15,817.0,116.0,0.9,20.5,633.0,941.35,690.16
2016,11,13,11,30,824.0,117.0,0.9,21.0,650.0,932.08,682.38
2016,11,13,11,45,825.0,118.5,0.95,21.5,658.0,914.22,670.19
2016,11,13,12,0,826.0,120.0,1.0,22.0,666.0,893.01,656.02
2016,11,13,12,15,826.5,120.5,1.05,22.0,666.5,867.03,640.03
2016,11,13,12,30,827.0,121.0,1.1,22.0,667.0,837.95,621.98
2016,11,13,12,45,825.0,120.0,1.15,22.5,659.0,802.35,598.3
2016,11,13,13,0,823.0,119.0,1.2,23.0,651.0,764.15,572.78
2016,11,13,13,15,816.5,117.5,1.2,23.0,634.5,719.8,542.33
2016,11,13,13,30,810.0,116.0,1.2,23.0,618.0,673.63,509.45
2016,11,13,13,45,802.5,113.5,1.3,23.0,594.5,624.24,474.28
2016,11,13,14,0,795.0,111.0,1.4,23.0,571.0,573.6,436.91
2016,11,13,14,15,627.5,150.0,1.4,23.0,501.0,478.47,364.86
2016,11,13,14,30,460.0,189.0,1.4,23.0,431.0,392.18,299.01
2016,11,13,14,45,250.0,187.0,1.4,23.0,317.5,268.95,205.55
2016,11,13,15,0,40.0,185.0,1.4,23.0,204.0,168.98,130.23
2016,11,13,15,15,35.5,168.0,1.35,22.5,183.5,149.02,114.91
2016,11,13,15,30,31.0,151.0,1.3,22.0,163.0,129.86,99.89
2016,11,13,15,45,282.0,120.0,1.3,22.0,206.0,142.97,99.75
2016,11,13,16,0,533.0,89.0,1.3,22.0,249.0,124.96,76.1
2016,11,13,16,15,472.0,79.0,1.2,21.0,201.5,74.68,47.39
2016,11,13,16,30,411.0,69.0,1.1,20.0,154.0,52.23,39.8
2016,11,13,16,45,319.0,55.0,1.0,19.5,110.0,41.97,30.5
2016,11,13,17,0,227.0,41.0,0.9,19.0,66.0,31.54,20.51
2016,11,13,17,15,113.5,20.5,0.95,18.5,33.0,15.92,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,7,15,134.0,18.0,2.1,13.5,31.5,141.5,0.0
2016,11,14,7,30,268.0,36.0,2.4,14.0,63.0,289.68,225.31
2016,11,14,7,45,368.5,48.0,2.7,14.5,108.0,390.44,320.55
2016,11,14,8,0,469.0,60.0,3.0,15.0,153.0,500.86,413.43
2016,11,14,8,15,530.5,68.0,3.05,15.5,201.5,579.17,476.63
2016,11,14,8,30,592.0,76.0,3.1,16.0,250.0,658.92,538.0
2016,11,14,8,45,638.5,81.0,3.2,17.0,297.5,722.31,583.54
2016,11,14,9,0,685.0,86.0,3.3,18.0,345.0,785.21,626.98
2016,11,14,9,15,713.5,90.5,3.3,18.5,388.0,829.44,656.11
2016,11,14,9,30,742.0,95.0,3.3,19.0,431.0,871.63,683.17
2016,11,14,9,45,765.5,97.0,3.3,20.0,470.0,903.21,700.87
2016,11,14,10,0,789.0,99.0,3.3,21.0,509.0,925.78,712.06
2016,11,14,10,15,803.5,101.0,3.25,21.5,540.5,942.95,720.52
2016,11,14,10,30,818.0,103.0,3.2,22.0,572.0,956.63,726.64
2016,11,14,10,45,830.0,104.0,3.2,22.5,597.0,963.03,728.3
2016,11,14,11,0,842.0,105.0,3.2,23.0,622.0,965.7,727.65
2016,11,14,11,15,848.0,106.0,3.15,23.0,638.5,958.82,721.79
2016,11,14,11,30,854.0,107.0,3.1,23.0,655.0,948.25,713.7
2016,11,14,11,45,874.0,99.5,3.05,23.5,667.0,926.94,697.17
2016,11,14,12,0,894.0,92.0,3.0,24.0,679.0,912.28,685.44
2016,11,14,12,15,894.0,92.0,2.9,24.0,679.0,884.57,665.91
2016,11,14,12,30,894.0,92.0,2.8,24.0,679.0,853.67,644.39
2016,11,14,12,45,891.5,91.0,2.75,24.5,671.0,816.62,617.81
2016,11,14,13,0,889.0,90.0,2.7,25.0,663.0,776.88,589.42
2016,11,14,13,15,883.0,89.5,2.65,25.0,646.5,732.61,558.95
2016,11,14,13,30,877.0,89.0,2.6,25.0,630.0,686.28,524.92
2016,11,14,13,45,869.0,87.0,2.55,25.0,605.5,635.33,486.55
2016,11,14,14,0,861.0,85.0,2.5,25.0,581.0,582.99,446.19
2016,11,14,14,15,848.0,83.5,2.4,25.0,549.5,529.05,403.32
2016,11,14,14,30,835.0,82.0,2.3,25.0,518.0,472.23,357.13
2016,11,14,14,45,817.5,79.5,2.25,25.0,480.5,412.52,307.64
2016,11,14,15,0,800.0,77.0,2.2,25.0,443.0,353.53,257.4
2016,11,14,15,15,775.0,73.5,2.0,24.5,400.0,292.47,205.11
2016,11,14,15,30,750.0,70.0,1.8,24.0,357.0,233.62,154.5
2016,11,14,15,45,715.5,65.5,1.65,24.0,310.0,174.8,105.87
2016,11,14,16,0,681.0,61.0,1.5,24.0,263.0,119.91,65.44
2016,11,14,16,15,625.5,55.0,1.35,23.0,214.5,63.64,34.66
2016,11,14,16,30,570.0,49.0,1.2,22.0,166.0,39.41,28.44
2016,11,14,16,45,481.5,40.0,1.05,21.5,119.5,32.53,22.18
2016,11,14,17,0,393.0,31.0,0.9,21.0,73.0,25.58,15.34
2016,11,14,17,15,196.5,15.5,0.95,20.5,36.5,12.55,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,228.5,13.0,2.5,12.5,35.0,196.9,0.0
2016,11,15,7,30,457.0,26.0,2.8,13.0,70.0,406.16,313.12
2016,11,15,7,45,551.5,33.0,3.15,14.0,118.0,506.38,412.17
2016,11,15,8,0,646.0,40.0,3.5,15.0,166.0,612.01,500.39
2016,11,15,8,15,700.5,44.5,3.3,15.5,216.5,684.92,557.89
2016,11,15,8,30,755.0,49.0,3.1,16.0,267.0,758.71,612.41
2016,11,15,8,45,790.5,52.0,2.95,17.0,315.5,813.45,648.9
2016,11,15,9,0,826.0,55.0,2.8,18.0,364.0,856.92,675.34
2016,11,15,9,15,849.5,57.5,2.6,18.5,408.5,896.32,698.56
2016,11,15,9,30,873.0,60.0,2.4,19.0,453.0,933.3,719.08
2016,11,15,9,45,890.0,61.5,2.25,20.0,492.0,959.73,730.75
2016,11,15,10,0,907.0,63.0,2.1,21.0,531.0,982.93,739.9
2016,11,15,10,15,918.5,64.0,2.0,22.0,563.0,996.56,743.06
2016,11,15,10,30,930.0,65.0,1.9,23.0,595.0,1006.47,743.86
2016,11,15,10,45,938.0,66.0,1.85,24.0,620.0,1009.11,740.71
2016,11,15,11,0,946.0,67.0,1.8,25.0,645.0,1007.81,735.29
2016,11,15,11,15,950.5,68.0,1.75,25.5,662.0,999.18,726.84
2016,11,15,11,30,955.0,69.0,1.7,26.0,679.0,986.61,716.18
2016,11,15,11,45,953.5,71.0,1.65,26.5,687.5,965.85,700.53
2016,11,15,12,0,952.0,73.0,1.6,27.0,696.0,941.45,682.84
2016,11,15,12,15,952.0,73.0,1.55,27.0,696.0,912.51,663.73
2016,11,15,12,30,952.0,73.0,1.5,27.0,696.0,880.17,642.51
2016,11,15,12,45,949.0,73.0,1.5,27.0,687.5,842.19,618.19
2016,11,15,13,0,946.0,73.0,1.5,27.0,679.0,801.31,591.85
2016,11,15,13,15,941.0,72.5,1.45,27.0,662.5,755.76,561.66
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,707.88,528.49
2016,11,15,13,45,927.5,71.0,1.35,27.5,621.0,655.2,489.16
2016,11,15,14,0,919.0,70.0,1.3,28.0,596.0,601.0,447.88
2016,11,15,14,15,907.0,68.5,1.25,27.5,564.5,543.22,404.61
2016,11,15,14,30,895.0,67.0,1.2,27.0,533.0,484.81,359.29
2016,11,15,14,45,878.5,65.0,1.15,27.0,494.5,423.73,309.76
2016,11,15,15,0,862.0,63.0,1.1,27.0,456.0,363.08,259.09
2016,11,15,15,15,838.0,60.5,1.0,27.0,412.0,300.52,205.99
2016,11,15,15,30,814.0,58.0,0.9,27.0,368.0,237.7,152.65
2016,11,15,15,45,779.0,55.0,0.85,27.0,320.0,176.44,102.81
2016,11,15,16,0,744.0,52.0,0.8,27.0,272.0,119.04,61.18
2016,11,15,16,15,690.5,47.0,0.75,26.5,222.0,63.34,32.21
2016,11,15,16,30,637.0,42.0,0.7,26.0,172.0,37.15,26.0
2016,11,15,16,45,546.0,35.0,0.65,25.5,123.5,31.19,20.62
2016,11,15,17,0,455.0,28.0,0.6,25.0,75.0,25.27,14.7
2016,11,15,17,15,227.5,14.0,0.7,24.0,37.5,12.34,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,211.5,13.5,2.05,14.0,33.5,188.77,0.0
2016,11,16,7,30,423.0,27.0,2.3,15.0,67.0,380.76,287.76
2016,11,16,7,45,519.5,35.0,2.55,16.0,114.5,482.91,389.1
2016,11,16,8,0,616.0,43.0,2.8,17.0,162.0,590.45,477.81
2016,11,16,8,15,673.0,48.0,2.75,17.5,212.0,665.53,536.83
2016,11,16,8,30,730.0,53.0,2.7,18.0,262.0,741.49,593.11
2016,11,16,8,45,765.5,57.0,2.7,19.0,310.0,797.1,630.81
2016,11,16,9,0,801.0,61.0,2.7,20.0,358.0,851.47,665.91
2016,11,16,9,15,826.0,64.0,2.55,20.5,402.5,892.83,690.61
2016,11,16,9,30,851.0,67.0,2.4,21.0,447.0,921.11,705.46
2016,11,16,9,45,868.0,69.0,2.25,22.0,486.0,947.8,717.44
2016,11,16,10,0,885.0,71.0,2.1,23.0,525.0,971.34,726.85
2016,11,16,10,15,897.0,73.0,2.5,23.5,557.0,986.55,738.01
2016,11,16,10,30,909.0,75.0,2.9,24.0,589.0,998.11,746.47
2016,11,16,10,45,916.5,76.5,3.3,25.0,614.0,1000.83,747.34
2016,11,16,11,0,924.0,78.0,3.7,26.0,639.0,999.69,745.51
2016,11,16,11,15,929.0,78.5,3.8,26.0,656.0,991.03,739.54
2016,11,16,11,30,934.0,79.0,3.9,26.0,673.0,978.54,731.21
2016,11,16,11,45,939.0,78.5,4.05,26.5,682.5,961.04,718.5
2016,11,16,12,0,944.0,78.0,4.2,27.0,692.0,939.76,703.36
2016,11,16,12,15,944.0,78.0,4.25,27.0,692.5,911.04,684.08
2016,11,16,12,30,944.0,78.0,4.3,27.0,693.0,878.95,662.54
2016,11,16,12,45,941.0,78.0,4.35,27.5,684.5,841.25,635.79
2016,11,16,13,0,938.0,78.0,4.4,28.0,676.0,800.68,607.03
2016,11,16,13,15,933.0,77.0,4.4,28.0,659.5,754.93,575.51
2016,11,16,13,30,928.0,76.0,4.4,28.0,643.0,706.89,540.75
2016,11,16,13,45,919.5,75.5,4.45,28.0,618.5,655.14,501.67
2016,11,16,14,0,911.0,75.0,4.5,28.0,594.0,601.86,460.42
2016,11,16,14,15,899.0,73.0,4.4,27.5,562.0,544.0,415.14
2016,11,16,14,30,887.0,71.0,4.3,27.0,530.0,485.53,367.94
2016,11,16,14,45,869.0,69.5,4.25,27.0,491.5,424.78,316.95
2016,11,16,15,0,851.0,68.0,4.2,27.0,453.0,364.62,265.13
2016,11,16,15,15,827.0,65.0,3.9,26.5,409.0,300.77,210.06
2016,11,16,15,30,803.0,62.0,3.6,26.0,365.0,239.7,157.16
2016,11,16,15,45,767.5,58.5,3.3,25.5,317.0,178.55,106.52
2016,11,16,16,0,732.0,55.0,3.0,25.0,269.0,121.36,64.25
2016,11,16,16,15,677.0,49.5,2.75,24.0,219.0,65.9,34.58
2016,11,16,16,30,622.0,44.0,2.5,23.0,169.0,38.86,27.8
2016,11,16,16,45,529.5,36.5,2.3,22.0,121.5,32.53,22.06
2016,11,16,17,0,437.0,29.0,2.1,21.0,74.0,26.21,15.67
2016,11,16,17,15,218.5,14.5,2.1,20.5,37.0,11.77,0.0
2016,11,16,17,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,188.0,14.0,2.45,14.5,31.5,141.5,0.0
2016,11,17,7,30,376.0,28.0,2.8,15.0,63.0,358.58,268.23
2016,11,17,7,45,479.5,37.0,3.2,16.0,109.5,462.96,374.43
2016,11,17,8,0,583.0,46.0,3.6,17.0,156.0,574.87,467.88
2016,11,17,8,15,291.5,65.0,3.95,17.5,120.0,364.7,303.35
2016,11,17,8,30,0.0,84.0,4.3,18.0,84.0,77.22,59.37
2016,11,17,8,45,43.0,118.5,4.65,19.0,134.5,168.05,136.58
2016,11,17,9,0,86.0,153.0,5.0,20.0,185.0,250.54,204.67
2016,11,17,9,15,86.5,172.5,5.15,20.5,208.0,271.98,220.98
2016,11,17,9,30,87.0,192.0,5.3,21.0,231.0,293.06,236.83
2016,11,17,9,45,187.0,205.0,5.5,21.5,297.5,421.89,340.91
2016,11,17,10,0,287.0,218.0,5.7,22.0,364.0,553.53,443.58
2016,11,17,10,15,287.0,233.0,5.75,22.5,386.5,568.33,452.42
2016,11,17,10,30,287.0,248.0,5.8,23.0,409.0,581.63,460.48
2016,11,17,10,45,601.0,163.5,5.9,23.5,520.0,813.44,638.25
2016,11,17,11,0,915.0,79.0,6.0,24.0,631.0,991.53,763.09
2016,11,17,11,15,919.5,79.5,6.05,24.0,648.0,982.56,755.26
2016,11,17,11,30,924.0,80.0,6.1,24.0,665.0,969.81,745.95
2016,11,17,11,45,922.0,82.0,6.15,24.5,672.5,949.14,729.75
2016,11,17,12,0,920.0,84.0,6.2,25.0,680.0,924.99,711.28
2016,11,17,12,15,919.0,84.0,6.15,25.0,679.5,896.07,690.46
2016,11,17,12,30,918.0,84.0,6.1,25.0,679.0,863.93,667.43
2016,11,17,12,45,914.5,83.5,6.1,25.5,670.0,826.19,639.34
2016,11,17,13,0,911.0,83.0,6.1,26.0,661.0,785.72,609.32
2016,11,17,13,15,904.0,82.0,6.0,26.0,643.5,739.69,576.03
2016,11,17,13,30,897.0,81.0,5.9,26.0,626.0,691.63,539.5
2016,11,17,13,45,886.5,80.0,5.85,26.0,601.0,639.6,498.82
2016,11,17,14,0,876.0,79.0,5.8,26.0,576.0,586.35,456.3
2016,11,17,14,15,862.0,77.5,5.65,26.0,544.0,529.81,410.06
2016,11,17,14,30,848.0,76.0,5.5,26.0,512.0,473.74,363.04
2016,11,17,14,45,825.0,74.5,5.4,26.0,473.0,412.4,311.01
2016,11,17,15,0,802.0,73.0,5.3,26.0,434.0,352.35,258.92
2016,11,17,15,15,774.5,70.0,5.05,25.5,390.5,291.19,205.76
2016,11,17,15,30,747.0,67.0,4.8,25.0,347.0,232.48,154.67
2016,11,17,15,45,701.0,64.0,4.6,25.0,299.5,173.47,105.74
2016,11,17,16,0,655.0,61.0,4.4,25.0,252.0,116.68,63.52
2016,11,17,16,15,595.0,55.0,4.05,24.0,204.0,65.0,35.19
2016,11,17,16,30,535.0,49.0,3.7,23.0,156.0,39.33,28.18
2016,11,17,16,45,424.5,41.0,3.4,22.5,110.0,33.25,22.58
2016,11,17,17,0,314.0,33.0,3.1,22.0,64.0,27.26,16.34
2016,11,17,17,15,157.0,16.5,3.2,21.5,32.0,13.45,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,44.5,18.0,2.2,19.0,22.0,45.97,0.0
2016,11,18,7,30,89.0,36.0,2.5,19.0,44.0,146.64,103.78
2016,11,18,7,45,191.5,53.0,2.9,19.5,84.5,245.61,196.98
2016,11,18,8,0,294.0,70.0,3.3,20.0,125.0,369.73,301.48
2016,11,18,8,15,361.0,82.5,3.7,20.0,170.0,449.03,368.29
2016,11,18,8,30,428.0,95.0,4.1,20.0,215.0,531.78,435.6
2016,11,18,8,45,491.0,100.0,4.55,20.5,261.0,603.22,491.2
2016,11,18,9,0,554.0,105.0,5.0,21.0,307.0,683.71,552.5
2016,11,18,9,15,588.5,111.5,5.25,20.5,349.5,734.1,591.24
2016,11,18,9,30,623.0,118.0,5.5,20.0,392.0,782.84,628.5
2016,11,18,9,45,664.5,117.0,5.75,20.0,432.5,827.55,661.25
2016,11,18,10,0,706.0,116.0,6.0,20.0,473.0,869.7,691.91
2016,11,18,10,15,353.0,63.0,6.0,20.0,241.5,450.59,368.89
2016,11,18,10,30,0.0,10.0,6.0,20.0,10.0,8.26,1.19
2016,11,18,10,45,95.5,146.0,6.0,20.0,203.5,248.21,201.02
2016,11,18,11,0,191.0,282.0,6.0,20.0,397.0,495.26,396.39
2016,11,18,11,15,117.0,274.5,5.95,20.0,345.5,408.56,325.59
2016,11,18,11,30,43.0,267.0,5.9,20.0,294.0,305.09,241.76
2016,11,18,11,45,27.5,243.5,5.85,20.0,261.0,261.01,206.37
2016,11,18,12,0,12.0,220.0,5.8,20.0,228.0,204.84,161.07
2016,11,18,12,15,8.0,204.0,5.85,20.0,209.0,184.87,144.99
2016,11,18,12,30,4.0,188.0,5.9,20.0,190.0,165.71,129.5
2016,11,18,12,45,14.5,217.0,5.95,20.0,226.0,200.25,157.6
2016,11,18,13,0,25.0,246.0,6.0,20.0,262.0,233.95,184.8
2016,11,18,13,15,70.0,264.0,6.05,20.0,307.0,293.08,232.88
2016,11,18,13,30,115.0,282.0,6.1,20.0,352.0,335.25,266.91
2016,11,18,13,45,487.0,185.0,6.2,20.0,463.0,495.07,397.13
2016,11,18,14,0,859.0,88.0,6.3,20.0,574.0,588.81,470.42
2016,11,18,14,15,510.5,159.5,6.3,20.0,444.0,423.99,337.72
2016,11,18,14,30,162.0,231.0,6.3,20.0,314.0,281.27,223.12
2016,11,18,14,45,137.5,213.0,6.35,20.0,280.0,242.74,191.87
2016,11,18,15,0,113.0,195.0,6.4,20.0,246.0,207.26,162.93
2016,11,18,15,15,107.0,177.5,6.3,19.5,222.0,180.66,141.04
2016,11,18,15,30,101.0,160.0,6.2,19.0,198.0,153.26,118.37
2016,11,18,15,45,383.0,112.5,6.15,18.5,227.5,157.07,109.1
2016,11,18,16,0,665.0,65.0,6.1,18.0,257.0,121.97,69.34
2016,11,18,16,15,606.0,58.5,5.85,17.5,208.5,69.19,39.09
2016,11,18,16,30,547.0,52.0,5.6,17.0,160.0,41.93,31.19
2016,11,18,16,45,463.0,41.5,5.45,16.5,114.0,33.89,23.73
2016,11,18,17,0,379.0,31.0,5.3,16.0,68.0,25.7,15.44
2016,11,18,17,15,189.5,15.5,5.2,15.5,34.0,12.64,0.0
2016,11,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
