Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,3.5,4.5,33.0,178.51,0.0
2016,11,19,7,30,490.0,24.0,3.6,5.0,66.0,424.6,316.33
2016,11,19,7,45,592.0,31.5,3.75,5.5,116.0,532.97,444.3
2016,11,19,8,0,694.0,39.0,3.9,6.0,166.0,646.26,543.59
2016,11,19,8,15,750.5,43.5,4.1,6.5,218.5,722.28,608.02
2016,11,19,8,30,807.0,48.0,4.3,7.0,271.0,799.08,669.82
2016,11,19,8,45,842.0,51.0,4.5,8.0,321.0,845.25,704.07
2016,11,19,9,0,877.0,54.0,4.7,9.0,371.0,898.81,742.49
2016,11,19,9,15,901.0,56.5,4.7,9.5,417.0,939.6,769.91
2016,11,19,9,30,925.0,59.0,4.7,10.0,463.0,977.83,794.74
2016,11,19,9,45,941.0,61.0,4.7,10.5,503.0,1004.64,810.74
2016,11,19,10,0,957.0,63.0,4.7,11.0,543.0,1028.01,824.13
2016,11,19,10,15,968.0,64.0,4.6,11.5,576.5,1041.43,829.34
2016,11,19,10,30,979.0,65.0,4.5,12.0,610.0,1050.97,831.89
2016,11,19,10,45,986.5,66.5,4.45,12.5,636.0,1053.74,830.3
2016,11,19,11,0,994.0,68.0,4.4,13.0,662.0,1052.39,826.07
2016,11,19,11,15,998.5,68.5,4.3,13.5,679.5,1042.75,815.73
2016,11,19,11,30,1003.0,69.0,4.2,14.0,697.0,1029.04,803.19
2016,11,19,11,45,1004.0,70.0,4.15,14.5,706.0,1008.68,786.69
2016,11,19,12,0,1005.0,71.0,4.1,15.0,715.0,984.45,767.74
2016,11,19,12,15,1004.5,71.0,4.05,15.0,715.0,953.96,745.97
2016,11,19,12,30,1004.0,71.0,4.0,15.0,715.0,919.94,721.79
2016,11,19,12,45,1001.0,71.0,3.95,15.0,706.5,880.53,693.76
2016,11,19,13,0,998.0,71.0,3.9,15.0,698.0,838.07,663.46
2016,11,19,13,15,993.0,70.0,3.8,15.0,681.0,790.22,628.85
2016,11,19,13,30,988.0,69.0,3.7,15.0,664.0,739.91,591.16
2016,11,19,13,45,979.5,68.5,3.65,15.5,639.0,685.73,547.43
2016,11,19,14,0,971.0,68.0,3.6,16.0,614.0,629.87,501.47
2016,11,19,14,15,959.5,66.5,3.5,15.5,581.0,570.03,452.92
2016,11,19,14,30,948.0,65.0,3.4,15.0,548.0,509.38,402.11
2016,11,19,14,45,926.5,65.0,3.35,15.0,508.0,445.62,346.64
2016,11,19,15,0,905.0,65.0,3.3,15.0,468.0,382.66,290.39
2016,11,19,15,15,881.0,62.5,3.15,14.5,423.0,317.75,232.0
2016,11,19,15,30,857.0,60.0,3.0,14.0,378.0,252.75,173.34
2016,11,19,15,45,822.0,56.5,2.9,14.0,328.5,188.53,117.37
2016,11,19,16,0,787.0,53.0,2.8,14.0,279.0,128.13,70.18
2016,11,19,16,15,731.5,48.0,2.4,13.0,227.0,69.68,36.85
2016,11,19,16,30,676.0,43.0,2.0,12.0,175.0,38.37,28.71
2016,11,19,16,45,579.0,35.5,1.6,11.0,125.0,31.91,22.61
2016,11,19,17,0,482.0,28.0,1.2,10.0,75.0,25.48,15.69
2016,11,19,17,15,241.0,14.0,1.2,9.5,37.5,12.44,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,12.0,1.1,3.5,31.0,168.96,0.0
2016,11,20,7,30,463.0,24.0,1.2,4.0,62.0,402.32,289.64
2016,11,20,7,45,567.5,31.5,1.35,5.0,111.0,513.25,421.12
2016,11,20,8,0,672.0,39.0,1.5,6.0,160.0,627.58,517.91
2016,11,20,8,15,730.0,43.5,1.6,6.5,211.5,704.12,580.16
2016,11,20,8,30,788.0,48.0,1.7,7.0,263.0,781.55,639.62
2016,11,20,8,45,821.5,52.5,1.8,8.0,312.5,837.41,679.03
2016,11,20,9,0,855.0,57.0,1.9,9.0,362.0,882.08,708.68
2016,11,20,9,15,879.0,59.5,2.1,10.0,407.5,922.32,735.23
2016,11,20,9,30,903.0,62.0,2.3,11.0,453.0,960.1,759.33
2016,11,20,9,45,920.0,64.0,2.55,12.0,493.0,987.56,776.24
2016,11,20,10,0,937.0,66.0,2.8,13.0,533.0,1011.69,790.65
2016,11,20,10,15,948.5,67.5,2.75,13.5,566.0,1026.17,796.8
2016,11,20,10,30,960.0,69.0,2.7,14.0,599.0,1036.85,800.48
2016,11,20,10,45,967.0,70.0,2.7,14.5,624.5,1038.54,798.73
2016,11,20,11,0,974.0,71.0,2.7,15.0,650.0,1036.24,794.55
2016,11,20,11,15,978.5,71.5,2.7,15.0,667.5,1026.87,787.3
2016,11,20,11,30,983.0,72.0,2.7,15.0,685.0,1013.52,777.61
2016,11,20,11,45,986.0,72.0,2.7,15.5,694.0,994.21,762.63
2016,11,20,12,0,989.0,72.0,2.7,16.0,703.0,971.06,745.25
2016,11,20,12,15,988.5,72.0,2.7,16.0,703.0,941.11,724.74
2016,11,20,12,30,988.0,72.0,2.7,16.0,703.0,907.68,701.88
2016,11,20,12,45,984.5,72.0,2.75,16.5,694.5,868.53,674.09
2016,11,20,13,0,981.0,72.0,2.8,17.0,686.0,826.42,644.13
2016,11,20,13,15,976.0,71.0,2.8,17.0,669.0,779.36,611.32
2016,11,20,13,30,971.0,70.0,2.8,17.0,652.0,729.9,575.38
2016,11,20,13,45,961.5,69.5,2.85,17.5,627.0,676.0,533.1
2016,11,20,14,0,952.0,69.0,2.9,18.0,602.0,620.56,488.6
2016,11,20,14,15,940.0,67.5,2.9,18.0,569.5,561.53,440.85
2016,11,20,14,30,928.0,66.0,2.9,18.0,537.0,501.79,391.03
2016,11,20,14,45,909.5,65.0,2.9,18.0,498.0,439.45,337.66
2016,11,20,15,0,891.0,64.0,2.9,18.0,459.0,377.65,283.21
2016,11,20,15,15,867.0,61.5,2.75,17.5,414.5,313.67,226.4
2016,11,20,15,30,843.0,59.0,2.6,17.0,370.0,249.63,169.33
2016,11,20,15,45,807.0,55.5,2.5,17.0,321.0,186.16,114.69
2016,11,20,16,0,771.0,52.0,2.4,17.0,272.0,126.65,68.62
2016,11,20,16,15,715.0,47.0,2.15,15.5,221.0,69.17,35.94
2016,11,20,16,30,659.0,42.0,1.9,14.0,170.0,37.41,27.6
2016,11,20,16,45,562.5,35.0,1.65,13.0,121.0,31.4,21.94
2016,11,20,17,0,466.0,28.0,1.4,12.0,72.0,25.47,15.43
2016,11,20,17,15,233.0,14.0,1.45,11.5,36.0,12.45,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,12.5,2.3,6.5,27.0,136.93,0.0
2016,11,21,7,30,369.0,25.0,2.6,7.0,54.0,343.47,239.59
2016,11,21,7,45,477.0,34.0,2.9,8.0,100.5,455.16,375.62
2016,11,21,8,0,585.0,43.0,3.2,9.0,147.0,560.84,468.09
2016,11,21,8,15,646.5,48.5,3.1,9.5,196.0,639.45,533.22
2016,11,21,8,30,708.0,54.0,3.0,10.0,245.0,719.07,595.27
2016,11,21,8,45,747.5,58.0,2.9,11.0,293.0,777.69,636.92
2016,11,21,9,0,787.0,62.0,2.8,12.0,341.0,835.26,675.6
2016,11,21,9,15,812.5,65.0,3.25,13.0,384.5,876.84,704.81
2016,11,21,9,30,838.0,68.0,3.7,14.0,428.0,916.01,731.55
2016,11,21,9,45,855.0,70.0,4.15,15.5,466.5,942.86,747.42
2016,11,21,10,0,872.0,72.0,4.6,17.0,505.0,955.67,753.81
2016,11,21,10,15,884.5,74.0,4.7,17.5,536.5,971.48,762.79
2016,11,21,10,30,897.0,76.0,4.8,18.0,568.0,983.73,769.29
2016,11,21,10,45,904.0,77.0,4.9,19.0,592.5,985.63,767.11
2016,11,21,11,0,911.0,78.0,5.0,20.0,617.0,983.8,762.53
2016,11,21,11,15,916.0,79.0,5.0,20.0,634.0,976.27,756.37
2016,11,21,11,30,921.0,80.0,5.0,20.0,651.0,964.98,747.78
2016,11,21,11,45,925.0,79.0,5.0,20.5,659.5,946.61,732.94
2016,11,21,12,0,929.0,78.0,5.0,21.0,668.0,924.62,715.78
2016,11,21,12,15,928.0,78.0,5.0,21.0,668.0,895.92,695.4
2016,11,21,12,30,927.0,78.0,5.0,21.0,668.0,863.99,672.79
2016,11,21,12,45,922.5,78.5,5.0,21.5,659.5,826.75,645.08
2016,11,21,13,0,918.0,79.0,5.0,22.0,651.0,786.8,615.44
2016,11,21,13,15,911.5,78.0,5.0,22.0,634.0,741.29,582.85
2016,11,21,13,30,905.0,77.0,5.0,22.0,617.0,693.68,547.05
2016,11,21,13,45,894.0,76.5,5.0,22.5,592.5,641.94,505.5
2016,11,21,14,0,883.0,76.0,5.0,23.0,568.0,588.98,462.22
2016,11,21,14,15,869.0,74.5,4.95,23.0,536.5,532.49,416.01
2016,11,21,14,30,855.0,73.0,4.9,23.0,505.0,475.63,368.3
2016,11,21,14,45,830.0,72.5,4.85,23.0,466.0,415.32,316.76
2016,11,21,15,0,805.0,72.0,4.8,23.0,427.0,355.56,264.56
2016,11,21,15,15,778.0,69.0,4.6,22.5,384.5,294.61,211.1
2016,11,21,15,30,751.0,66.0,4.4,22.0,342.0,236.02,159.52
2016,11,21,15,45,710.0,62.5,4.2,22.0,295.0,177.27,109.81
2016,11,21,16,0,669.0,59.0,4.0,22.0,248.0,123.15,68.59
2016,11,21,16,15,609.5,53.0,3.6,21.0,200.5,67.67,35.95
2016,11,21,16,30,550.0,47.0,3.2,20.0,153.0,37.91,27.29
2016,11,21,16,45,448.5,38.5,2.8,19.0,108.0,31.36,21.26
2016,11,21,17,0,347.0,30.0,2.4,18.0,63.0,24.82,14.34
2016,11,21,17,15,173.5,15.0,2.45,17.5,31.5,12.24,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,10.5,4.05,17.0,10.5,8.96,0.0
2016,11,22,7,30,0.0,21.0,4.0,17.0,21.0,17.83,6.05
2016,11,22,7,45,4.5,41.0,4.0,17.5,42.0,45.08,31.24
2016,11,22,8,0,9.0,61.0,4.0,18.0,63.0,69.93,52.9
2016,11,22,8,15,20.0,81.0,4.05,18.0,86.5,111.2,88.34
2016,11,22,8,30,31.0,101.0,4.1,18.0,110.0,142.57,115.25
2016,11,22,8,45,38.0,120.5,4.15,18.5,133.0,169.74,137.82
2016,11,22,9,0,45.0,140.0,4.2,19.0,156.0,196.93,159.95
2016,11,22,9,15,49.5,158.0,4.5,19.5,177.5,219.64,178.02
2016,11,22,9,30,54.0,176.0,4.8,20.0,199.0,242.34,195.8
2016,11,22,9,45,27.0,164.5,5.1,20.5,176.0,196.05,156.63
2016,11,22,10,0,0.0,153.0,5.4,21.0,153.0,137.97,107.81
2016,11,22,10,15,0.0,134.0,5.5,21.0,134.0,117.01,90.6
2016,11,22,10,30,0.0,115.0,5.6,21.0,115.0,97.95,74.92
2016,11,22,10,45,0.0,120.5,5.7,21.5,120.5,102.73,78.53
2016,11,22,11,0,0.0,126.0,5.8,22.0,126.0,107.51,82.12
2016,11,22,11,15,0.0,133.0,5.7,22.0,133.0,113.68,87.0
2016,11,22,11,30,0.0,140.0,5.6,22.0,140.0,119.84,91.87
2016,11,22,11,45,0.0,142.0,5.6,22.5,142.0,121.37,92.85
2016,11,22,12,0,0.0,144.0,5.6,23.0,144.0,122.92,93.86
2016,11,22,12,15,6.0,181.5,5.45,23.0,185.5,162.37,125.53
2016,11,22,12,30,12.0,219.0,5.3,23.0,227.0,201.89,156.95
2016,11,22,12,45,6.0,176.0,5.2,23.0,180.0,155.94,120.32
2016,11,22,13,0,0.0,133.0,5.1,23.0,133.0,112.25,85.32
2016,11,22,13,15,0.0,127.0,4.95,23.0,127.0,106.85,81.08
2016,11,22,13,30,0.0,121.0,4.8,23.0,121.0,101.51,76.87
2016,11,22,13,45,0.0,122.5,4.65,23.0,122.5,102.7,77.94
2016,11,22,14,0,0.0,124.0,4.5,23.0,124.0,103.87,79.01
2016,11,22,14,15,15.0,161.5,4.35,23.0,169.5,143.78,111.37
2016,11,22,14,30,30.0,199.0,4.2,23.0,215.0,186.83,145.81
2016,11,22,14,45,43.5,191.0,4.05,23.0,211.5,181.68,141.57
2016,11,22,15,0,57.0,183.0,3.9,23.0,208.0,174.89,135.82
2016,11,22,15,15,51.5,165.5,3.65,22.5,186.5,153.04,118.4
2016,11,22,15,30,46.0,148.0,3.4,22.0,165.0,132.12,101.64
2016,11,22,15,45,37.0,128.0,3.2,22.0,140.5,109.65,83.56
2016,11,22,16,0,28.0,108.0,3.0,22.0,116.0,88.71,66.81
2016,11,22,16,15,17.0,88.0,2.7,21.5,92.5,70.1,52.18
2016,11,22,16,30,6.0,68.0,2.4,21.0,69.0,53.42,40.5
2016,11,22,16,45,3.0,47.0,2.1,21.0,47.5,37.52,26.27
2016,11,22,17,0,0.0,26.0,1.8,21.0,26.0,21.34,11.28
2016,11,22,17,15,0.0,13.0,1.75,20.5,13.0,10.72,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,12.0,3.25,9.5,24.0,122.05,0.0
2016,11,23,7,30,328.0,24.0,3.4,10.0,48.0,308.1,193.55
2016,11,23,7,45,450.5,33.0,3.55,10.5,94.0,432.59,353.57
2016,11,23,8,0,573.0,42.0,3.7,11.0,140.0,548.27,455.2
2016,11,23,8,15,638.0,47.5,3.85,11.5,189.0,629.31,523.42
2016,11,23,8,30,703.0,53.0,4.0,12.0,238.0,711.58,589.11
2016,11,23,8,45,748.0,56.5,4.2,13.0,287.0,774.25,635.93
2016,11,23,9,0,793.0,60.0,4.4,14.0,336.0,836.13,680.54
2016,11,23,9,15,820.5,63.0,4.4,14.5,380.5,879.7,710.0
2016,11,23,9,30,848.0,66.0,4.4,15.0,425.0,920.93,736.98
2016,11,23,9,45,868.5,67.5,4.45,15.5,465.0,939.99,747.8
2016,11,23,10,0,889.0,69.0,4.5,16.0,505.0,966.45,763.99
2016,11,23,10,15,902.5,71.0,4.4,16.5,537.5,983.45,771.92
2016,11,23,10,30,916.0,73.0,4.3,17.0,570.0,996.85,777.49
2016,11,23,10,45,925.5,74.0,4.2,17.5,596.0,1001.28,777.14
2016,11,23,11,0,935.0,75.0,4.1,18.0,622.0,1001.87,774.33
2016,11,23,11,15,940.5,75.5,4.0,18.0,639.5,994.12,767.4
2016,11,23,11,30,946.0,76.0,3.9,18.0,657.0,982.52,758.05
2016,11,23,11,45,951.0,75.5,3.85,18.5,666.5,965.39,743.99
2016,11,23,12,0,956.0,75.0,3.8,19.0,676.0,944.49,727.55
2016,11,23,12,15,956.0,75.0,3.7,19.0,676.5,916.15,707.17
2016,11,23,12,30,956.0,75.0,3.6,19.0,677.0,884.42,684.55
2016,11,23,12,45,953.5,74.5,3.55,19.5,669.5,846.88,656.89
2016,11,23,13,0,951.0,74.0,3.5,20.0,662.0,806.43,627.23
2016,11,23,13,15,946.0,73.5,3.4,20.0,645.5,761.46,595.21
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,714.15,560.14
2016,11,23,13,45,932.5,72.0,3.2,20.5,605.0,662.01,518.63
2016,11,23,14,0,924.0,71.0,3.1,21.0,581.0,608.32,475.16
2016,11,23,14,15,912.0,69.5,3.0,21.0,549.5,551.0,428.82
2016,11,23,14,30,900.0,68.0,2.9,21.0,518.0,493.01,380.65
2016,11,23,14,45,882.0,66.0,2.8,21.0,480.0,431.67,328.57
2016,11,23,15,0,864.0,64.0,2.7,21.0,442.0,370.89,275.57
2016,11,23,15,15,839.5,61.5,2.5,20.5,398.5,308.55,220.87
2016,11,23,15,30,815.0,59.0,2.3,20.0,355.0,246.35,166.06
2016,11,23,15,45,779.0,55.0,2.1,20.0,307.5,184.25,113.06
2016,11,23,16,0,743.0,51.0,1.9,20.0,260.0,126.1,68.09
2016,11,23,16,15,686.0,46.5,1.65,19.0,210.5,70.74,36.01
2016,11,23,16,30,629.0,42.0,1.4,18.0,161.0,37.3,27.0
2016,11,23,16,45,531.5,34.0,1.2,17.0,114.0,30.42,20.65
2016,11,23,17,0,434.0,26.0,1.0,16.0,67.0,23.52,13.31
2016,11,23,17,15,217.0,13.0,1.0,15.5,33.5,11.51,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,156.0,11.5,1.1,8.5,22.5,115.97,0.0
2016,11,24,7,30,312.0,23.0,1.2,9.0,45.0,293.36,170.97
2016,11,24,7,45,417.0,33.5,1.35,10.0,88.5,407.19,328.84
2016,11,24,8,0,522.0,44.0,1.5,11.0,132.0,518.64,424.75
2016,11,24,8,15,588.0,51.0,1.5,11.5,180.0,599.17,490.18
2016,11,24,8,30,654.0,58.0,1.5,12.0,228.0,681.95,553.56
2016,11,24,8,45,689.5,64.0,1.55,13.0,274.0,737.58,592.99
2016,11,24,9,0,725.0,70.0,1.6,14.0,320.0,785.84,625.34
2016,11,24,9,15,754.0,74.0,1.85,15.0,363.5,831.08,656.33
2016,11,24,9,30,783.0,78.0,2.1,16.0,407.0,874.13,684.9
2016,11,24,9,45,799.0,82.0,2.4,17.0,444.5,902.16,702.79
2016,11,24,10,0,815.0,86.0,2.7,18.0,482.0,927.1,718.3
2016,11,24,10,15,829.0,88.5,2.7,18.5,514.0,944.9,727.53
2016,11,24,10,30,843.0,91.0,2.7,19.0,546.0,959.23,734.45
2016,11,24,10,45,849.0,94.0,2.75,19.5,570.5,962.79,734.58
2016,11,24,11,0,855.0,97.0,2.8,20.0,595.0,962.68,732.47
2016,11,24,11,15,861.5,98.0,2.8,20.0,612.0,956.92,727.69
2016,11,24,11,30,868.0,99.0,2.8,20.0,629.0,947.46,720.64
2016,11,24,11,45,876.5,97.0,2.8,20.5,639.0,932.57,708.72
2016,11,24,12,0,885.0,95.0,2.8,21.0,649.0,904.72,688.14
2016,11,24,12,15,885.0,95.0,2.8,21.5,650.0,878.08,668.64
2016,11,24,12,30,885.0,95.0,2.8,22.0,651.0,848.31,647.06
2016,11,24,12,45,880.0,95.5,2.85,22.5,642.5,812.11,621.39
2016,11,24,13,0,875.0,96.0,2.9,23.0,634.0,779.84,598.47
2016,11,24,13,15,868.5,95.0,2.9,23.0,618.5,735.26,567.49
2016,11,24,13,30,862.0,94.0,2.9,23.0,603.0,688.7,532.92
2016,11,24,13,45,850.0,93.5,2.9,23.0,579.0,637.46,494.11
2016,11,24,14,0,838.0,93.0,2.9,23.0,555.0,585.19,453.56
2016,11,24,14,15,824.0,91.0,2.85,23.0,524.0,529.62,409.31
2016,11,24,14,30,810.0,89.0,2.8,23.0,493.0,473.81,363.65
2016,11,24,14,45,788.5,86.5,2.75,23.0,456.0,414.48,314.1
2016,11,24,15,0,767.0,84.0,2.7,23.0,419.0,356.32,264.25
2016,11,24,15,15,738.5,80.5,2.45,22.5,376.5,294.78,211.35
2016,11,24,15,30,710.0,77.0,2.2,22.0,334.0,237.29,161.48
2016,11,24,15,45,665.5,72.5,1.95,22.0,288.0,179.01,112.77
2016,11,24,16,0,621.0,68.0,1.7,22.0,242.0,125.81,72.23
2016,11,24,16,15,558.5,60.5,1.5,21.0,194.5,74.57,41.72
2016,11,24,16,30,496.0,53.0,1.3,20.0,147.0,42.72,31.42
2016,11,24,16,45,389.0,42.5,1.15,19.5,102.5,34.66,24.0
2016,11,24,17,0,282.0,32.0,1.0,19.0,58.0,26.54,15.42
2016,11,24,17,15,141.0,16.0,1.0,18.5,29.0,13.14,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.28,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.46,0.0
2016,11,25,7,45,0.0,6.0,1.75,15.5,6.0,4.92,0.0
2016,11,25,8,0,0.0,9.0,2.1,16.0,9.0,7.39,0.56
2016,11,25,8,15,0.0,12.5,2.35,16.0,12.5,10.27,3.09
2016,11,25,8,30,0.0,16.0,2.6,16.0,16.0,13.16,5.61
2016,11,25,8,45,0.0,19.5,2.85,16.5,19.5,16.06,8.08
2016,11,25,9,0,0.0,23.0,3.1,17.0,23.0,18.96,10.51
2016,11,25,9,15,0.0,26.5,3.2,17.0,26.5,21.86,12.95
2016,11,25,9,30,0.0,30.0,3.3,17.0,30.0,24.77,15.38
2016,11,25,9,45,0.0,26.5,3.45,17.5,26.5,21.88,12.85
2016,11,25,10,0,0.0,23.0,3.6,18.0,23.0,18.99,10.35
2016,11,25,10,15,0.0,55.0,3.65,18.0,55.0,45.57,32.57
2016,11,25,10,30,0.0,87.0,3.7,18.0,87.0,72.3,54.68
2016,11,25,10,45,0.0,106.0,3.8,18.0,106.0,89.37,68.65
2016,11,25,11,0,0.0,125.0,3.9,18.0,125.0,106.71,82.76
2016,11,25,11,15,0.0,75.5,3.9,18.0,75.5,62.73,46.49
2016,11,25,11,30,0.0,26.0,3.9,18.0,26.0,21.53,12.3
2016,11,25,11,45,0.0,26.5,3.9,18.0,26.5,21.95,12.65
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,22.36,12.99
2016,11,25,12,15,0.0,41.0,3.85,18.0,41.0,34.0,22.65
2016,11,25,12,30,0.0,55.0,3.8,18.0,55.0,45.65,32.31
2016,11,25,12,45,8.5,140.5,3.75,18.0,146.0,125.91,98.5
2016,11,25,13,0,17.0,226.0,3.7,18.0,237.0,210.16,166.61
2016,11,25,13,15,8.5,191.5,3.65,18.0,197.0,170.72,134.64
2016,11,25,13,30,0.0,157.0,3.6,18.0,157.0,133.2,104.21
2016,11,25,13,45,0.0,149.0,3.55,18.0,149.0,125.88,98.42
2016,11,25,14,0,0.0,141.0,3.5,18.0,141.0,118.65,92.68
2016,11,25,14,15,0.0,135.5,3.45,18.0,135.5,113.67,88.78
2016,11,25,14,30,0.0,130.0,3.4,18.0,130.0,108.72,84.9
2016,11,25,14,45,0.0,117.5,3.35,18.0,117.5,97.89,76.15
2016,11,25,15,0,0.0,105.0,3.3,18.0,105.0,87.2,67.48
2016,11,25,15,15,0.0,94.0,3.15,17.5,94.0,77.87,59.99
2016,11,25,15,30,0.0,83.0,3.0,17.0,83.0,68.63,52.49
2016,11,25,15,45,0.0,71.0,2.95,17.0,71.0,58.68,44.18
2016,11,25,16,0,0.0,59.0,2.9,17.0,59.0,48.83,35.85
2016,11,25,16,15,0.0,46.5,2.7,16.5,46.5,38.47,27.04
2016,11,25,16,30,0.0,34.0,2.5,16.0,34.0,28.08,19.12
2016,11,25,16,45,0.0,23.0,2.35,15.5,23.0,18.96,10.82
2016,11,25,17,0,0.0,12.0,2.2,15.0,12.0,9.86,2.27
2016,11,25,17,15,0.0,6.0,2.1,14.5,6.0,4.92,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,10.0,16.0,47.27,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,131.78,59.12
2016,11,26,7,45,205.0,43.0,2.4,10.5,71.0,258.1,208.86
2016,11,26,8,0,302.0,61.0,2.6,11.0,110.0,363.07,303.28
2016,11,26,8,15,371.5,73.5,2.55,11.5,154.0,443.73,372.76
2016,11,26,8,30,441.0,86.0,2.5,12.0,198.0,528.2,441.52
2016,11,26,8,45,492.0,94.5,2.45,13.0,242.5,593.4,491.08
2016,11,26,9,0,543.0,103.0,2.4,14.0,287.0,665.11,543.32
2016,11,26,9,15,577.5,110.0,2.35,14.5,328.5,716.04,578.86
2016,11,26,9,30,612.0,117.0,2.3,15.0,370.0,765.34,612.17
2016,11,26,9,45,639.5,121.0,2.25,16.0,407.5,802.6,634.67
2016,11,26,10,0,667.0,125.0,2.2,17.0,445.0,837.33,654.85
2016,11,26,10,15,685.0,128.5,2.15,17.5,476.5,859.49,667.04
2016,11,26,10,30,703.0,132.0,2.1,18.0,508.0,878.59,677.11
2016,11,26,10,45,537.5,185.0,2.05,18.5,480.5,765.02,594.09
2016,11,26,11,0,372.0,238.0,2.0,19.0,453.0,638.95,498.42
2016,11,26,11,15,321.5,256.5,1.95,19.0,446.0,603.95,471.46
2016,11,26,11,30,271.0,275.0,1.9,19.0,439.0,568.47,443.39
2016,11,26,11,45,520.0,204.5,1.85,19.5,525.5,725.13,561.15
2016,11,26,12,0,769.0,134.0,1.8,20.0,612.0,860.52,653.88
2016,11,26,12,15,517.0,210.5,1.75,20.0,532.0,693.33,532.86
2016,11,26,12,30,265.0,287.0,1.7,20.0,452.0,528.74,409.22
2016,11,26,12,45,144.5,261.5,1.65,20.5,351.5,377.0,294.29
2016,11,26,13,0,24.0,236.0,1.6,21.0,251.0,225.05,174.91
2016,11,26,13,15,12.0,203.0,1.55,21.0,211.0,183.87,142.91
2016,11,26,13,30,0.0,170.0,1.5,21.0,171.0,144.85,111.93
2016,11,26,13,45,4.0,178.0,1.5,21.0,180.5,154.1,119.62
2016,11,26,14,0,8.0,186.0,1.5,21.0,190.0,162.83,126.76
2016,11,26,14,15,15.5,188.0,1.5,21.0,195.5,167.49,130.69
2016,11,26,14,30,23.0,190.0,1.5,21.0,201.0,171.16,133.76
2016,11,26,14,45,41.0,185.0,1.5,21.0,203.5,176.22,137.75
2016,11,26,15,0,59.0,180.0,1.5,21.0,206.0,173.92,135.53
2016,11,26,15,15,52.5,163.0,1.45,20.5,184.5,152.06,118.11
2016,11,26,15,30,46.0,146.0,1.4,20.0,163.0,131.22,101.46
2016,11,26,15,45,38.0,126.5,1.4,20.0,139.5,109.23,83.69
2016,11,26,16,0,30.0,107.0,1.4,20.0,116.0,88.61,67.08
2016,11,26,16,15,20.0,87.0,1.25,19.5,92.5,68.96,51.48
2016,11,26,16,30,10.0,67.0,1.1,19.0,69.0,52.62,40.11
2016,11,26,16,45,5.0,46.5,0.95,18.5,47.5,37.07,26.14
2016,11,26,17,0,0.0,26.0,0.8,18.0,26.0,21.28,11.2
2016,11,26,17,15,0.0,13.0,0.85,17.5,13.0,10.73,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,11.5,3.3,12.5,17.5,73.07,0.0
2016,11,27,7,30,187.0,23.0,3.5,13.0,35.0,196.96,74.31
2016,11,27,7,45,297.0,36.5,3.75,13.5,74.5,317.19,254.36
2016,11,27,8,0,407.0,50.0,4.0,14.0,114.0,431.28,356.76
2016,11,27,8,15,210.0,71.0,4.3,14.5,104.5,287.16,240.88
2016,11,27,8,30,13.0,92.0,4.6,15.0,95.0,103.48,82.76
2016,11,27,8,45,19.0,110.0,4.9,15.5,115.5,125.84,102.02
2016,11,27,9,0,25.0,128.0,5.2,16.0,136.0,164.09,134.04
2016,11,27,9,15,27.5,145.0,5.4,16.5,155.5,183.53,149.78
2016,11,27,9,30,30.0,162.0,5.6,17.0,175.0,202.97,165.29
2016,11,27,9,45,15.0,147.0,5.85,18.0,153.5,149.38,119.65
2016,11,27,10,0,0.0,132.0,6.1,19.0,132.0,116.82,91.5
2016,11,27,10,15,7.5,163.0,6.2,19.5,167.0,154.82,122.59
2016,11,27,10,30,15.0,194.0,6.3,20.0,202.0,193.11,153.44
2016,11,27,10,45,7.5,177.0,6.45,20.5,181.0,165.9,130.57
2016,11,27,11,0,0.0,160.0,6.6,21.0,160.0,140.4,109.22
2016,11,27,11,15,0.0,156.5,6.65,21.5,156.5,136.23,105.52
2016,11,27,11,30,0.0,153.0,6.7,22.0,153.0,132.3,102.05
2016,11,27,11,45,35.5,216.5,6.75,22.5,238.5,241.26,190.11
2016,11,27,12,0,71.0,280.0,6.8,23.0,324.0,339.49,267.56
2016,11,27,12,15,42.5,250.0,6.8,23.0,276.5,277.14,217.64
2016,11,27,12,30,14.0,220.0,6.8,23.0,229.0,205.18,159.95
2016,11,27,12,45,75.5,254.0,6.8,23.5,300.5,300.04,236.26
2016,11,27,13,0,137.0,288.0,6.8,24.0,372.0,390.19,306.92
2016,11,27,13,15,68.5,215.0,6.75,24.0,257.0,245.76,192.82
2016,11,27,13,30,0.0,142.0,6.7,24.0,142.0,120.0,91.46
2016,11,27,13,45,378.5,125.0,6.65,24.0,331.5,372.14,297.42
2016,11,27,14,0,757.0,108.0,6.6,24.0,521.0,556.61,440.02
2016,11,27,14,15,526.0,158.5,6.5,24.0,437.5,436.29,343.16
2016,11,27,14,30,295.0,209.0,6.4,24.0,354.0,333.98,261.37
2016,11,27,14,45,150.5,179.5,6.3,24.0,253.5,222.01,172.75
2016,11,27,15,0,6.0,150.0,6.2,24.0,153.0,126.94,98.02
2016,11,27,15,15,3.0,135.5,6.0,23.5,137.0,112.88,87.09
2016,11,27,15,30,0.0,121.0,5.8,23.0,121.0,99.33,76.43
2016,11,27,15,45,0.0,103.5,5.6,23.0,103.5,84.44,64.3
2016,11,27,16,0,0.0,86.0,5.4,23.0,86.0,69.79,52.21
2016,11,27,16,15,177.5,75.0,5.05,22.5,108.0,67.73,45.46
2016,11,27,16,30,355.0,64.0,4.7,22.0,130.0,48.49,36.05
2016,11,27,16,45,256.0,49.5,4.4,21.5,89.5,37.78,26.33
2016,11,27,17,0,157.0,35.0,4.1,21.0,49.0,26.92,15.31
2016,11,27,17,15,78.5,17.5,4.0,20.5,24.5,14.94,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,5.1,19.0,10.0,8.54,0.0
2016,11,28,7,30,0.0,20.0,5.1,19.0,20.0,19.16,0.0
2016,11,28,7,45,36.5,39.5,5.1,19.5,45.0,80.41,58.94
2016,11,28,8,0,73.0,59.0,5.1,20.0,70.0,146.85,116.81
2016,11,28,8,15,90.0,79.5,5.2,20.0,98.5,186.95,151.91
2016,11,28,8,30,107.0,100.0,5.3,20.0,127.0,227.04,186.29
2016,11,28,8,45,120.5,120.5,5.45,20.5,156.0,264.19,217.0
2016,11,28,9,0,134.0,141.0,5.6,21.0,185.0,301.28,246.89
2016,11,28,9,15,143.5,159.0,5.85,21.5,212.0,330.78,270.02
2016,11,28,9,30,153.0,177.0,6.1,22.0,239.0,360.06,292.55
2016,11,28,9,45,386.0,151.0,6.35,22.5,329.0,587.15,475.74
2016,11,28,10,0,619.0,125.0,6.6,23.0,419.0,789.77,629.69
2016,11,28,10,15,750.0,103.0,6.7,23.0,483.0,889.98,702.09
2016,11,28,10,30,881.0,81.0,6.8,23.0,547.0,980.82,766.75
2016,11,28,10,45,899.0,80.5,6.95,23.5,575.0,981.03,764.44
2016,11,28,11,0,917.0,80.0,7.1,24.0,603.0,988.36,767.82
2016,11,28,11,15,924.0,81.0,6.95,24.0,622.0,983.22,762.45
2016,11,28,11,30,931.0,82.0,6.8,24.0,641.0,974.25,754.6
2016,11,28,11,45,941.0,80.5,6.65,24.0,652.5,961.16,744.01
2016,11,28,12,0,951.0,79.0,6.5,24.0,664.0,944.16,730.84
2016,11,28,12,15,951.0,79.0,6.45,24.0,665.5,916.42,710.65
2016,11,28,12,30,951.0,79.0,6.4,24.0,667.0,885.31,688.19
2016,11,28,12,45,769.5,133.5,6.35,24.0,606.0,777.84,609.96
2016,11,28,13,0,588.0,188.0,6.3,24.0,545.0,656.77,517.14
2016,11,28,13,15,763.5,131.5,6.25,24.0,583.0,703.17,554.08
2016,11,28,13,30,939.0,75.0,6.2,24.0,621.0,717.55,565.75
2016,11,28,13,45,930.0,74.0,6.2,24.0,597.0,665.67,524.71
2016,11,28,14,0,921.0,73.0,6.2,24.0,573.0,612.28,481.81
2016,11,28,14,15,908.0,71.5,6.05,23.5,542.0,555.01,435.43
2016,11,28,14,30,895.0,70.0,5.9,23.0,511.0,497.17,387.25
2016,11,28,14,45,876.0,68.0,5.75,23.0,473.0,436.04,334.51
2016,11,28,15,0,857.0,66.0,5.6,23.0,435.0,375.54,281.1
2016,11,28,15,15,831.0,63.5,5.2,22.5,391.5,312.44,225.29
2016,11,28,15,30,805.0,61.0,4.8,22.0,348.0,251.78,171.33
2016,11,28,15,45,765.5,57.5,4.4,22.0,300.5,190.2,118.42
2016,11,28,16,0,726.0,54.0,4.0,22.0,253.0,132.94,73.48
2016,11,28,16,15,665.0,48.5,3.45,20.5,204.0,77.35,39.58
2016,11,28,16,30,604.0,43.0,2.9,19.0,155.0,38.15,27.56
2016,11,28,16,45,496.0,35.0,2.4,18.0,108.5,28.71,19.01
2016,11,28,17,0,388.0,27.0,1.9,17.0,62.0,22.4,12.04
2016,11,28,17,15,194.0,13.5,1.8,16.5,31.0,11.52,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
