Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,108.0,10.5,2.5,10.5,16.5,81.75,0.0
2016,11,29,7,30,216.0,21.0,2.9,11.0,33.0,212.04,35.7
2016,11,29,7,45,343.0,32.5,3.3,12.0,74.5,347.37,276.54
2016,11,29,8,0,470.0,44.0,3.7,13.0,116.0,473.76,390.55
2016,11,29,8,15,545.5,51.0,3.6,13.5,163.5,560.35,463.76
2016,11,29,8,30,621.0,58.0,3.5,14.0,211.0,649.71,535.13
2016,11,29,8,45,325.5,92.5,3.45,15.0,174.0,442.18,369.12
2016,11,29,9,0,30.0,127.0,3.4,16.0,137.0,168.34,136.96
2016,11,29,9,15,72.5,151.0,3.35,16.5,179.5,235.06,193.54
2016,11,29,9,30,115.0,175.0,3.3,17.0,222.0,321.76,263.97
2016,11,29,9,45,134.5,193.0,3.25,18.0,252.5,359.78,292.76
2016,11,29,10,0,154.0,211.0,3.2,19.0,283.0,397.52,320.82
2016,11,29,10,15,493.5,152.5,3.25,19.5,407.5,691.51,551.75
2016,11,29,10,30,833.0,94.0,3.3,20.0,532.0,950.19,733.22
2016,11,29,10,45,841.0,96.5,3.4,21.0,557.0,955.49,731.31
2016,11,29,11,0,849.0,99.0,3.5,22.0,582.0,957.15,729.24
2016,11,29,11,15,856.5,100.0,3.2,22.5,600.0,952.85,721.89
2016,11,29,11,30,864.0,101.0,2.9,23.0,618.0,944.86,712.13
2016,11,29,11,45,884.5,95.0,2.65,23.5,631.0,936.69,702.76
2016,11,29,12,0,905.0,89.0,2.4,24.0,644.0,915.2,684.53
2016,11,29,12,15,906.0,89.0,2.35,24.0,645.5,889.5,666.85
2016,11,29,12,30,907.0,89.0,2.3,24.0,647.0,860.53,647.07
2016,11,29,12,45,906.5,88.0,2.25,24.0,641.0,826.12,623.63
2016,11,29,13,0,906.0,87.0,2.2,24.0,635.0,788.81,598.2
2016,11,29,13,15,900.5,86.5,2.25,24.0,619.5,745.72,569.34
2016,11,29,13,30,895.0,86.0,2.3,24.0,604.0,700.45,537.13
2016,11,29,13,45,889.0,83.5,2.4,24.0,581.5,650.83,500.61
2016,11,29,14,0,883.0,81.0,2.5,24.0,559.0,599.55,461.71
2016,11,29,14,15,870.5,79.0,2.55,24.0,528.5,545.99,419.6
2016,11,29,14,30,858.0,77.0,2.6,24.0,498.0,489.03,373.63
2016,11,29,14,45,843.5,73.5,2.7,24.0,462.0,429.51,324.35
2016,11,29,15,0,829.0,70.0,2.8,24.0,426.0,370.28,273.76
2016,11,29,15,15,803.0,67.0,2.55,23.5,383.5,308.65,220.49
2016,11,29,15,30,777.0,64.0,2.3,23.0,341.0,249.16,168.61
2016,11,29,15,45,739.0,60.0,2.05,22.5,294.5,189.04,117.88
2016,11,29,16,0,701.0,56.0,1.8,22.0,248.0,133.09,74.33
2016,11,29,16,15,639.5,50.5,1.7,20.5,199.5,78.95,41.18
2016,11,29,16,30,578.0,45.0,1.6,19.0,151.0,36.57,26.19
2016,11,29,16,45,471.0,36.5,1.5,18.0,105.5,29.9,20.03
2016,11,29,17,0,364.0,28.0,1.4,17.0,60.0,23.24,12.67
2016,11,29,17,15,182.0,14.0,1.45,16.5,30.0,11.95,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,9.5,3.95,7.5,17.0,108.68,0.0
2016,11,30,7,30,299.0,19.0,4.0,8.0,34.0,267.83,8.79
2016,11,30,7,45,436.5,27.5,4.1,8.5,78.5,401.18,320.94
2016,11,30,8,0,574.0,36.0,4.2,9.0,123.0,536.42,446.7
2016,11,30,8,15,645.5,42.0,4.4,9.5,172.5,622.43,521.74
2016,11,30,8,30,717.0,48.0,4.6,10.0,222.0,710.49,594.55
2016,11,30,8,45,766.0,51.0,4.85,10.5,271.5,776.07,646.93
2016,11,30,9,0,815.0,54.0,5.1,11.0,321.0,841.09,696.9
2016,11,30,9,15,845.0,56.5,5.0,11.5,366.5,876.82,720.89
2016,11,30,9,30,875.0,59.0,4.9,12.0,412.0,919.93,749.59
2016,11,30,9,45,899.0,60.5,4.8,13.0,453.0,953.44,768.81
2016,11,30,10,0,923.0,62.0,4.7,14.0,494.0,983.98,785.35
2016,11,30,10,15,938.0,63.5,4.5,14.0,528.5,1002.49,795.0
2016,11,30,10,30,953.0,65.0,4.3,14.0,563.0,1017.34,801.94
2016,11,30,10,45,965.0,65.0,4.1,14.5,590.5,1023.44,801.9
2016,11,30,11,0,977.0,65.0,3.9,15.0,618.0,1025.59,799.33
2016,11,30,11,15,984.0,65.5,3.75,15.5,637.0,1019.61,791.62
2016,11,30,11,30,991.0,66.0,3.6,16.0,656.0,1009.61,781.39
2016,11,30,11,45,995.5,66.0,3.5,16.5,666.5,992.65,766.97
2016,11,30,12,0,1000.0,66.0,3.4,17.0,677.0,971.79,750.12
2016,11,30,12,15,1000.5,66.0,3.35,17.0,678.5,943.62,730.16
2016,11,30,12,30,1001.0,66.0,3.3,17.0,680.0,911.89,707.85
2016,11,30,12,45,1000.0,65.5,3.25,17.5,673.0,874.94,680.61
2016,11,30,13,0,999.0,65.0,3.2,18.0,666.0,834.82,651.19
2016,11,30,13,15,994.0,64.5,3.15,18.0,650.5,788.83,618.73
2016,11,30,13,30,989.0,64.0,3.1,18.0,635.0,740.35,583.7
2016,11,30,13,45,981.5,63.0,3.1,18.0,611.5,687.49,543.02
2016,11,30,14,0,974.0,62.0,3.1,18.0,588.0,632.85,499.88
2016,11,30,14,15,962.5,61.0,3.1,18.0,556.5,574.57,452.69
2016,11,30,14,30,951.0,60.0,3.1,18.0,525.0,515.42,403.34
2016,11,30,14,45,931.5,59.5,3.1,18.0,487.0,452.85,349.82
2016,11,30,15,0,912.0,59.0,3.1,18.0,449.0,390.82,295.21
2016,11,30,15,15,888.0,56.5,2.9,17.5,405.0,326.32,237.86
2016,11,30,15,30,864.0,54.0,2.7,17.0,361.0,263.53,181.43
2016,11,30,15,45,828.5,51.0,2.5,16.5,312.5,200.16,126.21
2016,11,30,16,0,793.0,48.0,2.3,16.0,264.0,138.11,76.3
2016,11,30,16,15,736.5,43.5,2.0,15.0,214.0,79.51,39.21
2016,11,30,16,30,680.0,39.0,1.7,14.0,164.0,34.99,25.39
2016,11,30,16,45,580.5,32.0,1.4,13.0,115.5,28.85,19.59
2016,11,30,17,0,481.0,25.0,1.1,12.0,67.0,22.77,12.62
2016,11,30,17,15,240.5,12.5,1.1,11.5,33.5,10.67,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,9.0,1.3,4.5,16.0,99.67,0.0
2016,12,1,7,30,274.0,18.0,1.5,5.0,32.0,247.23,0.0
2016,12,1,7,45,397.5,28.5,1.7,6.0,74.0,383.05,303.99
2016,12,1,8,0,521.0,39.0,1.9,7.0,116.0,506.65,419.76
2016,12,1,8,15,593.5,46.0,1.95,7.5,164.5,591.67,492.19
2016,12,1,8,30,666.0,53.0,2.0,8.0,213.0,671.99,556.84
2016,12,1,8,45,708.0,58.5,2.1,9.0,260.0,733.74,603.3
2016,12,1,9,0,750.0,64.0,2.2,10.0,307.0,794.7,646.94
2016,12,1,9,15,780.0,67.5,2.45,11.0,351.0,840.77,679.11
2016,12,1,9,30,810.0,71.0,2.7,12.0,395.0,884.7,708.83
2016,12,1,9,45,829.5,74.0,2.95,13.0,433.5,915.45,728.38
2016,12,1,10,0,849.0,77.0,3.2,14.0,472.0,943.17,745.51
2016,12,1,10,15,863.5,79.0,3.35,14.5,505.0,961.46,756.41
2016,12,1,10,30,878.0,81.0,3.5,15.0,538.0,976.23,764.93
2016,12,1,10,45,887.5,82.5,3.65,16.0,563.5,971.09,758.11
2016,12,1,11,0,897.0,84.0,3.8,17.0,589.0,973.11,756.64
2016,12,1,11,15,903.5,85.0,3.75,17.0,607.0,967.94,751.76
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,959.06,744.53
2016,12,1,11,45,915.0,85.5,3.65,17.5,635.0,943.29,731.3
2016,12,1,12,0,920.0,85.0,3.6,18.0,645.0,923.9,715.8
2016,12,1,12,15,920.0,85.0,3.6,18.0,646.5,897.22,697.01
2016,12,1,12,30,920.0,85.0,3.6,18.0,648.0,867.3,676.02
2016,12,1,12,45,917.5,84.5,3.6,18.5,641.0,831.7,649.75
2016,12,1,13,0,915.0,84.0,3.6,19.0,634.0,793.29,621.51
2016,12,1,13,15,909.5,83.5,3.6,19.0,619.0,750.11,590.88
2016,12,1,13,30,904.0,83.0,3.6,19.0,604.0,704.71,557.06
2016,12,1,13,45,894.5,82.0,3.6,19.0,580.5,654.29,517.9
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,602.47,476.72
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,549.3,433.33
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,492.68,386.08
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.0,432.55,334.78
2016,12,1,15,0,822.0,73.0,3.6,19.0,423.0,373.11,282.68
2016,12,1,15,15,795.5,69.5,3.3,18.5,381.0,311.27,228.06
2016,12,1,15,30,769.0,66.0,3.0,18.0,339.0,251.66,174.93
2016,12,1,15,45,730.5,62.0,2.75,17.5,293.0,191.91,123.32
2016,12,1,16,0,692.0,58.0,2.5,17.0,247.0,136.38,78.88
2016,12,1,16,15,631.0,52.0,2.2,16.0,199.0,79.26,41.66
2016,12,1,16,30,570.0,46.0,1.9,15.0,151.0,37.37,27.36
2016,12,1,16,45,465.5,37.0,1.6,14.0,105.5,30.31,20.76
2016,12,1,17,0,361.0,28.0,1.3,13.0,60.0,23.24,12.91
2016,12,1,17,15,180.5,14.0,1.3,12.5,30.0,11.95,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,10.72,0.0
2016,12,2,7,45,6.0,32.0,2.85,9.5,33.0,37.73,24.62
2016,12,2,8,0,12.0,51.0,3.1,10.0,53.0,63.24,48.39
2016,12,2,8,15,24.5,71.0,3.15,10.0,76.5,105.73,86.07
2016,12,2,8,30,37.0,91.0,3.2,10.0,100.0,138.78,115.46
2016,12,2,8,45,47.5,110.0,3.25,10.5,124.0,168.53,141.26
2016,12,2,9,0,58.0,129.0,3.3,11.0,148.0,198.48,166.65
2016,12,2,9,15,171.5,144.0,3.3,11.5,210.0,336.27,284.49
2016,12,2,9,30,285.0,159.0,3.3,12.0,272.0,480.23,402.03
2016,12,2,9,45,356.0,163.5,3.35,13.0,319.0,552.19,457.51
2016,12,2,10,0,427.0,168.0,3.4,14.0,366.0,646.65,528.32
2016,12,2,10,15,246.5,196.5,3.45,14.5,312.5,484.77,396.47
2016,12,2,10,30,66.0,225.0,3.5,15.0,259.0,300.6,244.12
2016,12,2,10,45,73.0,238.5,3.6,15.5,278.0,319.15,258.83
2016,12,2,11,0,80.0,252.0,3.7,16.0,297.0,337.34,272.55
2016,12,2,11,15,40.0,171.0,3.75,16.0,193.5,202.0,162.73
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,74.86,56.9
2016,12,2,11,45,0.0,129.0,3.85,16.5,129.0,109.79,85.66
2016,12,2,12,0,0.0,168.0,3.9,17.0,168.0,145.79,114.82
2016,12,2,12,15,0.0,104.5,3.9,17.0,104.5,87.5,67.04
2016,12,2,12,30,0.0,41.0,3.9,17.0,41.0,33.99,22.76
2016,12,2,12,45,0.0,26.5,3.9,17.0,26.5,21.94,12.72
2016,12,2,13,0,0.0,12.0,3.9,17.0,12.0,9.92,2.66
2016,12,2,13,15,0.0,54.0,3.9,16.5,54.0,44.79,31.91
2016,12,2,13,30,0.0,96.0,3.9,16.0,96.0,79.98,61.34
2016,12,2,13,45,0.0,82.5,3.9,16.0,82.5,68.55,51.88
2016,12,2,14,0,0.0,69.0,3.9,16.0,69.0,57.26,42.54
2016,12,2,14,15,0.0,56.0,3.9,16.0,56.0,46.41,33.52
2016,12,2,14,30,0.0,43.0,3.9,16.0,43.0,35.58,24.47
2016,12,2,14,45,5.0,98.0,3.95,16.0,100.5,83.64,64.95
2016,12,2,15,0,10.0,153.0,4.0,16.0,158.0,131.21,104.63
2016,12,2,15,15,6.5,138.5,3.95,15.5,141.5,116.66,92.86
2016,12,2,15,30,3.0,124.0,3.9,15.0,125.0,102.66,81.53
2016,12,2,15,45,1.5,107.0,3.85,15.0,107.5,87.6,68.96
2016,12,2,16,0,0.0,90.0,3.8,15.0,90.0,72.93,56.59
2016,12,2,16,15,0.0,72.0,3.75,14.5,72.0,58.03,43.87
2016,12,2,16,30,0.0,54.0,3.7,14.0,54.0,43.5,32.88
2016,12,2,16,45,0.0,37.5,3.7,14.0,37.5,30.59,20.96
2016,12,2,17,0,0.0,21.0,3.7,14.0,21.0,17.34,8.11
2016,12,2,17,15,0.0,10.5,3.7,13.5,10.5,8.96,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.85,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.64,0.0
2016,12,3,7,45,0.0,6.0,4.1,8.0,6.0,4.92,0.0
2016,12,3,8,0,0.0,10.0,4.1,8.0,10.0,8.21,1.36
2016,12,3,8,15,0.0,14.5,4.0,8.0,14.5,11.92,4.72
2016,12,3,8,30,0.0,19.0,3.9,8.0,19.0,15.63,8.07
2016,12,3,8,45,0.0,23.0,3.8,8.5,23.0,18.94,11.0
2016,12,3,9,0,0.0,27.0,3.7,9.0,27.0,22.26,13.88
2016,12,3,9,15,0.0,20.0,3.75,9.0,20.0,16.48,8.8
2016,12,3,9,30,0.0,13.0,3.8,9.0,13.0,10.71,3.72
2016,12,3,9,45,0.0,13.0,3.85,9.0,13.0,10.72,3.71
2016,12,3,10,0,0.0,13.0,3.9,9.0,13.0,10.72,3.69
2016,12,3,10,15,0.0,12.5,4.05,9.0,12.5,10.31,3.32
2016,12,3,10,30,0.0,12.0,4.2,9.0,12.0,9.91,2.94
2016,12,3,10,45,0.0,84.5,4.35,9.0,84.5,70.21,54.9
2016,12,3,11,0,0.0,157.0,4.5,9.0,157.0,138.02,112.37
2016,12,3,11,15,0.0,129.5,4.6,9.0,129.5,110.89,89.24
2016,12,3,11,30,0.0,102.0,4.7,9.0,102.0,85.46,67.61
2016,12,3,11,45,0.0,130.0,4.85,9.5,130.0,110.74,88.84
2016,12,3,12,0,0.0,158.0,5.0,10.0,158.0,136.42,110.21
2016,12,3,12,15,0.0,104.5,4.9,10.0,104.5,87.5,68.96
2016,12,3,12,30,0.0,51.0,4.8,10.0,51.0,42.3,30.58
2016,12,3,12,45,0.0,101.0,4.75,10.0,101.0,84.36,66.38
2016,12,3,13,0,0.0,151.0,4.7,10.0,151.0,128.67,103.76
2016,12,3,13,15,0.0,156.0,4.45,10.0,156.0,132.92,107.34
2016,12,3,13,30,0.0,161.0,4.2,10.0,161.0,137.13,110.96
2016,12,3,13,45,0.0,123.5,3.95,10.0,123.5,103.76,82.97
2016,12,3,14,0,0.0,86.0,3.7,10.0,86.0,71.47,55.7
2016,12,3,14,15,0.0,80.5,3.75,10.0,80.5,66.85,51.89
2016,12,3,14,30,0.0,75.0,3.8,10.0,75.0,62.24,48.05
2016,12,3,14,45,0.0,57.0,3.9,10.0,57.0,47.21,35.23
2016,12,3,15,0,0.0,39.0,4.0,10.0,39.0,32.23,22.36
2016,12,3,15,15,0.0,35.0,3.75,10.0,35.0,28.9,19.54
2016,12,3,15,30,0.0,31.0,3.5,10.0,31.0,25.58,16.69
2016,12,3,15,45,0.0,26.5,3.25,10.0,26.5,21.84,13.45
2016,12,3,16,0,0.0,22.0,3.0,10.0,22.0,18.12,10.19
2016,12,3,16,15,0.0,17.5,2.7,9.5,17.5,14.4,6.92
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,10.68,4.02
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,7.39,0.91
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.1,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.13,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,3.3,9.0,2.5,2.13,0.0
2016,12,4,7,30,0.0,5.0,3.4,9.0,5.0,4.1,0.0
2016,12,4,7,45,0.0,14.5,3.5,9.0,14.5,11.93,3.67
2016,12,4,8,0,0.0,24.0,3.6,9.0,24.0,19.79,11.18
2016,12,4,8,15,0.0,35.5,3.75,9.0,35.5,29.33,19.74
2016,12,4,8,30,0.0,47.0,3.9,9.0,47.0,38.88,28.28
2016,12,4,8,45,0.0,59.0,4.1,9.5,59.0,49.3,37.39
2016,12,4,9,0,0.0,71.0,4.3,10.0,71.0,60.34,46.91
2016,12,4,9,15,0.0,51.5,4.55,10.0,51.5,42.6,31.47
2016,12,4,9,30,0.0,32.0,4.8,10.0,32.0,26.42,17.36
2016,12,4,9,45,0.0,30.0,5.1,10.0,30.0,24.77,15.88
2016,12,4,10,0,0.0,28.0,5.4,10.0,28.0,23.13,14.41
2016,12,4,10,15,0.0,21.5,5.25,10.0,21.5,17.75,9.72
2016,12,4,10,30,0.0,15.0,5.1,10.0,15.0,12.39,5.05
2016,12,4,10,45,0.0,16.0,4.95,10.5,16.0,13.22,5.74
2016,12,4,11,0,0.0,17.0,4.8,11.0,17.0,14.05,6.42
2016,12,4,11,15,0.0,43.0,4.6,11.0,43.0,35.63,24.87
2016,12,4,11,30,0.0,69.0,4.4,11.0,69.0,57.29,43.29
2016,12,4,11,45,23.0,163.0,4.2,11.0,177.0,174.16,142.34
2016,12,4,12,0,46.0,257.0,4.0,11.0,285.0,293.74,240.61
2016,12,4,12,15,35.0,246.0,4.15,11.0,267.5,268.21,219.18
2016,12,4,12,30,24.0,235.0,4.3,11.0,250.0,229.05,186.91
2016,12,4,12,45,16.0,216.5,4.45,11.0,227.0,202.93,165.31
2016,12,4,13,0,8.0,198.0,4.6,11.0,204.0,178.03,144.6
2016,12,4,13,15,4.0,147.0,4.8,11.0,150.0,127.73,102.72
2016,12,4,13,30,0.0,96.0,5.0,11.0,96.0,79.98,62.53
2016,12,4,13,45,0.0,116.5,5.2,11.5,116.5,97.68,77.48
2016,12,4,14,0,0.0,137.0,5.4,12.0,137.0,115.43,92.39
2016,12,4,14,15,0.0,76.0,5.3,12.0,76.0,63.09,48.27
2016,12,4,14,30,0.0,15.0,5.2,12.0,15.0,12.38,4.99
2016,12,4,14,45,43.0,98.5,5.15,12.0,116.5,102.54,81.83
2016,12,4,15,0,86.0,182.0,5.1,12.0,218.0,187.27,152.21
2016,12,4,15,15,81.5,164.5,4.85,11.5,196.0,163.81,132.22
2016,12,4,15,30,77.0,147.0,4.6,11.0,174.0,141.14,112.89
2016,12,4,15,45,68.0,127.5,4.35,11.0,149.0,116.85,92.15
2016,12,4,16,0,59.0,108.0,4.1,11.0,124.0,94.02,72.9
2016,12,4,16,15,48.0,88.0,3.85,10.5,99.0,72.21,55.12
2016,12,4,16,30,37.0,68.0,3.6,10.0,74.0,52.45,41.43
2016,12,4,16,45,18.5,48.5,3.4,10.0,51.5,38.03,27.9
2016,12,4,17,0,0.0,29.0,3.2,10.0,29.0,23.41,13.22
2016,12,4,17,15,0.0,14.5,3.15,10.0,14.5,12.38,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.23,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.46,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.69,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.92,0.0
2016,12,5,8,45,0.0,7.5,2.35,8.5,7.5,6.16,0.0
2016,12,5,9,0,0.0,9.0,2.2,9.0,9.0,7.4,0.85
2016,12,5,9,15,0.0,18.5,2.0,9.0,18.5,15.24,7.74
2016,12,5,9,30,0.0,28.0,1.8,9.0,28.0,23.1,14.6
2016,12,5,9,45,0.0,60.0,1.65,9.5,60.0,49.7,37.61
2016,12,5,10,0,0.0,92.0,1.5,10.0,92.0,77.62,61.37
2016,12,5,10,15,0.0,109.5,1.45,10.0,109.5,93.91,75.04
2016,12,5,10,30,0.0,127.0,1.4,10.0,127.0,110.3,88.69
2016,12,5,10,45,0.0,138.0,1.35,10.0,138.0,120.3,96.88
2016,12,5,11,0,0.0,149.0,1.3,10.0,149.0,130.29,105.04
2016,12,5,11,15,0.0,110.5,1.35,10.0,110.5,93.32,73.93
2016,12,5,11,30,0.0,72.0,1.4,10.0,72.0,59.8,45.57
2016,12,5,11,45,1.5,126.5,1.5,10.5,127.5,108.94,86.95
2016,12,5,12,0,3.0,181.0,1.6,11.0,183.0,161.08,129.93
2016,12,5,12,15,2.0,175.5,1.7,11.0,176.5,154.27,124.13
2016,12,5,12,30,1.0,170.0,1.8,11.0,170.0,147.71,118.72
2016,12,5,12,45,30.5,216.0,1.9,11.0,234.0,226.75,184.58
2016,12,5,13,0,60.0,262.0,2.0,11.0,298.0,293.79,239.18
2016,12,5,13,15,30.0,170.0,2.1,11.0,188.0,175.54,142.49
2016,12,5,13,30,0.0,78.0,2.2,11.0,78.0,64.8,49.6
2016,12,5,13,45,0.0,105.0,2.35,11.5,105.0,87.73,69.04
2016,12,5,14,0,0.0,132.0,2.5,12.0,132.0,111.08,88.61
2016,12,5,14,15,0.0,132.5,2.55,12.0,132.5,111.34,88.96
2016,12,5,14,30,0.0,133.0,2.6,12.0,133.0,111.56,89.32
2016,12,5,14,45,0.0,119.5,2.7,12.0,119.5,99.78,79.59
2016,12,5,15,0,0.0,106.0,2.8,12.0,106.0,88.17,69.95
2016,12,5,15,15,0.0,95.5,2.75,12.0,95.5,79.2,62.48
2016,12,5,15,30,0.0,85.0,2.7,12.0,85.0,70.32,55.02
2016,12,5,15,45,296.0,78.0,2.7,12.0,158.5,124.85,88.8
2016,12,5,16,0,592.0,71.0,2.7,12.0,232.0,137.68,85.81
2016,12,5,16,15,528.0,63.0,2.35,11.5,186.0,86.95,50.93
2016,12,5,16,30,464.0,55.0,2.0,11.0,140.0,44.42,34.12
2016,12,5,16,45,377.0,43.0,1.7,10.5,98.0,35.19,25.37
2016,12,5,17,0,290.0,31.0,1.4,10.0,56.0,25.76,15.16
2016,12,5,17,15,145.0,15.5,1.35,10.0,28.0,13.23,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,204.0,16.0,4.3,6.0,23.0,157.05,0.0
2016,12,6,7,45,355.0,26.5,4.5,6.5,63.5,346.42,261.74
2016,12,6,8,0,506.0,37.0,4.7,7.0,104.0,488.94,409.24
2016,12,6,8,15,584.5,43.5,5.05,7.5,152.0,568.36,482.24
2016,12,6,8,30,663.0,50.0,5.4,8.0,200.0,661.26,562.01
2016,12,6,8,45,715.5,53.5,5.75,8.5,248.0,729.56,618.86
2016,12,6,9,0,768.0,57.0,6.1,9.0,296.0,797.45,673.25
2016,12,6,9,15,798.5,60.0,6.1,9.5,340.5,843.68,707.43
2016,12,6,9,30,829.0,63.0,6.1,10.0,385.0,887.85,738.97
2016,12,6,9,45,850.5,65.5,6.2,10.5,424.5,920.36,761.34
2016,12,6,10,0,872.0,68.0,6.3,11.0,464.0,939.35,773.13
2016,12,6,10,15,449.5,133.5,6.2,11.5,338.5,623.89,523.66
2016,12,6,10,30,27.0,199.0,6.1,12.0,213.0,212.34,174.41
2016,12,6,10,45,45.0,220.0,6.05,12.5,244.5,270.54,222.98
2016,12,6,11,0,63.0,241.0,6.0,13.0,276.0,308.98,254.14
2016,12,6,11,15,41.0,229.5,5.9,13.0,252.5,269.86,220.92
2016,12,6,11,30,19.0,218.0,5.8,13.0,229.0,215.28,175.09
2016,12,6,11,45,9.5,182.0,5.7,13.5,187.5,168.86,136.09
2016,12,6,12,0,0.0,146.0,5.6,14.0,146.0,125.34,99.42
2016,12,6,12,15,0.0,136.0,5.5,14.0,136.0,115.84,91.54
2016,12,6,12,30,0.0,126.0,5.4,14.0,126.0,106.6,83.86
2016,12,6,12,45,0.0,144.0,5.35,14.0,144.0,122.66,97.23
2016,12,6,13,0,0.0,162.0,5.3,14.0,162.0,138.78,110.61
2016,12,6,13,15,0.0,143.5,5.2,14.0,143.5,121.79,96.59
2016,12,6,13,30,0.0,125.0,5.1,14.0,125.0,105.23,82.91
2016,12,6,13,45,0.0,107.0,5.05,14.0,107.0,89.46,69.85
2016,12,6,14,0,0.0,89.0,5.0,14.0,89.0,73.99,56.98
2016,12,6,14,15,0.0,93.0,4.9,14.0,93.0,77.4,59.97
2016,12,6,14,30,0.0,97.0,4.8,14.0,97.0,80.78,62.94
2016,12,6,14,45,0.0,97.5,4.75,14.0,97.5,81.15,63.39
2016,12,6,15,0,0.0,98.0,4.7,14.0,98.0,81.47,63.81
2016,12,6,15,15,0.0,88.0,4.55,13.5,88.0,72.99,56.87
2016,12,6,15,30,0.0,78.0,4.4,13.0,78.0,64.59,49.92
2016,12,6,15,45,278.5,79.0,4.3,13.0,155.0,123.04,87.83
2016,12,6,16,0,557.0,80.0,4.2,13.0,232.0,142.15,90.89
2016,12,6,16,15,491.5,71.0,3.85,12.5,186.0,92.48,56.43
2016,12,6,16,30,426.0,62.0,3.5,12.0,140.0,51.09,39.88
2016,12,6,16,45,315.0,49.0,3.2,11.5,96.5,37.66,27.4
2016,12,6,17,0,204.0,36.0,2.9,11.0,53.0,27.81,16.74
2016,12,6,17,15,102.0,18.0,2.8,10.5,26.5,15.36,0.0
2016,12,6,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,72.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,144.0,15.0,1.4,3.0,20.0,113.82,0.0
2016,12,7,7,45,274.0,28.0,1.65,4.0,57.0,285.5,211.89
2016,12,7,8,0,404.0,41.0,1.9,5.0,94.0,412.97,344.98
2016,12,7,8,15,484.0,50.0,1.85,5.5,139.5,503.03,423.9
2016,12,7,8,30,564.0,59.0,1.8,6.0,185.0,596.52,500.65
2016,12,7,8,45,611.0,65.5,1.75,7.0,230.5,660.61,549.56
2016,12,7,9,0,658.0,72.0,1.7,8.0,276.0,724.69,595.79
2016,12,7,9,15,692.5,76.5,1.65,8.5,318.5,774.08,629.91
2016,12,7,9,30,727.0,81.0,1.6,9.0,361.0,821.95,661.66
2016,12,7,9,45,365.0,117.5,1.6,9.5,258.0,522.72,432.78
2016,12,7,10,0,3.0,154.0,1.6,10.0,155.0,145.06,117.49
2016,12,7,10,15,5.0,164.5,1.55,10.5,166.5,155.9,127.09
2016,12,7,10,30,7.0,175.0,1.5,11.0,178.0,166.85,135.71
2016,12,7,10,45,7.5,180.5,1.5,11.5,184.5,171.1,138.7
2016,12,7,11,0,8.0,186.0,1.5,12.0,191.0,175.52,141.85
2016,12,7,11,15,75.5,229.0,1.5,12.0,273.0,302.01,246.49
2016,12,7,11,30,143.0,272.0,1.5,12.0,355.0,430.15,347.64
2016,12,7,11,45,127.5,276.0,1.5,12.5,351.0,413.51,332.38
2016,12,7,12,0,112.0,280.0,1.5,13.0,347.0,379.3,304.78
2016,12,7,12,15,110.5,282.0,1.5,13.5,348.0,373.92,299.97
2016,12,7,12,30,109.0,284.0,1.5,14.0,349.0,368.41,294.93
2016,12,7,12,45,179.0,280.0,1.55,14.5,386.0,428.06,342.05
2016,12,7,13,0,249.0,276.0,1.6,15.0,423.0,466.47,371.74
2016,12,7,13,15,253.0,266.5,1.55,15.0,413.0,458.9,365.23
2016,12,7,13,30,257.0,257.0,1.5,15.0,403.0,436.37,347.75
2016,12,7,13,45,141.0,232.0,1.5,15.0,311.5,311.34,249.39
2016,12,7,14,0,25.0,207.0,1.5,15.0,220.0,192.61,153.77
2016,12,7,14,15,166.0,204.0,1.35,15.0,285.0,277.99,223.66
2016,12,7,14,30,307.0,201.0,1.2,15.0,350.0,338.4,269.69
2016,12,7,14,45,290.5,190.5,1.05,15.0,323.0,301.03,238.07
2016,12,7,15,0,274.0,180.0,0.9,15.0,296.0,265.21,207.95
2016,12,7,15,15,265.5,162.5,0.75,15.0,266.0,227.54,175.93
2016,12,7,15,30,257.0,145.0,0.6,15.0,236.0,191.01,144.6
2016,12,7,15,45,408.0,110.5,0.45,15.0,231.5,174.76,123.37
2016,12,7,16,0,559.0,76.0,0.3,15.0,227.0,140.15,87.4
2016,12,7,16,15,495.0,67.0,0.45,14.0,182.0,90.36,53.66
2016,12,7,16,30,431.0,58.0,0.6,13.0,137.0,48.58,37.52
2016,12,7,16,45,332.5,45.5,0.8,12.5,95.5,37.22,26.95
2016,12,7,17,0,234.0,33.0,1.0,12.0,54.0,25.61,14.98
2016,12,7,17,15,117.0,16.5,1.2,11.5,27.0,12.88,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,3.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,24.5,6.95,3.0,24.5,22.86,11.31
2016,12,8,8,0,0.0,42.0,7.1,3.0,42.0,42.39,30.82
2016,12,8,8,15,6.5,61.5,7.2,3.0,63.0,68.31,54.64
2016,12,8,8,30,13.0,81.0,7.3,3.0,84.0,93.53,77.79
2016,12,8,8,45,23.5,99.5,7.45,3.5,106.5,134.27,114.36
2016,12,8,9,0,34.0,118.0,7.6,4.0,129.0,163.28,140.16
2016,12,8,9,15,17.0,100.5,7.6,4.0,106.0,106.54,89.54
2016,12,8,9,30,0.0,83.0,7.6,4.0,83.0,70.43,56.77
2016,12,8,9,45,0.0,92.0,7.6,4.5,92.0,78.46,63.61
2016,12,8,10,0,0.0,101.0,7.6,5.0,101.0,86.51,70.37
2016,12,8,10,15,0.0,131.0,7.55,5.0,131.0,115.64,95.55
2016,12,8,10,30,0.0,161.0,7.5,5.0,161.0,145.3,120.97
2016,12,8,10,45,11.5,186.5,7.45,5.0,193.0,181.47,152.35
2016,12,8,11,0,23.0,212.0,7.4,5.0,225.0,217.53,183.36
2016,12,8,11,15,34.0,228.0,7.3,5.0,248.0,262.01,221.22
2016,12,8,11,30,45.0,244.0,7.2,5.0,271.0,287.16,242.5
2016,12,8,11,45,44.5,249.0,7.1,5.0,276.0,288.42,243.21
2016,12,8,12,0,44.0,254.0,7.0,5.0,281.0,289.66,243.97
2016,12,8,12,15,30.0,237.0,6.9,4.5,255.5,255.0,214.54
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,208.19,174.67
2016,12,8,12,45,34.5,237.5,6.75,4.0,258.5,252.87,213.25
2016,12,8,13,0,53.0,255.0,6.7,4.0,287.0,281.9,238.23
2016,12,8,13,15,41.0,240.5,6.6,4.0,265.0,254.01,214.29
2016,12,8,13,30,29.0,226.0,6.5,4.0,243.0,227.64,191.7
2016,12,8,13,45,101.0,234.5,6.45,4.0,289.0,278.42,236.35
2016,12,8,14,0,173.0,243.0,6.4,4.0,335.0,331.12,281.44
2016,12,8,14,15,168.5,231.0,6.35,4.0,317.0,305.16,258.88
2016,12,8,14,30,164.0,219.0,6.3,4.0,299.0,279.62,236.58
2016,12,8,14,45,95.0,191.0,6.25,4.0,236.5,206.91,174.15
2016,12,8,15,0,26.0,163.0,6.2,4.0,174.0,146.03,122.17
2016,12,8,15,15,22.5,148.0,6.0,4.0,157.0,129.9,108.25
2016,12,8,15,30,19.0,133.0,5.8,4.0,140.0,114.3,94.71
2016,12,8,15,45,14.5,116.0,5.65,4.0,120.5,97.45,80.06
2016,12,8,16,0,10.0,99.0,5.5,4.0,101.0,81.32,66.0
2016,12,8,16,15,5.0,80.5,5.15,3.5,81.5,64.79,51.6
2016,12,8,16,30,0.0,62.0,4.8,3.0,62.0,49.19,39.61
2016,12,8,16,45,0.0,43.5,4.45,3.0,43.5,34.92,25.93
2016,12,8,17,0,0.0,25.0,4.1,3.0,25.0,20.54,11.44
2016,12,8,17,15,0.0,12.5,3.85,2.5,12.5,10.31,0.0
2016,12,8,17,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-1.0,19.0,136.15,0.0
2016,12,9,7,45,329.5,24.5,2.85,-0.5,58.0,319.34,230.42
2016,12,9,8,0,480.0,36.0,3.1,0.0,97.0,465.51,394.98
2016,12,9,8,15,254.0,59.0,3.2,0.0,92.5,324.33,283.19
2016,12,9,8,30,28.0,82.0,3.3,0.0,88.0,120.49,102.68
2016,12,9,8,45,35.5,100.5,3.45,0.5,110.0,146.9,126.92
2016,12,9,9,0,43.0,119.0,3.6,1.0,132.0,173.38,150.38
2016,12,9,9,15,45.5,137.0,3.45,1.5,152.5,194.6,168.49
2016,12,9,9,30,48.0,155.0,3.3,2.0,173.0,215.71,186.13
2016,12,9,9,45,78.0,176.0,3.2,2.5,209.5,266.9,230.29
2016,12,9,10,0,108.0,197.0,3.1,3.0,246.0,318.24,273.52
2016,12,9,10,15,110.0,211.0,2.95,3.5,264.0,333.01,284.4
2016,12,9,10,30,112.0,225.0,2.8,4.0,282.0,347.54,295.05
2016,12,9,10,45,111.0,237.5,2.65,4.5,296.5,356.9,301.26
2016,12,9,11,0,110.0,250.0,2.5,5.0,311.0,365.94,307.17
2016,12,9,11,15,160.5,259.0,2.3,5.5,350.5,438.43,365.6
2016,12,9,11,30,211.0,268.0,2.1,6.0,390.0,489.0,404.95
2016,12,9,11,45,211.5,272.5,1.95,6.5,397.0,486.32,400.74
2016,12,9,12,0,212.0,277.0,1.8,7.0,404.0,482.89,396.36
2016,12,9,12,15,263.5,270.5,1.65,7.0,428.0,527.55,431.17
2016,12,9,12,30,315.0,264.0,1.5,7.0,452.0,550.54,448.58
2016,12,9,12,45,258.0,269.5,1.4,7.5,423.0,495.89,403.47
2016,12,9,13,0,201.0,275.0,1.3,8.0,394.0,429.81,350.18
2016,12,9,13,15,200.5,269.0,1.2,8.0,385.0,411.46,335.76
2016,12,9,13,30,200.0,263.0,1.1,8.0,376.0,392.8,320.64
2016,12,9,13,45,142.5,250.0,1.05,8.0,329.0,330.8,270.48
