Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,16.0,0.15,1.5,35.5,187.31,46.71
2016,12,20,8,0,371.0,32.0,0.1,2.0,71.0,371.11,298.56
2016,12,20,8,15,461.5,41.0,0.2,2.5,115.0,466.39,385.54
2016,12,20,8,30,552.0,50.0,0.3,3.0,159.0,566.87,468.23
2016,12,20,8,45,607.0,56.0,0.45,3.5,204.5,636.59,524.09
2016,12,20,9,0,662.0,62.0,0.6,4.0,250.0,707.1,578.38
2016,12,20,9,15,699.0,66.5,0.75,4.5,293.0,752.63,612.25
2016,12,20,9,30,736.0,71.0,0.9,5.0,336.0,804.21,649.71
2016,12,20,9,45,760.5,74.0,1.05,6.0,375.0,840.29,673.81
2016,12,20,10,0,785.0,77.0,1.2,7.0,414.0,873.78,695.69
2016,12,20,10,15,802.5,79.5,1.3,7.5,447.5,897.07,710.53
2016,12,20,10,30,820.0,82.0,1.4,8.0,481.0,917.19,723.17
2016,12,20,10,45,434.5,154.0,1.55,8.5,366.5,628.78,511.57
2016,12,20,11,0,49.0,226.0,1.7,9.0,252.0,280.52,229.56
2016,12,20,11,15,49.5,234.0,1.8,9.5,261.5,286.25,235.12
2016,12,20,11,30,50.0,242.0,1.9,10.0,271.0,291.92,239.03
2016,12,20,11,45,76.5,256.5,2.05,10.5,301.0,328.84,269.0
2016,12,20,12,0,103.0,271.0,2.2,11.0,331.0,364.31,297.29
2016,12,20,12,15,107.5,273.5,2.25,11.5,337.0,365.14,297.19
2016,12,20,12,30,112.0,276.0,2.3,12.0,343.0,365.52,296.94
2016,12,20,12,45,493.0,181.5,2.35,12.5,470.5,612.91,496.76
2016,12,20,13,0,874.0,87.0,2.4,13.0,598.0,781.58,622.63
2016,12,20,13,15,869.0,86.0,2.4,13.0,585.5,741.61,592.24
2016,12,20,13,30,864.0,85.0,2.4,13.0,573.0,699.45,561.44
2016,12,20,13,45,857.0,83.5,2.45,13.5,553.0,657.8,528.13
2016,12,20,14,0,850.0,82.0,2.5,14.0,533.0,609.36,489.08
2016,12,20,14,15,494.0,150.0,2.45,14.0,408.5,430.86,347.59
2016,12,20,14,30,138.0,218.0,2.4,14.0,284.0,270.67,218.41
2016,12,20,14,45,79.0,190.0,2.4,14.0,227.0,201.87,162.83
2016,12,20,15,0,20.0,162.0,2.4,14.0,170.0,143.87,115.53
2016,12,20,15,15,16.5,147.5,2.2,13.5,153.5,128.45,103.09
2016,12,20,15,30,13.0,133.0,2.0,13.0,137.0,113.57,90.92
2016,12,20,15,45,323.5,99.0,1.8,13.0,189.5,159.1,116.83
2016,12,20,16,0,634.0,65.0,1.6,13.0,242.0,158.22,100.52
2016,12,20,16,15,576.0,58.5,1.5,12.0,197.0,105.29,60.66
2016,12,20,16,30,518.0,52.0,1.4,11.0,152.0,59.34,34.53
2016,12,20,16,45,429.0,42.0,1.35,10.0,109.5,34.11,24.7
2016,12,20,17,0,340.0,32.0,1.3,9.0,67.0,26.35,16.84
2016,12,20,17,15,170.0,16.0,1.35,8.5,33.5,12.93,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,184.0,16.0,3.25,5.5,35.0,185.33,32.26
2016,12,21,8,0,368.0,32.0,3.6,6.0,70.0,368.36,299.11
2016,12,21,8,15,459.5,41.0,3.55,6.5,114.0,464.32,391.52
2016,12,21,8,30,551.0,50.0,3.5,7.0,158.0,565.53,478.52
2016,12,21,8,45,609.0,55.5,3.5,8.0,203.5,637.13,536.79
2016,12,21,9,0,667.0,61.0,3.5,9.0,249.0,709.65,592.7
2016,12,21,9,15,704.0,65.0,3.7,10.0,292.5,754.9,625.91
2016,12,21,9,30,741.0,69.0,3.9,11.0,336.0,805.98,662.36
2016,12,21,9,45,767.0,72.0,4.1,12.0,375.5,843.58,687.56
2016,12,21,10,0,793.0,75.0,4.3,13.0,415.0,878.65,710.63
2016,12,21,10,15,810.5,77.5,4.3,13.5,448.5,902.09,724.8
2016,12,21,10,30,828.0,80.0,4.3,14.0,482.0,922.35,736.58
2016,12,21,10,45,840.0,82.0,4.35,14.5,509.0,933.3,742.05
2016,12,21,11,0,852.0,84.0,4.4,15.0,536.0,940.71,745.14
2016,12,21,11,15,557.0,169.5,4.4,15.5,469.5,750.14,603.01
2016,12,21,11,30,262.0,255.0,4.4,16.0,403.0,543.98,438.23
2016,12,21,11,45,300.5,254.0,4.4,16.5,427.0,568.7,457.75
2016,12,21,12,0,339.0,253.0,4.4,17.0,451.0,591.0,474.17
2016,12,21,12,15,262.5,266.0,4.4,17.0,420.5,526.36,422.21
2016,12,21,12,30,186.0,279.0,4.4,17.0,390.0,447.62,359.44
2016,12,21,12,45,533.5,182.5,4.4,17.5,495.5,647.39,519.95
2016,12,21,13,0,881.0,86.0,4.4,18.0,601.0,787.02,624.67
2016,12,21,13,15,876.0,85.0,4.35,18.0,588.5,746.88,594.28
2016,12,21,13,30,871.0,84.0,4.3,18.0,576.0,704.52,562.9
2016,12,21,13,45,862.0,83.5,4.25,18.0,556.0,662.43,529.47
2016,12,21,14,0,853.0,83.0,4.2,18.0,536.0,613.69,490.5
2016,12,21,14,15,840.5,81.0,4.1,18.0,508.5,560.18,446.88
2016,12,21,14,30,828.0,79.0,4.0,18.0,481.0,506.08,401.72
2016,12,21,14,45,805.0,78.0,3.9,18.0,446.5,447.92,352.26
2016,12,21,15,0,782.0,77.0,3.8,18.0,412.0,390.78,302.45
2016,12,21,15,15,756.0,74.0,3.4,17.5,372.5,332.03,250.67
2016,12,21,15,30,730.0,71.0,3.0,17.0,333.0,275.29,199.86
2016,12,21,15,45,692.5,66.5,2.7,17.0,289.5,214.97,146.55
2016,12,21,16,0,655.0,62.0,2.4,17.0,246.0,160.26,99.88
2016,12,21,16,15,598.0,56.0,2.2,16.0,200.5,106.54,59.74
2016,12,21,16,30,541.0,50.0,2.0,15.0,155.0,59.63,33.16
2016,12,21,16,45,450.0,41.0,1.85,14.0,112.0,33.31,23.58
2016,12,21,17,0,359.0,32.0,1.7,13.0,69.0,26.36,16.6
2016,12,21,17,15,179.5,16.0,1.75,12.5,34.5,12.92,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.5,16.5,4.25,6.5,33.0,170.46,16.14
2016,12,22,8,0,327.0,33.0,4.4,7.0,66.0,337.65,273.39
2016,12,22,8,15,420.5,42.5,4.55,7.5,109.0,434.62,367.52
2016,12,22,8,30,514.0,52.0,4.7,8.0,152.0,536.95,456.91
2016,12,22,8,45,575.5,58.0,4.9,9.0,197.5,611.4,519.22
2016,12,22,9,0,637.0,64.0,5.1,10.0,243.0,686.98,579.64
2016,12,22,9,15,675.0,69.0,5.05,10.5,286.5,740.41,620.3
2016,12,22,9,30,713.0,74.0,5.0,11.0,330.0,792.76,658.64
2016,12,22,9,45,739.5,77.5,5.0,11.5,369.0,824.47,680.28
2016,12,22,10,0,766.0,81.0,5.0,12.0,408.0,860.52,704.79
2016,12,22,10,15,784.5,83.5,4.85,12.5,441.5,884.89,719.09
2016,12,22,10,30,803.0,86.0,4.7,13.0,475.0,906.13,730.84
2016,12,22,10,45,816.0,87.5,4.6,13.5,502.0,917.52,735.59
2016,12,22,11,0,829.0,89.0,4.5,14.0,529.0,925.45,737.92
2016,12,22,11,15,837.5,90.5,4.4,14.5,549.0,925.55,734.7
2016,12,22,11,30,846.0,92.0,4.3,15.0,569.0,922.06,729.12
2016,12,22,11,45,696.5,142.5,4.2,15.5,541.0,833.29,662.22
2016,12,22,12,0,547.0,193.0,4.1,16.0,513.0,728.92,582.4
2016,12,22,12,15,720.5,136.5,4.0,16.0,560.5,808.96,642.98
2016,12,22,12,30,894.0,80.0,3.9,16.0,608.0,854.18,674.8
2016,12,22,12,45,889.5,80.5,3.85,16.5,603.5,821.27,649.18
2016,12,22,13,0,885.0,81.0,3.8,17.0,599.0,785.69,622.26
2016,12,22,13,15,880.5,80.5,3.75,17.0,587.0,746.48,593.84
2016,12,22,13,30,876.0,80.0,3.7,17.0,575.0,704.99,563.5
2016,12,22,13,45,865.5,79.5,3.65,17.0,554.5,657.47,526.26
2016,12,22,14,0,855.0,79.0,3.6,17.0,534.0,608.59,487.21
2016,12,22,14,15,843.0,77.5,3.55,17.0,507.0,559.41,446.95
2016,12,22,14,30,831.0,76.0,3.5,17.0,480.0,506.05,402.47
2016,12,22,14,45,808.0,75.5,3.45,17.0,446.0,448.32,353.42
2016,12,22,15,0,785.0,75.0,3.4,17.0,412.0,391.56,303.94
2016,12,22,15,15,759.5,72.0,3.1,16.5,373.0,332.84,252.14
2016,12,22,15,30,734.0,69.0,2.8,16.0,334.0,276.05,201.2
2016,12,22,15,45,694.5,65.5,2.55,15.5,290.5,217.94,149.85
2016,12,22,16,0,655.0,62.0,2.3,15.0,247.0,161.68,101.85
2016,12,22,16,15,598.5,56.0,2.1,14.0,202.0,107.9,61.15
2016,12,22,16,30,542.0,50.0,1.9,13.0,157.0,60.86,33.91
2016,12,22,16,45,447.5,41.5,1.7,12.5,113.0,33.68,24.09
2016,12,22,17,0,353.0,33.0,1.5,12.0,69.0,27.18,17.46
2016,12,22,17,15,176.5,16.5,1.55,11.5,34.5,13.32,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,10.5,2.5,2.05,0.0
2016,12,23,8,0,0.0,5.0,3.0,11.0,5.0,4.1,0.0
2016,12,23,8,15,0.0,9.0,3.2,11.0,9.0,7.39,0.62
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,10.68,3.56
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,13.98,6.48
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,17.29,9.36
2016,12,23,9,15,0.0,25.0,3.85,12.5,25.0,20.6,12.21
2016,12,23,9,30,0.0,29.0,3.9,13.0,29.0,23.92,15.02
2016,12,23,9,45,0.0,32.5,3.95,14.0,32.5,26.83,17.4
2016,12,23,10,0,0.0,36.0,4.0,15.0,36.0,29.74,19.75
2016,12,23,10,15,0.0,39.5,4.0,15.5,39.5,32.66,22.12
2016,12,23,10,30,0.0,43.0,4.0,16.0,43.0,35.58,24.48
2016,12,23,10,45,0.0,97.5,4.0,16.5,97.5,82.01,63.24
2016,12,23,11,0,0.0,152.0,4.0,17.0,152.0,134.22,106.06
2016,12,23,11,15,0.0,158.0,4.05,17.5,158.0,139.21,109.71
2016,12,23,11,30,0.0,164.0,4.1,18.0,164.0,144.24,113.46
2016,12,23,11,45,1.0,170.0,4.15,18.5,170.5,150.23,118.03
2016,12,23,12,0,2.0,176.0,4.2,19.0,177.0,156.19,122.58
2016,12,23,12,15,1.0,172.5,4.2,19.0,173.0,151.24,118.48
2016,12,23,12,30,0.0,169.0,4.2,19.0,169.0,146.5,114.6
2016,12,23,12,45,23.0,209.5,4.2,19.5,223.0,203.23,160.77
2016,12,23,13,0,46.0,250.0,4.2,20.0,277.0,273.83,216.94
2016,12,23,13,15,40.0,240.5,4.15,20.0,263.5,255.57,202.2
2016,12,23,13,30,34.0,231.0,4.1,20.0,250.0,238.1,188.3
2016,12,23,13,45,17.0,188.5,4.1,20.5,198.0,173.42,136.17
2016,12,23,14,0,0.0,146.0,4.1,21.0,146.0,123.65,95.72
2016,12,23,14,15,0.0,111.5,3.95,21.0,111.5,93.32,71.25
2016,12,23,14,30,0.0,77.0,3.8,21.0,77.0,63.91,47.29
2016,12,23,14,45,0.0,59.5,3.65,21.0,59.5,49.3,35.34
2016,12,23,15,0,0.0,42.0,3.5,21.0,42.0,34.73,23.33
2016,12,23,15,15,0.0,38.0,3.05,20.5,38.0,31.39,20.67
2016,12,23,15,30,0.0,34.0,2.6,20.0,34.0,28.07,17.98
2016,12,23,15,45,259.0,58.5,2.2,20.0,132.0,111.75,77.81
2016,12,23,16,0,518.0,83.0,1.8,20.0,230.0,159.22,103.93
2016,12,23,16,15,459.0,74.0,1.55,19.0,187.0,110.53,67.63
2016,12,23,16,30,400.0,65.0,1.3,18.0,144.0,66.49,40.66
2016,12,23,16,45,310.5,52.0,1.1,17.5,103.5,39.73,28.8
2016,12,23,17,0,221.0,39.0,0.9,17.0,63.0,30.01,19.48
2016,12,23,17,15,110.5,19.5,0.9,17.0,31.5,15.13,0.78
2016,12,23,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,7,45,129.5,17.0,2.75,18.5,30.0,141.03,0.0
2016,12,24,8,0,259.0,34.0,3.0,19.0,60.0,286.27,219.05
2016,12,24,8,15,352.0,45.0,3.1,19.0,101.0,381.95,308.59
2016,12,24,8,30,445.0,56.0,3.2,19.0,142.0,483.6,393.75
2016,12,24,8,45,506.5,63.5,3.3,19.5,185.5,558.5,454.0
2016,12,24,9,0,568.0,71.0,3.4,20.0,229.0,634.6,512.59
2016,12,24,9,15,284.0,90.0,3.6,20.5,169.0,404.93,332.05
2016,12,24,9,30,0.0,109.0,3.8,21.0,109.0,99.65,76.99
2016,12,24,9,45,358.5,98.0,4.0,21.5,250.5,488.85,399.93
2016,12,24,10,0,717.0,87.0,4.2,22.0,392.0,827.94,652.2
2016,12,24,10,15,479.0,149.5,4.35,22.0,360.0,671.8,534.27
2016,12,24,10,30,241.0,212.0,4.5,22.0,328.0,498.4,397.27
2016,12,24,10,45,187.5,228.0,4.7,22.5,321.5,441.6,351.81
2016,12,24,11,0,134.0,244.0,4.9,23.0,315.0,404.79,320.72
2016,12,24,11,15,67.0,205.0,5.0,23.0,240.5,268.61,212.58
2016,12,24,11,30,0.0,166.0,5.1,23.0,166.0,146.23,112.84
2016,12,24,11,45,0.5,168.5,5.2,23.5,169.0,148.31,114.33
2016,12,24,12,0,1.0,171.0,5.3,24.0,172.0,150.46,115.76
2016,12,24,12,15,5.0,186.5,5.3,24.0,189.5,168.22,129.97
2016,12,24,12,30,9.0,202.0,5.3,24.0,207.0,185.73,143.92
2016,12,24,12,45,7.5,196.5,5.35,24.5,201.0,178.16,137.6
2016,12,24,13,0,6.0,191.0,5.4,25.0,195.0,170.88,131.58
2016,12,24,13,15,64.0,227.5,5.35,25.0,264.0,259.99,203.23
2016,12,24,13,30,122.0,264.0,5.3,25.0,333.0,345.61,270.49
2016,12,24,13,45,61.0,199.5,5.3,25.0,234.0,221.43,172.69
2016,12,24,14,0,0.0,135.0,5.3,25.0,135.0,113.93,86.49
2016,12,24,14,15,0.0,98.0,5.15,24.5,98.0,81.7,60.9
2016,12,24,14,30,0.0,61.0,5.0,24.0,61.0,50.56,35.82
2016,12,24,14,45,0.0,74.5,4.85,24.0,74.5,61.81,45.11
2016,12,24,15,0,0.0,88.0,4.7,24.0,88.0,73.14,54.46
2016,12,24,15,15,0.0,79.5,4.45,23.5,79.5,65.98,48.82
2016,12,24,15,30,0.0,71.0,4.2,23.0,71.0,58.87,43.17
2016,12,24,15,45,0.0,61.5,4.0,23.0,61.5,50.95,36.69
2016,12,24,16,0,0.0,52.0,3.8,23.0,52.0,43.03,30.14
2016,12,24,16,15,0.0,42.5,3.8,22.5,42.5,35.12,23.58
2016,12,24,16,30,0.0,33.0,3.8,22.0,33.0,27.24,16.94
2016,12,24,16,45,0.0,23.5,3.8,21.5,23.5,19.37,10.93
2016,12,24,17,0,0.0,14.0,3.8,21.0,14.0,11.51,3.87
2016,12,24,17,15,0.0,7.0,3.95,21.0,7.0,5.74,0.0
2016,12,24,17,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,8.0,5.95,18.5,8.0,6.57,0.0
2016,12,25,8,0,0.0,16.0,6.2,19.0,16.0,13.17,4.55
2016,12,25,8,15,0.0,26.5,6.5,19.5,26.5,21.86,12.29
2016,12,25,8,30,0.0,37.0,6.8,20.0,37.0,30.57,19.8
2016,12,25,8,45,0.0,48.5,7.1,20.5,48.5,40.13,27.93
2016,12,25,9,0,0.0,60.0,7.4,21.0,60.0,50.21,36.38
2016,12,25,9,15,0.0,71.0,7.6,21.0,71.0,60.23,44.75
2016,12,25,9,30,0.0,82.0,7.8,21.0,82.0,70.23,53.02
2016,12,25,9,45,0.0,92.0,8.0,21.5,92.0,79.21,60.23
2016,12,25,10,0,0.0,102.0,8.2,22.0,102.0,88.2,67.38
2016,12,25,10,15,95.5,159.0,8.25,22.5,205.0,273.71,221.67
2016,12,25,10,30,191.0,216.0,8.3,23.0,308.0,435.23,351.55
2016,12,25,10,45,190.5,229.5,8.35,23.5,326.0,446.57,358.65
2016,12,25,11,0,190.0,243.0,8.4,24.0,344.0,457.09,365.33
2016,12,25,11,15,228.5,248.5,8.3,24.0,374.5,493.66,394.15
2016,12,25,11,30,267.0,254.0,8.2,24.0,405.0,548.6,436.46
2016,12,25,11,45,163.0,255.5,8.1,24.0,348.5,426.48,338.66
2016,12,25,12,0,59.0,257.0,8.0,24.0,292.0,309.43,243.66
2016,12,25,12,15,32.0,223.0,7.85,24.0,242.5,243.63,190.96
2016,12,25,12,30,5.0,189.0,7.7,24.0,193.0,169.78,131.4
2016,12,25,12,45,2.5,154.0,7.55,24.5,156.0,134.15,102.7
2016,12,25,13,0,0.0,119.0,7.4,25.0,119.0,100.25,75.34
2016,12,25,13,15,52.0,190.5,7.15,25.0,220.0,213.81,167.31
2016,12,25,13,30,104.0,262.0,6.9,25.0,321.0,318.96,250.54
2016,12,25,13,45,127.5,254.5,6.65,25.0,324.5,330.93,259.9
2016,12,25,14,0,151.0,247.0,6.4,25.0,328.0,328.43,257.97
2016,12,25,14,15,435.5,178.5,6.15,24.5,395.0,430.19,339.54
2016,12,25,14,30,720.0,110.0,5.9,24.0,462.0,488.51,383.41
2016,12,25,14,45,676.5,113.5,5.7,24.0,426.5,429.9,334.18
2016,12,25,15,0,633.0,117.0,5.5,24.0,391.0,374.42,287.12
2016,12,25,15,15,603.0,111.5,5.2,23.5,353.0,319.15,240.03
2016,12,25,15,30,573.0,106.0,4.9,23.0,315.0,266.64,194.68
2016,12,25,15,45,517.0,101.5,4.6,23.0,272.5,208.79,145.89
2016,12,25,16,0,461.0,97.0,4.3,23.0,230.0,160.71,106.65
2016,12,25,16,15,399.0,86.5,4.05,22.5,187.0,113.55,71.58
2016,12,25,16,30,337.0,76.0,3.8,22.0,144.0,73.85,46.91
2016,12,25,16,45,243.5,61.0,3.55,22.0,103.5,46.03,33.6
2016,12,25,17,0,150.0,46.0,3.3,22.0,63.0,35.15,23.36
2016,12,25,17,15,75.0,23.0,3.3,21.5,31.5,18.11,3.69
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,161.0,15.5,2.35,19.5,31.0,164.08,0.0
2016,12,26,8,0,322.0,31.0,2.6,20.0,62.0,330.44,249.76
2016,12,26,8,15,418.5,40.0,2.6,20.5,104.0,428.39,341.53
2016,12,26,8,30,515.0,49.0,2.6,21.0,146.0,532.22,426.18
2016,12,26,8,45,574.5,54.5,2.65,21.5,191.0,604.14,482.74
2016,12,26,9,0,634.0,60.0,2.7,22.0,236.0,677.27,537.47
2016,12,26,9,15,673.0,64.5,2.8,22.0,279.0,731.01,577.07
2016,12,26,9,30,712.0,69.0,2.9,22.0,322.0,777.93,610.6
2016,12,26,9,45,743.0,71.0,3.0,22.5,361.5,818.99,637.93
2016,12,26,10,0,774.0,73.0,3.1,23.0,401.0,857.72,663.05
2016,12,26,10,15,792.5,75.0,3.2,23.5,435.0,881.87,677.58
2016,12,26,10,30,811.0,77.0,3.3,24.0,469.0,902.95,689.98
2016,12,26,10,45,829.5,76.5,3.4,24.5,497.0,917.44,697.84
2016,12,26,11,0,848.0,76.0,3.5,25.0,525.0,918.02,696.26
2016,12,26,11,15,449.0,159.0,3.5,25.0,397.5,637.43,495.58
2016,12,26,11,30,50.0,242.0,3.5,25.0,270.0,292.54,226.68
2016,12,26,11,45,439.0,170.0,3.55,25.5,426.0,621.23,484.7
2016,12,26,12,0,828.0,98.0,3.6,26.0,582.0,879.76,667.28
2016,12,26,12,15,586.5,177.0,3.5,26.0,521.5,730.94,559.87
2016,12,26,12,30,345.0,256.0,3.4,26.0,461.0,574.92,442.17
2016,12,26,12,45,284.5,265.0,3.35,26.0,433.5,520.14,401.01
2016,12,26,13,0,224.0,274.0,3.3,26.0,406.0,453.11,350.08
2016,12,26,13,15,524.0,184.5,3.15,26.0,484.5,599.17,463.24
2016,12,26,13,30,824.0,95.0,3.0,26.0,563.0,695.76,535.26
2016,12,26,13,45,818.0,93.0,2.95,26.0,544.5,650.99,500.82
2016,12,26,14,0,812.0,91.0,2.9,26.0,526.0,604.59,465.43
2016,12,26,14,15,407.5,127.0,2.65,26.0,345.5,365.35,283.57
2016,12,26,14,30,3.0,163.0,2.4,26.0,165.0,139.6,106.27
2016,12,26,14,45,373.5,123.5,2.2,26.0,286.0,296.94,228.84
2016,12,26,15,0,744.0,84.0,2.0,26.0,407.0,390.06,292.19
2016,12,26,15,15,718.0,80.5,1.7,25.5,369.0,331.52,242.39
2016,12,26,15,30,692.0,77.0,1.4,25.0,331.0,275.89,194.83
2016,12,26,15,45,647.5,73.5,1.15,25.0,288.0,218.34,146.17
2016,12,26,16,0,603.0,70.0,0.9,25.0,245.0,165.54,102.87
2016,12,26,16,15,546.0,63.5,0.75,24.0,200.5,113.82,64.87
2016,12,26,16,30,489.0,57.0,0.6,23.0,156.0,68.97,38.48
2016,12,26,16,45,392.5,47.5,0.5,22.5,113.5,38.36,27.08
2016,12,26,17,0,296.0,38.0,0.4,22.0,71.0,31.22,20.26
2016,12,26,17,15,148.0,19.0,0.4,21.5,35.5,14.8,2.64
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,15.0,2.0,16.0,15.0,12.39,0.0
2016,12,27,8,0,0.0,30.0,2.2,16.0,30.0,29.55,17.35
2016,12,27,8,15,11.0,50.0,2.2,16.0,52.0,61.05,45.39
2016,12,27,8,30,22.0,70.0,2.2,16.0,74.0,102.47,81.23
2016,12,27,8,45,33.0,89.5,2.2,16.5,98.0,133.58,108.04
2016,12,27,9,0,44.0,109.0,2.2,17.0,122.0,164.7,134.3
2016,12,27,9,15,54.0,127.0,2.15,17.5,145.0,192.69,157.37
2016,12,27,9,30,64.0,145.0,2.1,18.0,168.0,220.9,180.09
2016,12,27,9,45,356.5,127.0,2.05,18.5,276.0,525.83,427.53
2016,12,27,10,0,649.0,109.0,2.0,19.0,384.0,791.49,620.95
2016,12,27,10,15,671.0,113.0,2.0,19.0,417.5,820.47,637.5
2016,12,27,10,30,693.0,117.0,2.0,19.0,451.0,846.7,654.28
2016,12,27,10,45,516.0,169.5,2.0,19.5,426.0,727.11,566.92
2016,12,27,11,0,339.0,222.0,2.0,20.0,401.0,594.07,465.4
2016,12,27,11,15,336.0,233.5,2.0,20.0,417.0,597.86,468.11
2016,12,27,11,30,333.0,245.0,2.0,20.0,433.0,600.08,468.71
2016,12,27,11,45,274.5,259.0,2.0,20.5,416.5,552.75,430.98
2016,12,27,12,0,216.0,273.0,2.0,21.0,400.0,487.43,380.44
2016,12,27,12,15,268.0,267.5,1.95,21.0,426.0,535.13,416.65
2016,12,27,12,30,320.0,262.0,1.9,21.0,452.0,560.89,435.84
2016,12,27,12,45,215.0,268.5,1.85,21.0,395.5,451.66,352.41
2016,12,27,13,0,110.0,275.0,1.8,21.0,339.0,350.92,274.27
2016,12,27,13,15,108.5,270.0,1.75,21.0,332.5,337.68,264.48
2016,12,27,13,30,107.0,265.0,1.7,21.0,326.0,324.51,254.27
2016,12,27,13,45,61.5,232.0,1.65,21.0,267.0,254.17,199.14
2016,12,27,14,0,16.0,199.0,1.6,21.0,208.0,181.19,141.34
2016,12,27,14,15,27.5,200.0,1.55,21.0,214.5,187.18,146.56
2016,12,27,14,30,39.0,201.0,1.5,21.0,221.0,198.59,155.72
2016,12,27,14,45,348.5,155.5,1.5,21.0,308.5,316.07,247.08
2016,12,27,15,0,658.0,110.0,1.5,21.0,396.0,380.73,290.62
2016,12,27,15,15,629.0,105.0,1.45,21.0,358.5,324.88,242.93
2016,12,27,15,30,600.0,100.0,1.4,21.0,321.0,271.6,197.28
2016,12,27,15,45,558.0,93.5,1.35,21.0,279.0,216.87,150.92
2016,12,27,16,0,516.0,87.0,1.3,21.0,237.0,166.82,109.54
2016,12,27,16,15,457.5,78.0,1.15,20.5,194.0,115.01,70.47
2016,12,27,16,30,399.0,69.0,1.0,20.0,151.0,73.12,44.43
2016,12,27,16,45,315.0,56.0,0.9,19.5,110.0,42.63,31.14
2016,12,27,17,0,231.0,43.0,0.8,19.0,69.0,33.0,22.09
2016,12,27,17,15,115.5,21.5,0.8,18.5,34.5,16.64,4.41
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,9.5,16.5,3.35,18.5,17.5,24.63,0.0
2016,12,28,8,0,19.0,33.0,3.7,19.0,35.0,57.22,38.74
2016,12,28,8,15,48.5,54.0,3.9,19.5,62.5,108.21,84.25
2016,12,28,8,30,78.0,75.0,4.1,20.0,90.0,173.01,139.51
2016,12,28,8,45,101.0,95.5,4.3,20.5,120.0,217.98,177.76
2016,12,28,9,0,124.0,116.0,4.5,21.0,150.0,263.37,215.49
2016,12,28,9,15,148.5,132.0,4.55,21.5,179.5,303.4,248.06
2016,12,28,9,30,173.0,148.0,4.6,22.0,209.0,344.24,280.5
2016,12,28,9,45,173.5,169.0,4.7,22.5,236.0,370.13,299.66
2016,12,28,10,0,174.0,190.0,4.8,23.0,263.0,395.01,317.71
2016,12,28,10,15,178.5,206.0,4.8,23.0,286.5,415.81,333.08
2016,12,28,10,30,183.0,222.0,4.8,23.0,310.0,435.91,347.78
2016,12,28,10,45,225.5,231.0,4.85,23.5,346.0,482.53,383.32
2016,12,28,11,0,268.0,240.0,4.9,24.0,382.0,548.78,432.63
2016,12,28,11,15,276.5,246.0,4.9,24.0,397.5,556.97,437.96
2016,12,28,11,30,285.0,252.0,4.9,24.0,413.0,563.88,442.59
2016,12,28,11,45,314.0,252.5,4.9,24.5,433.5,581.75,455.16
2016,12,28,12,0,343.0,253.0,4.9,25.0,454.0,597.49,465.99
2016,12,28,12,15,358.0,252.0,4.85,25.0,463.5,596.79,465.14
2016,12,28,12,30,373.0,251.0,4.8,25.0,473.0,594.12,462.89
2016,12,28,12,45,557.5,191.0,4.75,25.5,520.5,681.55,529.57
2016,12,28,13,0,742.0,131.0,4.7,26.0,568.0,747.05,577.79
2016,12,28,13,15,447.0,199.5,4.6,26.0,461.0,558.91,434.45
2016,12,28,13,30,152.0,268.0,4.5,26.0,354.0,371.8,288.4
2016,12,28,13,45,93.0,243.5,4.4,26.0,295.5,286.59,222.52
2016,12,28,14,0,34.0,219.0,4.3,26.0,237.0,219.94,169.94
2016,12,28,14,15,203.0,207.5,4.1,26.0,308.5,309.99,241.82
2016,12,28,14,30,372.0,196.0,3.9,26.0,380.0,380.93,295.55
2016,12,28,14,45,348.5,185.5,3.75,26.0,348.5,336.77,259.72
2016,12,28,15,0,325.0,175.0,3.6,26.0,317.0,294.77,225.53
2016,12,28,15,15,479.0,133.5,3.2,25.5,321.5,295.15,221.08
2016,12,28,15,30,633.0,92.0,2.8,25.0,326.0,275.3,197.76
2016,12,28,15,45,598.5,85.0,2.4,24.5,285.0,219.95,150.62
2016,12,28,16,0,564.0,78.0,2.0,24.0,244.0,168.35,107.77
2016,12,28,16,15,508.0,70.5,1.8,23.0,200.5,117.91,70.04
2016,12,28,16,30,452.0,63.0,1.6,22.0,157.0,74.29,43.3
2016,12,28,16,45,372.5,51.5,1.45,21.5,115.5,41.59,30.0
2016,12,28,17,0,293.0,40.0,1.3,21.0,74.0,30.95,20.23
2016,12,28,17,15,146.5,25.0,1.35,20.5,42.0,19.38,6.6
2016,12,28,17,30,0.0,10.0,1.4,20.0,10.0,8.54,0.0
2016,12,28,17,45,0.0,5.0,1.5,20.0,5.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,13.0,16.0,5.4,11.0,17.0,26.24,0.0
2016,12,29,8,0,26.0,32.0,5.4,11.0,34.0,60.4,42.61
2016,12,29,8,15,41.0,51.0,5.5,11.0,57.5,96.22,76.82
2016,12,29,8,30,56.0,70.0,5.6,11.0,81.0,130.87,108.29
2016,12,29,8,45,64.5,89.5,5.7,11.5,105.0,160.78,134.78
2016,12,29,9,0,73.0,109.0,5.8,12.0,129.0,190.46,160.48
2016,12,29,9,15,77.0,128.0,5.95,12.0,152.0,215.2,181.59
2016,12,29,9,30,81.0,147.0,6.1,12.0,175.0,239.72,202.14
2016,12,29,9,45,82.5,164.0,6.3,12.0,196.0,258.75,217.74
2016,12,29,10,0,84.0,181.0,6.5,12.0,217.0,277.58,233.0
2016,12,29,10,15,60.5,188.0,6.45,12.0,215.0,258.74,215.78
2016,12,29,10,30,37.0,195.0,6.4,12.0,213.0,240.16,198.83
2016,12,29,10,45,57.5,215.0,6.4,12.5,245.0,280.51,232.24
2016,12,29,11,0,78.0,235.0,6.4,13.0,277.0,320.36,264.68
2016,12,29,11,15,192.0,241.0,6.35,13.0,348.5,450.58,373.55
2016,12,29,11,30,306.0,247.0,6.3,13.0,420.0,577.85,476.87
2016,12,29,11,45,254.0,261.0,6.3,13.0,406.5,536.86,441.79
2016,12,29,12,0,202.0,275.0,6.3,13.0,393.0,477.66,392.94
2016,12,29,12,15,198.0,277.5,6.2,13.0,394.5,467.93,384.67
2016,12,29,12,30,194.0,280.0,6.1,13.0,396.0,457.76,375.99
2016,12,29,12,45,223.5,275.5,6.1,13.5,408.5,466.9,383.14
2016,12,29,13,0,253.0,271.0,6.1,14.0,421.0,488.71,399.94
2016,12,29,13,15,255.0,264.5,6.0,14.0,413.0,469.06,383.96
2016,12,29,13,30,257.0,258.0,5.9,14.0,405.0,448.7,367.43
2016,12,29,13,45,418.0,210.5,5.8,14.0,440.0,503.82,413.51
2016,12,29,14,0,579.0,163.0,5.7,14.0,475.0,532.87,437.26
2016,12,29,14,15,573.5,156.0,5.65,14.0,453.0,490.53,401.66
2016,12,29,14,30,568.0,149.0,5.6,14.0,431.0,447.6,365.1
2016,12,29,14,45,439.0,163.5,5.55,14.0,372.5,366.77,297.54
2016,12,29,15,0,310.0,178.0,5.5,14.0,314.0,292.03,235.33
2016,12,29,15,15,562.0,121.5,5.25,14.0,341.0,314.69,246.89
2016,12,29,15,30,814.0,65.0,5.0,14.0,368.0,306.25,227.96
2016,12,29,15,45,780.5,61.5,4.8,14.0,323.0,244.41,171.34
2016,12,29,16,0,747.0,58.0,4.6,14.0,278.0,185.89,119.34
2016,12,29,16,15,696.0,53.0,4.15,13.0,230.5,127.63,73.04
2016,12,29,16,30,645.0,48.0,3.7,12.0,183.0,75.39,40.14
2016,12,29,16,45,561.0,40.5,3.3,11.5,136.5,36.01,26.4
2016,12,29,17,0,477.0,33.0,2.9,11.0,90.0,27.26,18.04
2016,12,29,17,15,238.5,23.5,2.85,10.5,52.0,19.31,7.61
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,2.75,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,7.5,2.5,2.05,0.0
2016,12,30,8,0,0.0,5.0,0.8,8.0,5.0,4.1,0.0
2016,12,30,8,15,0.0,9.0,0.85,8.0,9.0,7.39,0.69
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,10.68,3.68
2016,12,30,8,45,0.0,17.0,1.0,8.5,17.0,13.98,6.64
2016,12,30,9,0,0.0,21.0,1.1,9.0,21.0,17.29,9.56
2016,12,30,9,15,0.0,24.5,1.35,9.5,24.5,20.19,12.08
2016,12,30,9,30,0.0,28.0,1.6,10.0,28.0,23.09,14.55
2016,12,30,9,45,0.0,72.0,1.85,10.5,72.0,59.71,46.17
2016,12,30,10,0,0.0,116.0,2.1,11.0,116.0,102.74,82.66
2016,12,30,10,15,0.0,92.5,2.2,11.0,92.5,78.09,61.47
2016,12,30,10,30,0.0,69.0,2.3,11.0,69.0,57.23,43.58
2016,12,30,10,45,38.0,152.0,2.4,11.5,172.5,185.67,153.1
2016,12,30,11,0,76.0,235.0,2.5,12.0,276.0,318.47,261.46
2016,12,30,11,15,108.0,249.5,2.55,12.0,309.5,361.62,296.1
2016,12,30,11,30,140.0,264.0,2.6,12.0,343.0,423.14,344.89
2016,12,30,11,45,77.0,238.0,2.7,12.0,282.0,308.65,251.85
2016,12,30,12,0,14.0,212.0,2.8,12.0,221.0,202.67,163.98
2016,12,30,12,15,12.0,209.0,2.85,12.0,216.5,196.42,158.97
2016,12,30,12,30,10.0,206.0,2.9,12.0,212.0,190.48,154.0
2016,12,30,12,45,97.5,242.5,2.95,12.0,300.0,312.3,255.7
2016,12,30,13,0,185.0,279.0,3.0,12.0,388.0,429.22,349.86
2016,12,30,13,15,108.0,255.0,3.0,11.5,318.5,321.93,263.0
2016,12,30,13,30,31.0,231.0,3.0,11.0,249.0,236.34,192.57
2016,12,30,13,45,15.5,168.0,3.05,11.0,177.0,153.88,124.69
2016,12,30,14,0,0.0,105.0,3.1,11.0,105.0,87.74,69.16
2016,12,30,14,15,0.5,133.0,3.1,11.0,133.5,112.27,90.06
2016,12,30,14,30,1.0,161.0,3.1,11.0,162.0,136.79,110.81
2016,12,30,14,45,0.5,118.5,3.1,11.0,119.0,99.35,79.42
2016,12,30,15,0,0.0,76.0,3.1,11.0,76.0,63.06,48.7
2016,12,30,15,15,0.0,69.0,3.05,10.5,69.0,57.21,43.9
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,51.36,39.03
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,44.69,33.32
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,38.03,27.55
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,31.38,21.78
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,24.74,15.93
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,18.12,10.68
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,11.51,4.47
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,6.57,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
